Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.6593972346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.6476227547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.6459897058,0.0,0.0,0.0,15.863942322,29.242365,6.0886197983,0.0,3.20568,2.8829397983
 01/01  04:00:00,55.6444320133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,55.8894908892,0.0,0.0,0.0,15.863942322,29.242365,6.0885476694,0.0,3.20568,2.8828676694
 01/01  06:00:00,55.8713168606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  07:00:00,55.8793217536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  08:00:00,50.089298583,0.0,0.0,0.0,15.863942322,29.242365,6.08863577887,0.0,3.20568,2.88295577887
 01/01  09:00:00,47.2302127392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  10:00:00,47.2446156683,0.0,0.0,0.0,15.863942322,29.242365,6.09027267,0.0,3.20568,2.88459267
 01/01  11:00:00,47.2350857463,0.0,0.0,0.0,15.863942322,29.242365,6.09015102223,0.0,3.20568,2.88447102223
 01/01  12:00:00,47.9423234621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,47.2673291021,0.0,0.0,0.0,15.863942322,29.242365,6.09027486422,0.0,3.20568,2.88459486422
 01/01  14:00:00,47.309113074,0.0,0.0,0.0,15.863942322,29.242365,6.09015201117,0.0,3.20568,2.88447201117
 01/01  15:00:00,47.3247425807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,47.3158669719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,48.6504375878,0.0,0.0,0.0,15.863942322,29.242365,6.08855897825,0.0,3.20568,2.88287897825
 01/01  18:00:00,55.7877990959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  19:00:00,55.7761501602,0.0,0.0,0.0,15.863942322,29.242365,6.08864708643,0.0,3.20568,2.88296708643
 01/01  20:00:00,56.0248912975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,56.0031873975,0.0,0.0,0.0,15.863942322,29.242365,6.08857496929,0.0,3.20568,2.88289496929
 01/01  22:00:00,55.8623276519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.6778208869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.360736152,0.0,0.0,0.0,15.863942322,29.242365,6.08866304027,0.0,3.20568,2.88298304027
 01/02  01:00:00,55.6739119745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,55.6732061571,0.0,0.0,0.0,15.863942322,29.242365,6.09014420261,0.0,3.20568,2.88446420261
 01/02  03:00:00,55.6721095768,0.0,0.0,0.0,15.863942322,29.242365,6.09027086278,0.0,3.20568,2.88459086278
 01/02  04:00:00,55.6702036039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  05:00:00,55.9223000174,0.0,0.0,0.0,15.863942322,29.242365,6.0901528316,0.0,3.20568,2.8844728316
 01/02  06:00:00,55.9051080231,0.0,0.0,0.0,15.863942322,29.242365,6.09027931148,0.0,3.20568,2.88459931148
 01/02  07:00:00,83.289747661,7.83582593244,18.9821572819,0.0,15.863942322,29.818365,10.4078247261,7.18214472613,3.20568,0.02
 01/02  08:00:00,142.31613485,7.83582593244,18.9122402856,0.0,80.527626,29.818365,6.71803429495,0.623676391277,3.20568,2.88867790368
 01/02  09:00:00,185.252261533,7.89390869236,19.3485216695,0.0,80.527626,75.0917375,35.6262979159,0.00687915442851,24.0426,11.5768187615
 01/02  10:00:00,189.090488307,8.39350893063,22.6535528235,0.0,80.527626,75.0917375,44.4410850246,0.0,24.0426,20.3984850246
 01/02  11:00:00,199.551519839,9.52750384407,27.9607382788,0.0,80.527626,79.0911225,49.5587454691,0.0,32.0568,17.5019454691
 01/02  12:00:00,204.283117566,10.0655025055,31.4313728975,0.0,80.527626,79.0911225,55.4480467893,0.0,32.0568,23.3912467893
 01/02  13:00:00,203.77568516,9.96362348393,31.7172990116,0.0,80.527626,79.0911225,58.4258946683,0.0,32.0568,26.3690946683
 01/02  14:00:00,198.125341563,9.95793408561,30.0619873498,0.0,80.527626,75.0917375,42.4582276756,0.0317101639511,16.0284,26.3981175117
 01/02  15:00:00,198.232781541,9.97651543987,30.1527545517,0.0,80.527626,75.0917375,33.530651537,0.0159246409502,16.0284,17.486326896
 01/02  16:00:00,196.595186286,10.0689865043,30.4415237721,0.0,80.527626,73.092045,23.6499914747,0.0165978405547,3.20568,20.4277136342
 01/02  17:00:00,190.975453897,8.290014561,25.298139848,0.0,80.527626,73.092045,6.11894189347,0.0244358055975,3.20568,2.88882608788
 01/02  18:00:00,151.749198713,7.83582593244,22.6630236006,0.0,80.527626,29.818365,8.96294560767,0.0,3.20568,5.75726560767
 01/02  19:00:00,151.723911825,7.83582593244,22.6396815895,0.0,80.527626,29.818365,8.97769605883,0.0,3.20568,5.77201605883
 01/02  20:00:00,151.079618269,7.83582593244,21.7435363413,0.0,80.527626,29.818365,8.98709801544,0.0,3.20568,5.78141801544
 01/02  21:00:00,149.893356272,7.83582593244,20.5899816671,0.0,80.527626,29.818365,11.8623597927,0.0,3.20568,8.65667979273
 01/02  22:00:00,55.8627996162,0.0,0.0,0.0,15.863942322,29.242365,8.98267952601,0.0,3.20568,5.77699952601
 01/02  23:00:00,55.7045707145,0.0,0.0,0.0,15.863942322,29.242365,8.96616750733,0.0,3.20568,5.76048750733
 01/02  24:00:00,56.41989109,0.0,0.0,0.0,15.863942322,29.242365,6.09369948084,0.0,3.20568,2.88801948084
 01/03  01:00:00,55.7072081431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.6986167887,0.0,0.0,0.0,15.863942322,29.242365,6.09028918358,0.0,3.20568,2.88460918358
 01/03  03:00:00,55.6915276138,0.0,0.0,0.0,15.863942322,29.242365,6.09017466109,0.0,3.20568,2.88449466109
 01/03  04:00:00,55.6840322327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.9047158199,0.0,0.0,0.0,15.863942322,29.242365,6.09030497618,0.0,3.20568,2.88462497618
 01/03  06:00:00,56.7081047064,0.0,0.0,0.0,15.863942322,29.242365,6.09019026538,0.0,3.20568,2.88451026538
 01/03  07:00:00,81.1743015269,7.83582593244,16.4885886499,0.0,15.863942322,29.818365,18.1752822374,14.9496022374,3.20568,0.02
 01/03  08:00:00,139.208775119,7.83582593244,15.8217042354,0.0,80.527626,29.818365,12.1808694585,6.08634455765,3.20568,2.8888449009
 01/03  09:00:00,182.821177052,7.99582641598,16.8386030994,0.0,80.527626,75.0917375,38.5615286378,2.9430294587,24.0426,11.5758991791
 01/03  10:00:00,188.529291562,8.62182250915,21.8806242593,0.0,80.527626,75.0917375,46.8173657093,2.3769598158,24.0426,20.3978058935
 01/03  11:00:00,196.933401854,8.90553909646,25.9792435635,0.0,80.527626,79.0911225,52.4737755369,0.0,32.0568,20.4169755369
 01/03  12:00:00,200.663397772,9.16809986374,28.7181515077,0.0,80.527626,79.0911225,52.5473907467,0.0179704443998,32.0568,20.4726203023
 01/03  13:00:00,180.620589661,9.09767316155,9.53387390784,0.0,80.527626,79.0911225,60.6055193029,2.17680175181,32.0568,26.3719175511
 01/03  14:00:00,166.81769766,8.88023712286,0.0,0.0,80.527626,75.0917375,87.580179909,45.1509177866,16.0284,26.4008621224
 01/03  15:00:00,166.690692396,8.73055504502,0.0,0.0,80.527626,75.0917375,106.257330045,72.7398289502,16.0284,17.4891010953
 01/03  16:00:00,164.649016896,8.7267470296,0.0,0.0,80.527626,73.092045,100.477100798,76.8431651124,3.20568,20.4282556852
 01/03  17:00:00,165.052890785,7.83701684918,0.0,0.0,80.527626,73.092045,76.8578951238,70.7633633857,3.20568,2.88885173807
 01/03  18:00:00,128.928654041,7.83582593244,0.0,0.0,80.527626,29.818365,93.0648022585,84.1012645045,3.20568,5.75785775402
 01/03  19:00:00,128.977118144,7.83582593244,0.0,0.0,80.527626,29.818365,125.241182597,116.262619121,3.20568,5.77288347619
 01/03  20:00:00,129.026415355,7.83582593244,0.0,0.0,80.527626,29.818365,145.68039474,133.811496153,3.20568,8.66321858725
 01/03  21:00:00,129.025514984,7.83582593244,0.0,0.0,80.527626,29.818365,138.65195317,129.668637273,3.20568,5.77763589637
 01/03  22:00:00,55.4230428116,0.0,0.0,0.0,15.863942322,29.242365,11.8619247409,0.0,3.20568,8.6562447409
 01/03  23:00:00,55.4615873243,0.0,0.0,0.0,15.863942322,29.242365,6.09628720502,0.0,3.20568,2.89060720502
 01/03  24:00:00,56.2159803677,0.0,0.0,0.0,15.863942322,29.242365,6.09373298286,0.0,3.20568,2.88805298286
 01/04  01:00:00,55.483879432,0.0,0.0,0.0,15.863942322,29.242365,6.09024221422,0.0,3.20568,2.88456221422
 01/04  02:00:00,55.4787073108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  03:00:00,55.471206686,0.0,0.0,0.0,15.863942322,29.242365,6.09037628264,0.0,3.20568,2.88469628264
 01/04  04:00:00,55.4635423344,0.0,0.0,0.0,15.863942322,29.242365,6.09026490063,0.0,3.20568,2.88458490063
 01/04  05:00:00,55.6706889666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  06:00:00,55.6496690895,0.0,0.0,0.0,15.863942322,29.242365,6.09025564356,0.0,3.20568,2.88457564356
 01/04  07:00:00,64.813885996,7.83582593244,0.0,0.0,15.863942322,29.818365,333.133413933,329.907733933,3.20568,0.02
 01/04  08:00:00,123.730702467,7.83582593244,0.00135503489328,0.0,80.527626,29.818365,266.332389817,257.369043036,3.20568,5.75766678141
 01/04  09:00:00,166.107373545,7.83582593244,0.00633802278953,0.0,80.527626,75.0917375,222.578550053,189.850282827,24.0426,8.68566722625
 01/04  10:00:00,166.129169589,7.83582593244,0.00409030340913,0.0,80.527626,75.0917375,211.415886287,166.976641521,24.0426,20.3966447654
 01/04  11:00:00,170.130568585,7.83582593244,0.00225372110889,0.0,80.527626,79.0911225,211.614123854,159.138615842,32.0568,20.4187080114
 01/04  12:00:00,170.866638968,7.83582593244,0.0,0.0,80.527626,79.0911225,197.827807448,142.37813727,32.0568,23.3928701779
 01/04  13:00:00,170.129707375,7.83582593244,0.0,0.0,80.527626,79.0911225,196.85698199,141.359193645,32.0568,23.4409883456
 01/04  14:00:00,166.042760676,7.83582593244,0.0,0.0,80.527626,75.0917375,179.913441702,137.481648552,16.0284,26.4033931499
 01/04  15:00:00,165.905263737,7.83582593244,0.0,0.0,80.527626,75.0917375,155.875007777,119.439823121,16.0284,20.4067846557
 01/04  16:00:00,163.838879534,7.83582593244,0.0,0.0,80.527626,73.092045,144.398922586,120.764989509,3.20568,20.4282530763
 01/04  17:00:00,165.157071848,7.83582593244,0.0,0.0,80.527626,73.092045,127.216238954,121.121841757,3.20568,2.88871719667
 01/04  18:00:00,129.038802775,7.83582593244,0.0,0.0,80.527626,29.818365,141.058269521,134.963914903,3.20568,2.88867461872
 01/04  19:00:00,129.046251052,7.83582593244,0.0,0.0,80.527626,29.818365,156.991505153,148.013205119,3.20568,5.77262003326
 01/04  20:00:00,129.258081192,7.83582593244,0.0,0.0,80.527626,29.818365,163.131578254,151.262672749,3.20568,8.66322550472
 01/04  21:00:00,129.392914289,7.83582593244,0.0,0.0,80.527626,29.818365,207.212671568,198.229825652,3.20568,5.7771659154
 01/04  22:00:00,55.5397626542,0.0,0.0,0.0,15.863942322,29.242365,11.8624400641,0.0,3.20568,8.65676006411
 01/04  23:00:00,55.4247273218,0.0,0.0,0.0,15.863942322,29.242365,6.09593837084,0.0,3.20568,2.89025837084
 01/04  24:00:00,56.1904454633,0.0,0.0,0.0,15.863942322,29.242365,6.09363788398,0.0,3.20568,2.88795788398
 01/05  01:00:00,55.4478470304,0.0,0.0,0.0,15.863942322,29.242365,6.09023576824,0.0,3.20568,2.88455576825
 01/05  02:00:00,55.4422411792,0.0,0.0,0.0,15.863942322,29.242365,6.09037347371,0.0,3.20568,2.88469347371
 01/05  03:00:00,55.4362598398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.4311443391,0.0,0.0,0.0,15.863942322,29.242365,6.09026534213,0.0,3.20568,2.88458534213
 01/05  05:00:00,55.6407251181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  06:00:00,55.6208203892,0.0,0.0,0.0,15.863942322,29.242365,6.09040278666,0.0,3.20568,2.88472278666
 01/05  07:00:00,65.2436157603,7.83582593244,0.00334117773652,0.0,15.863942322,29.818365,409.550288266,403.459993769,3.20568,2.88461449666
 01/05  08:00:00,124.055076117,7.83582593244,0.00134157078,0.0,80.527626,29.818365,306.287688149,300.193352276,3.20568,2.88865587296
 01/05  09:00:00,166.399940563,7.83582593244,0.00636995137445,0.0,80.527626,75.0917375,248.881435008,213.262885938,24.0426,11.5759490702
 01/05  10:00:00,166.42069662,7.83582593244,0.0033894160041,0.0,80.527626,75.0917375,230.623004117,189.09529612,24.0426,17.4851079967
 01/05  11:00:00,170.420223692,7.83582593244,0.00212479314379,0.0,80.527626,79.0911225,232.171540855,179.699239979,32.0568,20.4155008762
 01/05  12:00:00,171.163048362,7.83582593244,0.0,0.0,80.527626,79.0911225,218.107597077,162.656366133,32.0568,23.394430944
 01/05  13:00:00,170.419661666,7.83582593244,0.0,0.0,80.527626,79.0911225,216.554215913,161.055109885,32.0568,23.442306028
 01/05  14:00:00,166.436432649,7.83582593244,0.0,0.0,80.527626,75.0917375,213.654635565,171.220359512,16.0284,26.4058760537
 01/05  15:00:00,166.435948973,7.83582593244,0.0,0.0,80.527626,75.0917375,209.262382445,172.830620952,16.0284,20.4033614923
 01/05  16:00:00,164.550104742,7.83582593244,0.0,0.0,80.527626,73.092045,210.876784009,187.243364622,3.20568,20.4277393878
 01/05  17:00:00,165.871741683,7.83582593244,0.0,0.0,80.527626,73.092045,191.321642279,185.227150934,3.20568,2.88881134505
 01/05  18:00:00,129.775635215,7.83582593244,0.0,0.0,80.527626,29.818365,227.57674025,221.482289343,3.20568,2.88877090739
 01/05  19:00:00,129.782657969,7.83582593244,0.0,0.0,80.527626,29.818365,251.69015226,239.835533721,3.20568,8.64893853946
 01/05  20:00:00,129.9918955,7.83582593244,0.0,0.0,80.527626,29.818365,243.785577685,234.796527355,3.20568,5.78337032945
 01/05  21:00:00,129.978628094,7.83582593244,0.0,0.0,80.527626,29.818365,246.668038781,234.805983162,3.20568,8.65637561829
 01/05  22:00:00,55.4954769168,0.0,0.0,0.0,15.863942322,29.242365,8.98383682986,0.0,3.20568,5.77815682986
 01/05  23:00:00,55.376154014,0.0,0.0,0.0,15.863942322,29.242365,8.96652239172,0.0,3.20568,5.76084239172
 01/05  24:00:00,56.159051828,0.0,0.0,0.0,15.863942322,29.242365,6.09361056352,0.0,3.20568,2.88793056352
 01/06  01:00:00,55.3949477482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.3901231063,0.0,0.0,0.0,15.863942322,29.242365,6.09019314282,0.0,3.20568,2.88451314282
 01/06  03:00:00,55.383926887,0.0,0.0,0.0,15.863942322,29.242365,6.09033433558,0.0,3.20568,2.88465433558
 01/06  04:00:00,57.9534137554,0.735586464115,1.83654638353,0.0,15.863942322,29.242365,3.71272024349,0.487040243493,3.20568,0.02
 01/06  05:00:00,61.3521947001,1.47117292823,3.43835957345,0.0,15.863942322,29.242365,7.22981923094,1.13946567493,3.20568,2.88467355601
 01/06  06:00:00,62.0344830582,1.83896616029,3.92045867144,0.0,15.863942322,29.242365,9.55672203843,3.46635176448,3.20568,2.88469027395
 01/06  07:00:00,66.3024021264,7.83582593244,0.00278807513287,0.0,15.863942322,29.818365,614.040745058,610.815065058,3.20568,0.02
 01/06  08:00:00,124.368254133,7.83582593244,0.0,0.0,80.527626,29.818365,503.198912534,497.104421176,3.20568,2.88881135865
 01/06  09:00:00,166.568635806,7.83582593244,0.004727891136,0.0,80.527626,75.0917375,420.695216671,385.076597028,24.0426,11.5760196438
 01/06  10:00:00,166.555409297,7.83582593244,0.00215137339933,0.0,80.527626,75.0917375,377.63716335,333.194813298,24.0426,20.3997500516
 01/06  11:00:00,170.548240715,7.83582593244,0.00118048711784,0.0,80.527626,79.0911225,367.932783011,315.456360172,32.0568,20.4196228391
 01/06  12:00:00,171.297445923,7.83582593244,0.0,0.0,80.527626,79.0911225,334.480288052,281.950851063,32.0568,20.472636989
 01/06  13:00:00,170.530543658,7.83582593244,0.0,0.0,80.527626,79.0911225,326.439745689,268.00794793,32.0568,26.3749977587
 01/06  14:00:00,166.547351659,7.83582593244,0.0,0.0,80.527626,75.0917375,315.960354941,273.524314883,16.0284,26.4076400581
 01/06  15:00:00,166.541787595,7.83582593244,0.0,0.0,80.527626,75.0917375,305.116788186,270.400986931,16.0284,18.6874012552
 01/06  16:00:00,164.513684706,7.83582593244,0.0,0.0,80.527626,73.092045,294.966584614,269.61001504,3.20568,22.150889574
 01/06  17:00:00,165.866674741,7.83582593244,0.0,0.0,80.527626,73.092045,307.291250228,301.196936314,3.20568,2.88863391376
 01/06  18:00:00,129.77602788,7.83582593244,0.0,0.0,80.527626,29.818365,353.2520759,347.157797522,3.20568,2.88859837794
 01/06  19:00:00,129.787081926,7.83582593244,0.0,0.0,80.527626,29.818365,372.990655475,364.01243546,3.20568,5.77254001525
 01/06  20:00:00,129.795786554,7.83582593244,0.0,0.0,80.527626,29.818365,383.218284693,371.34829401,3.20568,8.66431068315
 01/06  21:00:00,129.810362699,7.83582593244,0.0,0.0,80.527626,29.818365,399.762584627,390.779726341,3.20568,5.77717828584
 01/06  22:00:00,55.2759847546,0.0,0.0,0.0,15.863942322,29.242365,11.8630172454,0.0,3.20568,8.6573372454
 01/06  23:00:00,55.3306520576,0.0,0.0,0.0,15.863942322,29.242365,6.09594945514,0.0,3.20568,2.89026945514
 01/06  24:00:00,59.7315561582,1.10337969617,2.49346378234,0.0,15.863942322,29.242365,7.28619642789,1.19254810312,3.20568,2.88796832477
 01/07  01:00:00,61.0539259527,1.83896616029,3.84226114478,0.0,15.863942322,29.242365,8.81291873481,2.72430307858,3.20568,2.88293565623
 01/07  02:00:00,59.7525925103,1.47117292823,2.91125832511,0.0,15.863942322,29.242365,6.82423677831,3.59855677831,3.20568,0.02
 01/07  03:00:00,61.2242259291,2.24765916294,3.59822230366,0.0,15.863942322,29.242365,15.1273636756,9.03868048434,3.20568,2.88300319131
 01/07  04:00:00,61.8855521345,3.64654125642,2.86416972688,0.0,15.863942322,29.242365,47.2953632009,44.0696832009,3.20568,0.02
 01/07  05:00:00,63.6270604628,4.47381757887,3.55170397075,0.0,15.863942322,29.242365,60.8297873971,57.6041073971,3.20568,0.02
 01/07  06:00:00,62.1098789942,3.69471095303,2.83600046456,0.0,15.863942322,29.242365,60.0025367038,53.9138348378,3.20568,2.88302186598
 01/07  07:00:00,63.8490838873,4.72165377159,3.52150750946,0.0,15.863942322,29.242365,78.3896192594,75.1639392594,3.20568,0.02
 01/07  08:00:00,55.6041558821,2.97272885464,2.83193976051,0.0,15.863942322,29.242365,46.111990705,40.0233757861,3.20568,2.88293491889
 01/07  09:00:00,52.6401592189,2.16592056241,3.53225282945,0.0,15.863942322,29.242365,24.9242068553,21.6985268553,3.20568,0.02
 01/07  10:00:00,51.249488898,1.47117292823,2.83543636139,0.0,15.863942322,29.242365,19.0679068416,12.9777102162,3.20568,2.88451662546
 01/07  11:00:00,52.3431680955,1.83896616029,3.57610439665,0.0,15.863942322,29.242365,12.9676134989,9.74193349886,3.20568,0.02
 01/07  12:00:00,48.7317518158,0.367793232058,0.723589361255,0.0,15.863942322,29.242365,7.3853738356,1.2950315696,3.20568,2.884662266
 01/07  13:00:00,46.9118727635,0.0,0.0,0.0,15.863942322,29.242365,6.09023904685,0.0,3.20568,2.88455904685
 01/07  14:00:00,46.9612672582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  15:00:00,46.9772466712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,46.9688795058,0.0,0.0,0.0,15.863942322,29.242365,6.08864834061,0.0,3.20568,2.88296834061
 01/07  17:00:00,48.302319002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  18:00:00,55.448533255,0.0,0.0,0.0,15.863942322,29.242365,6.08859453055,0.0,3.20568,2.88291453055
 01/07  19:00:00,55.4419969289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,55.6502427558,0.0,0.0,0.0,15.863942322,29.242365,6.08870222874,0.0,3.20568,2.88302222874
 01/07  21:00:00,55.6341141231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  22:00:00,59.0786938405,1.10337969617,2.4557658311,0.0,15.863942322,29.242365,6.12497081526,2.89929081526,3.20568,0.02
 01/07  23:00:00,60.0206823395,1.47117292823,3.18676865479,0.0,15.863942322,29.242365,10.6259571599,4.53730877491,3.20568,2.88296838495
 01/07  24:00:00,61.7764181968,1.83896616029,3.83802404902,0.0,15.863942322,29.242365,9.45674326201,6.23106326201,3.20568,0.02
 01/08  01:00:00,59.8437502299,1.47117292823,3.01713916538,0.0,15.863942322,29.242365,12.4074860064,6.31888992926,3.20568,2.8829160771
 01/08  02:00:00,60.9212943206,1.83896616029,3.72454801822,0.0,15.863942322,29.242365,13.2518395835,10.0261595835,3.20568,0.02
 01/08  03:00:00,59.789617356,1.47117292823,2.96269071662,0.0,15.863942322,29.242365,13.4333220719,10.2076420719,3.20568,0.02
 01/08  04:00:00,60.8962781579,1.83896616029,3.6982668937,0.0,15.863942322,29.242365,20.9065144257,14.817808137,3.20568,2.8830262887
 01/08  05:00:00,61.3941377467,2.79063671951,3.03202635907,0.0,15.863942322,29.242365,33.8327412114,30.6070612114,3.20568,0.02
 01/08  06:00:00,63.0802314679,3.62307112742,3.89355179533,0.0,15.863942322,29.242365,46.2904079571,40.2016985108,3.20568,2.88302944633
 01/08  07:00:00,61.8765050541,3.20078549501,3.10031399844,0.0,15.863942322,29.242365,43.0396523054,39.8139723054,3.20568,0.02
 01/08  08:00:00,55.2648924095,1.83896616029,3.63820343394,0.0,15.863942322,29.242365,22.9879503331,16.8993465257,3.20568,2.88292380735
 01/08  09:00:00,51.8884066648,1.90711213106,3.05336776128,0.0,15.863942322,29.242365,19.2920911987,16.0664111987,3.20568,0.02
 01/08  10:00:00,53.0842786345,2.32939776347,3.81530056769,0.0,15.863942322,29.242365,21.312861105,15.2224870286,3.20568,2.88469407643
 01/08  11:00:00,49.7652736665,0.919483080144,1.92557686199,0.0,15.863942322,29.242365,9.04040281936,2.9500869652,3.20568,2.88463585416
 01/08  12:00:00,49.8366130637,0.634697856699,1.55890546455,0.0,15.863942322,29.242365,4.78407555911,1.55839555911,3.20568,0.02
 01/08  13:00:00,46.903797963,0.0,0.0,0.0,15.863942322,29.242365,6.09033889735,0.0,3.20568,2.88465889735
 01/08  14:00:00,46.9445279091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  15:00:00,46.960803349,0.0,0.0,0.0,15.863942322,29.242365,6.08869440247,0.0,3.20568,2.88301440247
 01/08  16:00:00,46.9560799115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,46.8671105889,0.0,0.0,0.0,15.863942322,29.242365,6.08864337473,0.0,3.20568,2.88296337473
 01/08  18:00:00,55.4406258712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.437612466,0.0,0.0,0.0,15.863942322,29.242365,6.08859236206,0.0,3.20568,2.88291236206
 01/08  20:00:00,55.652132394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.6386964077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.5262868264,0.0,0.0,0.0,15.863942322,29.242365,6.08870306395,0.0,3.20568,2.88302306395
 01/08  23:00:00,55.3729923502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.1049404408,0.0,0.0,0.0,15.863942322,29.242365,6.08865201647,0.0,3.20568,2.88297201647
 01/09  01:00:00,57.2152869698,0.535230824785,1.3039360691,0.0,15.863942322,29.242365,4.51972558088,1.29404558088,3.20568,0.02
 01/09  02:00:00,57.8605301528,0.735586464115,1.74604729429,0.0,15.863942322,29.242365,7.99299079954,1.90264614309,3.20568,2.88466465645
 01/09  03:00:00,59.0676902237,1.10337969617,2.5825031276,0.0,15.863942322,29.242365,9.15646151275,3.06608928198,3.20568,2.88469223077
 01/09  04:00:00,59.0336529421,1.10337969617,2.54631802321,0.0,15.863942322,29.242365,6.45953903855,3.23385903855,3.20568,0.02
 01/09  05:00:00,59.2278551946,1.10337969617,2.52340339429,0.0,15.863942322,29.242365,9.43437370769,3.34397403263,3.20568,2.88471967506
 01/09  06:00:00,59.2006223264,1.10337969617,2.50761639658,0.0,15.863942322,29.242365,6.63537971579,3.40969971579,3.20568,0.02
 01/09  07:00:00,65.4229575941,7.83582593244,0.00761805716842,0.0,15.863942322,29.818365,623.223225318,617.132822121,3.20568,2.88472319761
 01/09  08:00:00,123.695273915,7.83582593244,0.00137703622138,0.0,80.527626,29.818365,306.646559106,300.551893356,3.20568,2.88898574953
 01/09  09:00:00,165.8822356,7.83582593244,0.00896156343803,0.0,80.527626,75.0917375,219.863504007,184.243557624,24.0426,11.5773463825
 01/09  10:00:00,165.797996976,7.83582593244,0.00442293439445,0.0,80.527626,75.0917375,172.243396703,127.798373502,24.0426,20.4024232013
 01/09  11:00:00,169.846001167,7.94088884715,0.0049097926205,0.0,80.527626,79.0911225,149.995260756,97.5182497315,32.0568,20.4202110243
 01/09  12:00:00,171.347992752,8.76549101292,0.0,0.0,80.527626,79.0911225,108.709523361,56.1786656923,32.0568,20.4740576691
 01/09  13:00:00,171.405689802,9.56324794222,0.0,0.0,80.527626,79.0911225,83.8645404097,25.4315029042,32.0568,26.3762375055
 01/09  14:00:00,168.252028356,10.2641431053,0.125494783715,0.0,80.527626,75.0917375,70.4664065809,28.0263962769,16.0284,26.411610304
 01/09  15:00:00,170.926116807,10.7252742061,2.32988839835,0.0,80.527626,75.0917375,59.849419366,23.4113446542,16.0284,20.4096747118
 01/09  16:00:00,169.94626975,10.6144752234,3.47307203842,0.0,80.527626,73.092045,47.5143110411,23.8789788713,3.20568,20.4296521697
 01/09  17:00:00,165.944302058,8.42337210104,1.77976439818,0.0,80.527626,73.092045,27.2754254687,21.1807711623,3.20568,2.88897430643
 01/09  18:00:00,128.919719912,7.83582593244,0.0623492076223,0.0,80.527626,29.818365,41.588701804,35.494073234,3.20568,2.88894857001
 01/09  19:00:00,128.856787475,7.83582593244,0.0,0.0,80.527626,29.818365,61.3304602636,52.3524374116,3.20568,5.77234285204
 01/09  20:00:00,129.08178911,7.83582593244,0.0,0.0,80.527626,29.818365,75.6562247959,63.7870880518,3.20568,8.66345674415
 01/09  21:00:00,129.087489356,7.83582593244,0.0,0.0,80.527626,29.818365,94.2928694135,82.4306077901,3.20568,8.65658162337
 01/09  22:00:00,55.5927463121,0.0,0.0,0.0,15.863942322,29.242365,8.98336780904,0.0,3.20568,5.77768780904
 01/09  23:00:00,55.4735318636,0.0,0.0,0.0,15.863942322,29.242365,6.09642495068,0.0,3.20568,2.89074495068
 01/09  24:00:00,56.222812994,0.0,0.0,0.0,15.863942322,29.242365,8.9614906632,0.0,3.20568,5.7558106632
 01/10  01:00:00,55.4907206174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.4824964918,0.0,0.0,0.0,15.863942322,29.242365,6.09036556992,0.0,3.20568,2.88468556992
 01/10  03:00:00,55.4708358805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.46012612,0.0,0.0,0.0,15.863942322,29.242365,6.09027236103,0.0,3.20568,2.88459236103
 01/10  05:00:00,56.5115440277,0.0,0.0,0.0,15.863942322,29.242365,6.09042641765,0.0,3.20568,2.88474641765
 01/10  06:00:00,56.3345331537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  07:00:00,65.415118928,7.83582593244,0.0,0.0,15.863942322,29.818365,397.043183237,390.952850198,3.20568,2.8846530394
 01/10  08:00:00,124.018962272,7.83582593244,0.00127574456388,0.0,80.527626,29.818365,273.625341607,267.530883566,3.20568,2.88877804142
 01/10  09:00:00,166.400646071,7.83582593244,0.00799753088579,0.0,80.527626,75.0917375,222.24990643,186.629896275,24.0426,11.5774101544
 01/10  10:00:00,166.315693145,7.90030555328,0.00387426517326,0.0,80.527626,75.0917375,193.254579126,148.807730667,24.0426,20.4042484589
 01/10  11:00:00,170.878466765,8.5638049704,0.00222567498922,0.0,80.527626,79.0911225,191.631694683,142.070243571,32.0568,17.504651112
 01/10  12:00:00,172.301477526,9.45617076761,0.0,0.0,80.527626,79.0911225,155.086733157,99.6306980821,32.0568,23.3992350751
 01/10  13:00:00,172.503842822,10.5581416228,0.0,0.0,80.527626,79.0911225,121.748099537,63.3136381976,32.0568,26.3776613397
 01/10  14:00:00,169.284076432,11.3931581311,0.0,0.0,80.527626,75.0917375,94.6628755382,52.2227730202,16.0284,26.4117025181
 01/10  15:00:00,170.035259969,12.0412030088,0.124831966125,0.0,80.527626,75.0917375,80.0329474362,43.5948091281,16.0284,20.4097383081
 01/10  16:00:00,167.723983089,11.8266872231,0.0482676220778,0.0,80.527626,73.092045,72.0649293859,48.4267377881,3.20568,20.4325115978
 01/10  17:00:00,164.404318885,8.65071779977,0.0,0.0,80.527626,73.092045,56.9785107734,50.8838770839,3.20568,2.88895368955
 01/10  18:00:00,128.899977818,7.84165317671,0.0,0.0,80.527626,29.818365,65.0154951302,58.9208839835,3.20568,2.88893114675
 01/10  19:00:00,128.90373561,7.83582593244,0.0,0.0,80.527626,29.818365,76.9256577564,67.9466299707,3.20568,5.77334778574
 01/10  20:00:00,128.904167335,7.83582593244,0.0,0.0,80.527626,29.818365,81.9053822258,70.0362039988,3.20568,8.66349822701
 01/10  21:00:00,128.904274094,7.83582593244,0.0,0.0,80.527626,29.818365,84.2052508842,72.3429293257,3.20568,8.65664155844
 01/10  22:00:00,55.477565936,0.0,0.0,0.0,15.863942322,29.242365,8.98342439759,0.0,3.20568,5.77774439759
 01/10  23:00:00,55.5163428971,0.0,0.0,0.0,15.863942322,29.242365,6.09633150121,0.0,3.20568,2.89065150121
 01/10  24:00:00,56.2532195164,0.0,0.0,0.0,15.863942322,29.242365,8.96153412977,0.0,3.20568,5.75585412977
 01/11  01:00:00,55.5452468381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  02:00:00,55.5457717854,0.0,0.0,0.0,15.863942322,29.242365,6.09038683625,0.0,3.20568,2.88470683625
 01/11  03:00:00,55.5470207416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.5482367067,0.0,0.0,0.0,15.863942322,29.242365,6.09029633568,0.0,3.20568,2.88461633568
 01/11  05:00:00,55.7719468675,0.0,0.0,0.0,15.863942322,29.242365,6.0902058478,0.0,3.20568,2.8845258478
 01/11  06:00:00,55.7618592565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,64.2198006323,7.83582593244,0.0,0.0,15.863942322,29.818365,104.253601328,98.163238349,3.20568,2.88468297874
 01/11  08:00:00,123.278700447,7.83582593244,0.0,0.0,80.527626,29.818365,91.625732945,85.5312360823,3.20568,2.88881686271
 01/11  09:00:00,165.696574502,7.83582593244,0.00920882366055,0.0,80.527626,75.0917375,100.244161603,64.6229567524,24.0426,11.5786048503
 01/11  10:00:00,166.134492676,8.2425335632,0.00249982899353,0.0,80.527626,75.0917375,110.338462855,65.890723487,24.0426,20.4051393681
 01/11  11:00:00,170.959764296,9.04055516324,0.00292006492654,0.0,80.527626,79.0911225,133.248576559,83.686186705,32.0568,17.5055898539
 01/11  12:00:00,172.702068363,10.0311238307,0.0,0.0,80.527626,79.0911225,153.940282323,98.4827654706,32.0568,23.4007168527
 01/11  13:00:00,173.101493831,11.1722934925,0.0,0.0,80.527626,79.0911225,133.068546519,74.6347642236,32.0568,26.3769822956
 01/11  14:00:00,170.549206271,12.3783277945,0.277430645561,0.0,80.527626,75.0917375,94.6755680226,52.2331155066,16.0284,26.414052516
 01/11  15:00:00,172.729149991,13.0801560179,1.76589422931,0.0,80.527626,75.0917375,79.2147639523,42.7775322654,16.0284,20.4088316869
 01/11  16:00:00,169.645999273,12.7007503027,1.08654366691,0.0,80.527626,73.092045,71.2541457578,47.6168233334,3.20568,20.4316424244
 01/11  17:00:00,164.653510775,8.88244659982,0.0,0.0,80.527626,73.092045,62.4821725576,56.3877700524,3.20568,2.8887225052
 01/11  18:00:00,128.925851576,7.86351459625,0.0,0.0,80.527626,29.818365,69.1360715377,63.0416885472,3.20568,2.88870299055
 01/11  19:00:00,128.903498868,7.83582593244,0.0,0.0,80.527626,29.818365,80.2771069926,71.2995061963,3.20568,5.7719207963
 01/11  20:00:00,129.113633442,7.83582593244,0.0,0.0,80.527626,29.818365,84.1652133277,72.2952415881,3.20568,8.66429173956
 01/11  21:00:00,129.098782996,7.83582593244,0.0,0.0,80.527626,29.818365,85.4197588301,73.5576005038,3.20568,8.65647832632
 01/11  22:00:00,55.6335296544,0.0,0.0,0.0,15.863942322,29.242365,8.98398592211,0.0,3.20568,5.77830592211
 01/11  23:00:00,55.526029155,0.0,0.0,0.0,15.863942322,29.242365,8.96651679635,0.0,3.20568,5.76083679635
 01/11  24:00:00,56.2705635729,0.0,0.0,0.0,15.863942322,29.242365,6.09376011593,0.0,3.20568,2.88808011593
 01/12  01:00:00,55.5724137266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.5804363353,0.0,0.0,0.0,15.863942322,29.242365,6.09040680411,0.0,3.20568,2.88472680411
 01/12  03:00:00,55.5887521659,0.0,0.0,0.0,15.863942322,29.242365,6.0903189381,0.0,3.20568,2.8846389381
 01/12  04:00:00,55.5970373296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.8430551466,0.0,0.0,0.0,15.863942322,29.242365,6.09023108143,0.0,3.20568,2.88455108143
 01/12  06:00:00,55.8417700781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  07:00:00,76.2703254309,7.83582593244,11.9970627619,0.0,15.863942322,29.818365,54.7385258602,48.6481329901,3.20568,2.88471287005
 01/12  08:00:00,136.853782115,7.83582593244,13.4880137905,0.0,80.527626,29.818365,25.6939813748,19.599660994,3.20568,2.88864038079
 01/12  09:00:00,180.341111956,7.92302795374,14.4488415442,0.0,80.527626,75.0917375,39.588364926,3.9673787986,24.0426,11.5783861274
 01/12  10:00:00,185.388324896,8.76113238481,18.6232600543,0.0,80.527626,75.0917375,46.8196548107,2.37461293551,24.0426,20.4024418752
 01/12  11:00:00,196.743327517,10.4477622784,24.2796411398,0.0,80.527626,79.0911225,52.4802882749,0.0,32.0568,20.4234882749
 01/12  12:00:00,207.751750494,12.8534420967,32.1447242521,0.0,80.527626,79.0911225,53.1663474957,0.0160859423947,32.0568,21.0934615533
 01/12  13:00:00,216.00659521,14.216075064,39.7083270623,0.0,80.527626,79.0911225,57.8211783282,0.00290592929546,32.0568,25.7614723989
 01/12  14:00:00,214.737638332,14.8987430714,41.734630747,0.0,80.527626,75.0917375,42.4694992915,0.0332597658196,16.0284,26.4078395257
 01/12  15:00:00,217.164748,15.654427432,43.4086224357,0.0,80.527626,75.0917375,36.4403144614,0.00219858597715,16.0284,20.4097158754
 01/12  16:00:00,214.693233915,16.2177466132,42.4138343967,0.0,80.527626,73.092045,23.6603541508,0.0206191738886,3.20568,20.4340549769
 01/12  17:00:00,195.790963072,10.7387311862,29.1233051905,0.0,80.527626,73.092045,6.12714033112,0.0327138936803,3.20568,2.88874643744
 01/12  18:00:00,150.738489429,8.23472252435,21.284063886,0.0,80.527626,29.818365,6.09440899861,0.0,3.20568,2.88872899861
 01/12  19:00:00,149.107638361,7.93972751004,19.9509187325,0.0,80.527626,29.818365,11.8548775164,0.0,3.20568,8.64919751644
 01/12  20:00:00,145.021405902,7.83748968888,15.7424945196,0.0,80.527626,29.818365,10.9417030449,1.952243825,3.20568,5.78377921993
 01/12  21:00:00,137.949821822,7.83582593244,8.75788340747,0.0,80.527626,29.818365,23.5961084628,11.7333497895,3.20568,8.65707867334
 01/12  22:00:00,55.7401643445,0.0,0.0,0.0,15.863942322,29.242365,8.98309988269,0.0,3.20568,5.77741988269
 01/12  23:00:00,55.5889470905,0.0,0.0,0.0,15.863942322,29.242365,8.96647755333,0.0,3.20568,5.76079755333
 01/12  24:00:00,56.2896004181,0.0,0.0,0.0,15.863942322,29.242365,6.0938699623,0.0,3.20568,2.8881899623
 01/13  01:00:00,55.5676300049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  02:00:00,55.5453407362,0.0,0.0,0.0,15.863942322,29.242365,6.09043599391,0.0,3.20568,2.88475599391
 01/13  03:00:00,55.5240594079,0.0,0.0,0.0,15.863942322,29.242365,6.0903507061,0.0,3.20568,2.8846707061
 01/13  04:00:00,55.5034103133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  05:00:00,56.5428478057,0.0,0.0,0.0,15.863942322,29.242365,6.09026540858,0.0,3.20568,2.88458540858
 01/13  06:00:00,56.3562824824,0.0,0.0,0.0,15.863942322,29.242365,6.09042828909,0.0,3.20568,2.88474828909
 01/13  07:00:00,65.5086419821,7.83582593244,0.0,0.0,15.863942322,29.818365,432.354009679,429.128329679,3.20568,0.02
 01/13  08:00:00,124.136819702,7.83582593244,0.00102002856107,0.0,80.527626,29.818365,272.776662561,263.813322664,3.20568,5.7576598973
 01/13  09:00:00,166.521827389,7.83582593244,0.00512160394629,0.0,80.527626,75.0917375,237.199326581,204.468116442,24.0426,8.68861013929
 01/13  10:00:00,166.536446936,7.83582593244,0.0025440276092,0.0,80.527626,75.0917375,237.910718123,193.465194075,24.0426,20.4029240477
 01/13  11:00:00,170.648781911,7.94923866813,0.00175643505716,0.0,80.527626,79.0911225,239.973602215,187.495531704,32.0568,20.4212705106
 01/13  12:00:00,171.622923842,8.16420081723,0.0,0.0,80.527626,79.0911225,228.087188914,172.629773358,32.0568,23.4006155563
 01/13  13:00:00,171.003704988,8.30567298482,0.0,0.0,80.527626,79.0911225,229.053663067,173.547967029,32.0568,23.4488960371
 01/13  14:00:00,167.249603037,8.53402765824,0.0,0.0,80.527626,75.0917375,231.984532726,189.541877708,16.0284,26.4142550183
 01/13  15:00:00,167.321813205,8.61713712484,0.0,0.0,80.527626,75.0917375,226.162998784,189.727621617,16.0284,20.406977167
 01/13  16:00:00,165.095733014,8.42292542203,0.0,0.0,80.527626,73.092045,217.087173188,193.448896615,3.20568,20.4325965722
 01/13  17:00:00,164.386636056,7.83650306835,0.0,0.0,80.527626,73.092045,194.097589547,188.002878424,3.20568,2.88903112255
 01/13  18:00:00,129.698229685,7.83582593244,0.0,0.0,80.527626,29.818365,219.734502871,210.770808612,3.20568,5.75801425973
 01/13  19:00:00,129.712185268,7.83582593244,0.0,0.0,80.527626,29.818365,244.027746193,235.048653087,3.20568,5.77341310673
 01/13  20:00:00,129.724788836,7.83582593244,0.0,0.0,80.527626,29.818365,263.254112708,251.383940638,3.20568,8.66449206989
 01/13  21:00:00,129.731095326,7.83582593244,0.0,0.0,80.527626,29.818365,272.89692539,263.913633005,3.20568,5.77761238443
 01/13  22:00:00,55.304067302,0.0,0.0,0.0,15.863942322,29.242365,11.863249318,0.0,3.20568,8.65756931797
 01/13  23:00:00,55.3542814644,0.0,0.0,0.0,15.863942322,29.242365,6.09624163624,0.0,3.20568,2.89056163624
 01/13  24:00:00,56.150553707,0.0,0.0,0.0,15.863942322,29.242365,6.09380990334,0.0,3.20568,2.88812990334
 01/14  01:00:00,55.3834270191,0.0,0.0,0.0,15.863942322,29.242365,6.08865202602,0.0,3.20568,2.88297202602
 01/14  02:00:00,56.6889107649,0.367793232058,0.937328319493,0.0,15.863942322,29.242365,3.45344048196,0.227760481964,3.20568,0.02
 01/14  03:00:00,61.5319641655,1.83896616029,4.31060711818,0.0,15.863942322,29.242365,4.62427211454,1.39859211454,3.20568,0.02
 01/14  04:00:00,60.0422020986,1.47117292823,3.1954958468,0.0,15.863942322,29.242365,7.9198020749,1.83107730397,3.20568,2.88304477093
 01/14  05:00:00,61.5920546056,2.25202648149,3.75106036806,0.0,15.863942322,29.242365,15.6805264805,12.4548464805,3.20568,0.02
 01/14  06:00:00,62.4548634739,3.97241373706,2.89350514353,0.0,15.863942322,29.242365,63.2852113282,57.1970470744,3.20568,2.88248425383
 01/14  07:00:00,63.5227889005,4.30859345039,3.59404041553,0.0,15.863942322,29.242365,67.9853365586,64.7596565586,3.20568,0.02
 01/14  08:00:00,56.7956987787,4.13589093812,2.84981684496,0.0,15.863942322,29.242365,71.5330888198,65.4443819925,3.20568,2.88302682731
 01/14  09:00:00,52.4128529467,1.83896616029,3.6226179505,0.0,15.863942322,29.242365,16.689033313,13.463353313,3.20568,0.02
 01/14  10:00:00,51.6010297888,1.47117292823,3.16359497153,0.0,15.863942322,29.242365,14.9797867451,8.88935300929,3.20568,2.88475373586
 01/14  11:00:00,53.1797949343,1.83896616029,4.38785476183,0.0,15.863942322,29.242365,11.7215800441,8.49590004409,3.20568,0.02
 01/14  12:00:00,53.1218825187,1.47117292823,3.98657133075,0.0,15.863942322,29.242365,11.8081212248,5.71771019112,3.20568,2.88473103368
 01/14  13:00:00,54.1751402596,1.83896616029,5.41737719091,0.0,15.863942322,29.242365,10.4540335801,4.36370557507,3.20568,2.88464800499
 01/14  14:00:00,51.0197301259,0.976440124833,3.09130780861,0.0,15.863942322,29.242365,4.50430223512,1.27862223512,3.20568,0.02
 01/14  15:00:00,46.9640800986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,46.9542666916,0.0,0.0,0.0,15.863942322,29.242365,6.08865445968,0.0,3.20568,2.88297445968
 01/14  17:00:00,46.8572734345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.4305687476,0.0,0.0,0.0,15.863942322,29.242365,6.08861847774,0.0,3.20568,2.88293847774
 01/14  19:00:00,55.4271644906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,59.5328644542,1.10337969617,2.79041835126,0.0,15.863942322,29.242365,7.70439111106,1.61572669188,3.20568,2.88298441918
 01/14  21:00:00,61.7257788121,1.83896616029,4.26120841636,0.0,15.863942322,29.242365,8.36770641749,5.14202641749,3.20568,0.02
 01/14  22:00:00,61.707171713,3.02014913273,3.17354526048,0.0,15.863942322,29.242365,42.5860127473,39.3603327473,3.20568,0.02
 01/14  23:00:00,63.0425411884,3.90426776629,3.77529088429,0.0,15.863942322,29.242365,62.2117863573,56.1230763571,3.20568,2.88303000018
 01/14  24:00:00,62.456040923,3.45036861515,2.90566838735,0.0,15.863942322,29.242365,53.111241476,49.885561476,3.20568,0.02
 01/15  01:00:00,63.5025827434,4.55817657053,3.57080594706,0.0,15.863942322,29.242365,79.4211219363,73.3323813528,3.20568,2.88306058352
 01/15  02:00:00,61.8913720033,3.67923669663,2.84483817282,0.0,15.863942322,29.242365,69.0865481202,65.8608681202,3.20568,0.02
 01/15  03:00:00,63.6036243941,4.68895833138,3.52952058286,0.0,15.863942322,29.242365,96.1144366777,92.8887566777,3.20568,0.02
 01/15  04:00:00,61.978295277,3.77732301727,2.82667409668,0.0,15.863942322,29.242365,86.9134129084,80.8247173363,3.20568,2.88301557212
 01/15  05:00:00,63.8476178533,4.72165377159,3.51627637844,0.0,15.863942322,29.242365,114.094737725,110.869057725,3.20568,0.02
 01/15  06:00:00,62.883162432,4.47810667248,2.82260144932,0.0,15.863942322,29.242365,101.205558979,95.1168212254,3.20568,2.88305775316
 01/15  07:00:00,64.8025401862,5.6718688973,3.51011610971,0.0,15.863942322,29.242365,129.37350744,126.14782744,3.20568,0.02
 01/15  08:00:00,56.6407660517,4.0148767987,2.82537613635,0.0,15.863942322,29.242365,89.5702254399,83.4814889778,3.20568,2.88305646209
 01/15  09:00:00,53.9031343481,3.41708192756,3.53419016678,0.0,15.863942322,29.242365,65.3787957133,62.1531157133,3.20568,0.02
 01/15  10:00:00,51.8989157149,1.96160453141,2.98559981475,0.0,15.863942322,29.242365,27.5955280399,21.5051072208,3.20568,2.88474081912
 01/15  11:00:00,52.9807667322,1.83896616029,4.20317546395,0.0,15.863942322,29.242365,21.663498371,18.437818371,3.20568,0.02
 01/15  12:00:00,52.8810883015,1.47117292823,3.76225691885,0.0,15.863942322,29.242365,16.8820983175,10.7916355656,3.20568,2.88478275192
 01/15  13:00:00,53.9670275741,1.83896616029,5.2224253529,0.0,15.863942322,29.242365,16.3611757963,10.2707296482,3.20568,2.88476614817
 01/15  14:00:00,52.8125682673,1.47117292823,4.40125535123,0.0,15.863942322,29.242365,9.06176814647,5.83608814647,3.20568,0.02
 01/15  15:00:00,46.9486942426,0.0,0.0,0.0,15.863942322,29.242365,6.08874125727,0.0,3.20568,2.88306125727
 01/15  16:00:00,46.938836042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,46.842260697,0.0,0.0,0.0,15.863942322,29.242365,6.08870705964,0.0,3.20568,2.88302705964
 01/15  18:00:00,55.4155559532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,59.4492283027,1.24106646991,2.79210516156,0.0,15.863942322,29.242365,12.7211713544,6.63244318748,3.20568,2.88304816691
 01/15  20:00:00,63.2014557801,3.35352067135,4.21480587779,0.0,15.863942322,29.242365,45.6739295137,42.4482495137,3.20568,0.02
 01/15  21:00:00,61.6365849752,2.84804066556,3.1726782611,0.0,15.863942322,29.242365,44.6327303213,41.4070503213,3.20568,0.02
 01/15  22:00:00,63.6231058839,4.39469936947,3.70737636356,0.0,15.863942322,29.242365,86.319348522,80.2307090387,3.20568,2.88295948329
 01/15  23:00:00,62.0040467325,3.77732301727,2.8594664471,0.0,15.863942322,29.242365,80.9090907419,77.6834107419,3.20568,0.02
 01/15  24:00:00,64.3863233732,4.72165377159,3.53497759772,0.0,15.863942322,29.242365,117.999313188,111.910576416,3.20568,2.8830567719
 01/16  01:00:00,62.6928087584,4.48998436155,2.825045276,0.0,15.863942322,29.242365,99.9889109441,96.7632309441,3.20568,0.02
 01/16  02:00:00,64.3518775214,5.43431511587,3.51156304912,0.0,15.863942322,29.242365,138.219314322,134.993634322,3.20568,0.02
 01/16  03:00:00,62.9385259303,4.72753814298,2.81973829831,0.0,15.863942322,29.242365,119.807181819,113.71844407,3.20568,2.8830577499
 01/16  04:00:00,64.5211878164,5.59268430349,3.50332663794,0.0,15.863942322,29.242365,155.390047494,152.164367494,3.20568,0.02
 01/16  05:00:00,63.3400893153,4.90570347905,2.81641915962,0.0,15.863942322,29.242365,130.217835591,124.129096982,3.20568,2.88305860904
 01/16  06:00:00,64.8108799948,5.6718688973,3.49616676423,0.0,15.863942322,29.242365,165.864863573,162.639183573,3.20568,0.02
 01/16  07:00:00,63.7106480662,5.2753080569,2.81257709925,0.0,15.863942322,29.242365,138.845049042,132.756334077,3.20568,2.88303496495
 01/16  08:00:00,58.9046207801,5.59268430349,3.49970024205,0.0,15.863942322,29.242365,140.043389594,136.817709594,3.20568,0.02
 01/16  09:00:00,53.5344448023,3.77732301727,2.82338132715,0.0,15.863942322,29.242365,87.8352478096,81.7447787197,3.20568,2.88478908995
 01/16  10:00:00,54.5259883566,3.89553312919,3.66371574017,0.0,15.863942322,29.242365,68.8665661775,65.6408861775,3.20568,0.02
 01/16  11:00:00,52.880360683,2.72233429339,3.22487379451,0.0,15.863942322,29.242365,43.9033430429,37.8128854542,3.20568,2.8847775887
 01/16  12:00:00,55.462550541,3.25878348617,4.55284112654,0.0,15.863942322,29.242365,44.5245347932,38.4344555881,3.20568,2.8843992051
 01/16  13:00:00,52.7786333335,1.88423324943,3.99928510756,0.0,15.863942322,29.242365,20.5264229883,17.3007429883,3.20568,0.02
 01/16  14:00:00,54.136079103,1.83896616029,5.36280541932,0.0,15.863942322,29.242365,15.1464014093,9.05600276107,3.20568,2.88471864827
 01/16  15:00:00,48.3882090695,0.367793232058,1.08010263621,0.0,15.863942322,29.242365,4.46336412465,1.23768412465,3.20568,0.02
 01/16  16:00:00,46.929368864,0.0,0.0,0.0,15.863942322,29.242365,6.08865513276,0.0,3.20568,2.88297513276
 01/16  17:00:00,46.8334545627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,55.4072627102,0.0,0.0,0.0,15.863942322,29.242365,6.08862345205,0.0,3.20568,2.88294345205
 01/16  19:00:00,60.3658313303,2.23929557947,2.71700945529,0.0,15.863942322,29.242365,30.517672328,27.291992328,3.20568,0.02
 01/16  20:00:00,62.8190848327,3.07814712389,4.112669265,0.0,15.863942322,29.242365,40.8060687295,37.5803887295,3.20568,0.02
 01/16  21:00:00,61.8332234023,3.12341421303,3.0989024819,0.0,15.863942322,29.242365,54.3901023038,48.3015105151,3.20568,2.88291178869
 01/16  22:00:00,63.8353873443,4.68078447132,3.62957318885,0.0,15.863942322,29.242365,90.0574053358,86.8317253358,3.20568,0.02
 01/16  23:00:00,61.9828216096,3.77732301727,2.83972889619,0.0,15.863942322,29.242365,86.214976165,80.1262529181,3.20568,2.88304324693
 01/16  24:00:00,65.0879807367,5.43431511587,3.51845221584,0.0,15.863942322,29.242365,122.115000275,118.889320275,3.20568,0.02
 01/17  01:00:00,62.8671736755,4.66814969762,2.82134030075,0.0,15.863942322,29.242365,105.263510709,99.1730341316,3.20568,2.884796577
 01/17  02:00:00,64.5357020868,5.61248045194,3.50668849776,0.0,15.863942322,29.242365,145.924914905,142.699234905,3.20568,0.02
 01/17  03:00:00,63.0530994358,4.84631503369,2.81719647724,0.0,15.863942322,29.242365,118.327179981,112.236716387,3.20568,2.88478359428
 01/17  04:00:00,64.6083867467,5.6718688973,3.50018869082,0.0,15.863942322,29.242365,164.334985724,158.244535636,3.20568,2.88477008766
 01/17  05:00:00,64.2448110658,4.96509192441,2.81442484675,0.0,15.863942322,29.242365,122.250004798,119.024324798,3.20568,0.02
 01/17  06:00:00,65.8349714491,6.01310664304,3.49434006255,0.0,15.863942322,29.242365,174.681450668,168.591077311,3.20568,2.88469335726
 01/17  07:00:00,66.5153578685,7.83582593244,0.0,0.0,15.863942322,29.818365,861.326306786,855.236010772,3.20568,2.88461601431
 01/17  08:00:00,124.888876197,7.83582593244,0.0,0.0,80.527626,29.818365,634.635326128,628.54066985,3.20568,2.88897627813
 01/17  09:00:00,166.63739838,7.83582593244,0.00442606435305,0.0,80.527626,75.0917375,484.720195077,449.099703579,24.0426,11.5778914981
 01/17  10:00:00,166.567045333,7.83582593244,0.00213952550142,0.0,80.527626,75.0917375,410.62464466,369.09166121,24.0426,17.4903834501
 01/17  11:00:00,170.532573376,7.83582593244,0.00107552956343,0.0,80.527626,79.0911225,367.803552236,315.3230288,32.0568,20.4237234367
 01/17  12:00:00,171.277403466,7.83582593244,0.0,0.0,80.527626,79.0911225,325.426197851,269.968478501,32.0568,23.4009193501
 01/17  13:00:00,170.499964529,7.83582593244,0.0,0.0,80.527626,79.0911225,298.83099188,240.39244444,32.0568,26.3817474402
 01/17  14:00:00,166.51713223,7.83582593244,0.0,0.0,80.527626,75.0917375,283.978280738,241.532177746,16.0284,26.4177029922
 01/17  15:00:00,166.510141914,7.83582593244,0.0,0.0,80.527626,75.0917375,267.563856015,231.123879002,16.0284,20.411577013
