Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  16:00:00,164.485404974,7.83582593244,0.0,0.0,80.527626,73.092045,251.363958478,227.722862173,3.20568,20.4354163052
 01/17  17:00:00,164.393141254,7.83582593244,0.0,0.0,80.527626,73.092045,251.589528535,245.49488224,3.20568,2.88896629541
 01/17  18:00:00,129.731267024,7.83582593244,0.0,0.0,80.527626,29.818365,298.837245788,292.742603354,3.20568,2.8889624332
 01/17  19:00:00,129.746204775,7.83582593244,0.0,0.0,80.527626,29.818365,326.155792463,317.177281529,3.20568,5.77283093384
 01/17  20:00:00,129.75903326,7.83582593244,0.0,0.0,80.527626,29.818365,341.868198659,329.996946045,3.20568,8.66557261389
 01/17  21:00:00,129.772612768,7.83582593244,0.0,0.0,80.527626,29.818365,358.937595066,347.075054867,3.20568,8.65686019928
 01/17  22:00:00,55.2755685831,0.0,0.0,0.0,15.863942322,29.242365,8.98452403418,0.0,3.20568,5.77884403418
 01/17  23:00:00,55.3266363809,0.0,0.0,0.0,15.863942322,29.242365,8.96689769383,0.0,3.20568,5.76121769383
 01/17  24:00:00,57.3942797041,0.367793232058,0.895334512561,0.0,15.863942322,29.242365,6.41140598413,0.317595901981,3.20568,2.88813008215
 01/18  01:00:00,61.3223595485,1.83896616029,4.11354328305,0.0,15.863942322,29.242365,5.12535439733,1.89967439733,3.20568,0.02
 01/18  02:00:00,59.889253723,1.47117292823,3.04609535909,0.0,15.863942322,29.242365,8.75275425767,2.66230211799,3.20568,2.88477213968
 01/18  03:00:00,61.2734501418,2.25202648149,3.6475085302,0.0,15.863942322,29.242365,20.4104019949,14.3199195091,3.20568,2.88480248578
 01/18  04:00:00,61.949863264,3.70375827679,2.86547713335,0.0,15.863942322,29.242365,50.0191606602,46.7934806602,3.20568,0.02
 01/18  05:00:00,63.487874135,4.30859345039,3.57227566355,0.0,15.863942322,29.242365,64.5331237581,58.4426529842,3.20568,2.88479077392
 01/18  06:00:00,62.6066860964,4.19038333847,2.81954128186,0.0,15.863942322,29.242365,84.5718414927,78.4813943462,3.20568,2.88476714656
 01/18  07:00:00,66.1562198088,7.83582593244,0.0,0.0,15.863942322,29.818365,800.929815795,797.704135795,3.20568,0.02
 01/18  08:00:00,124.621306709,7.83582593244,0.0,0.0,80.527626,29.818365,595.66161186,586.698172776,3.20568,5.7577590837
 01/18  09:00:00,166.590585784,7.83582593244,0.00668788700127,0.0,80.527626,75.0917375,444.958585749,412.226871828,24.0426,8.68911392056
 01/18  10:00:00,166.543569678,7.83582593244,0.0023300541793,0.0,80.527626,75.0917375,364.482797451,320.036050828,24.0426,20.4041466232
 01/18  11:00:00,170.520633241,7.83582593244,0.00277988717872,0.0,80.527626,79.0911225,317.376972237,264.895486014,32.0568,20.4246862229
 01/18  12:00:00,171.267380717,7.84022218614,0.0,0.0,80.527626,79.0911225,257.729631926,202.27065331,32.0568,23.4021786161
 01/18  13:00:00,170.849780172,8.18357167448,0.0,0.0,80.527626,79.0911225,232.596828059,174.156978903,32.0568,26.3830491559
 01/18  14:00:00,167.167090855,8.4752268776,0.0,0.0,80.527626,75.0917375,228.889756256,186.447101782,16.0284,26.4142544736
 01/18  15:00:00,167.288094986,8.59007317113,0.0,0.0,80.527626,75.0917375,215.056177078,181.531215697,16.0284,17.4965613815
 01/18  16:00:00,165.172218005,8.49054784724,0.0,0.0,80.527626,73.092045,205.717986313,179.157970195,3.20568,23.3543361186
 01/18  17:00:00,164.400222601,7.84126739418,0.0,0.0,80.527626,73.092045,178.134543886,172.0400274,3.20568,2.88883648604
 01/18  18:00:00,128.265366801,7.83582593244,0.0,0.0,80.527626,29.818365,200.004099243,193.909583897,3.20568,2.88883534581
 01/18  19:00:00,129.702972074,7.83582593244,0.0,0.0,80.527626,29.818365,226.575643194,217.596584978,3.20568,5.7733782155
 01/18  20:00:00,129.929544493,7.83582593244,0.0,0.0,80.527626,29.818365,244.253069085,232.383527554,3.20568,8.66386153059
 01/18  21:00:00,129.923728133,7.83582593244,0.0,0.0,80.527626,29.818365,255.77416906,243.911356371,3.20568,8.65713268903
 01/18  22:00:00,55.453042661,0.0,0.0,0.0,15.863942322,29.242365,8.98388324239,0.0,3.20568,5.77820324239
 01/18  23:00:00,55.3544092621,0.0,0.0,0.0,15.863942322,29.242365,6.09606613277,0.0,3.20568,2.89038613277
 01/18  24:00:00,56.1570740512,0.0,0.0,0.0,15.863942322,29.242365,8.96188676635,0.0,3.20568,5.75620676635
 01/19  01:00:00,55.3998182546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  02:00:00,55.4088708645,0.0,0.0,0.0,15.863942322,29.242365,6.09030981753,0.0,3.20568,2.88462981753
 01/19  03:00:00,55.4096865824,0.0,0.0,0.0,15.863942322,29.242365,3.87278951295,0.0,3.20568,0.667109512955
 01/19  04:00:00,55.4103836652,0.0,0.0,0.0,15.863942322,29.242365,5.44290793074,0.0,3.20568,2.23722793074
 01/19  05:00:00,55.6260080878,0.0,0.0,0.0,15.863942322,29.242365,6.09041571825,0.0,3.20568,2.88473571825
 01/19  06:00:00,55.6139826069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  07:00:00,65.1169446084,7.83582593244,0.00456442752659,0.0,15.863942322,29.818365,382.098829768,376.008384076,3.20568,2.88476569207
 01/19  08:00:00,124.03242492,7.83582593244,0.00109207239717,0.0,80.527626,29.818365,321.36701587,315.272227269,3.20568,2.88910860068
 01/19  09:00:00,166.176565552,7.83582593244,0.00851372216034,0.0,80.527626,75.0917375,222.050955645,186.429181499,24.0426,11.5791741463
 01/19  10:00:00,165.908634685,7.83582593244,0.00371021013026,0.0,80.527626,75.0917375,168.219906308,123.771286101,24.0426,20.4060202078
 01/19  11:00:00,170.158448185,8.19537471176,0.00200573433756,0.0,80.527626,79.0911225,156.462056538,103.979802276,32.0568,20.425454262
 01/19  12:00:00,171.628209519,9.0044643976,0.0,0.0,80.527626,79.0911225,123.108669363,67.6470734303,32.0568,23.4047959328
 01/19  13:00:00,171.720885441,9.86437487289,0.0,0.0,80.527626,79.0911225,101.753628354,46.2431535138,32.0568,23.4536748405
 01/19  14:00:00,168.476216635,10.6165317393,0.0,0.0,80.527626,75.0917375,95.6467981423,53.1994543182,16.0284,26.4189438241
 01/19  15:00:00,168.896242351,11.0468954828,0.0,0.0,80.527626,75.0917375,87.344662055,50.9057628057,16.0284,20.4104992492
 01/19  16:00:00,166.827592805,11.0017091384,0.0,0.0,80.527626,73.092045,78.5442060714,54.9014052784,3.20568,20.437120793
 01/19  17:00:00,164.293786708,8.55030601427,0.0,0.0,80.527626,73.092045,84.3720869189,75.4083916614,3.20568,5.75801525749
 01/19  18:00:00,127.507637301,7.83680205951,0.0,0.0,80.527626,29.818365,120.837595525,114.742987973,3.20568,2.88892755175
 01/19  19:00:00,129.260190682,7.83582593244,0.0,0.0,80.527626,29.818365,198.035078982,189.056747291,3.20568,5.77265169132
 01/19  20:00:00,129.936131762,7.83582593244,0.0,0.0,80.527626,29.818365,203.029596263,191.157760814,3.20568,8.66615544887
 01/19  21:00:00,129.91824006,7.83582593244,0.0,0.0,80.527626,29.818365,214.800312854,205.81687033,3.20568,5.77776252406
 01/19  22:00:00,55.481472499,0.0,0.0,0.0,15.863942322,29.242365,11.8637499132,0.0,3.20568,8.65806991324
 01/19  23:00:00,55.3750906773,0.0,0.0,0.0,15.863942322,29.242365,6.09626851969,0.0,3.20568,2.89058851969
 01/19  24:00:00,56.1707422125,0.0,0.0,0.0,15.863942322,29.242365,6.09354289754,0.0,3.20568,2.88786289754
 01/20  01:00:00,55.4100774586,0.0,0.0,0.0,15.863942322,29.242365,6.09028501365,0.0,3.20568,2.88460501365
 01/20  02:00:00,55.4163236818,0.0,0.0,0.0,15.863942322,29.242365,6.09046514021,0.0,3.20568,2.88478514021
 01/20  03:00:00,55.4165965799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.4181324028,0.0,0.0,0.0,15.863942322,29.242365,6.0903951104,0.0,3.20568,2.8847151104
 01/20  05:00:00,56.4827736859,0.0,0.0,0.0,15.863942322,29.242365,6.09032510018,0.0,3.20568,2.88464510018
 01/20  06:00:00,56.3172385317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  07:00:00,65.2369873582,7.83582593244,0.0048453329053,0.0,15.863942322,29.818365,327.265261505,321.174880109,3.20568,2.88470139646
 01/20  08:00:00,123.631479788,7.83582593244,0.00133344454458,0.0,80.527626,29.818365,261.241002087,255.146546257,3.20568,2.88877583063
 01/20  09:00:00,165.766276594,7.83582593244,0.0138147178399,0.0,80.527626,75.0917375,157.840508479,122.219235135,24.0426,11.5786733432
 01/20  10:00:00,165.719137917,7.87041969867,0.00487976911273,0.0,80.527626,75.0917375,104.695912031,60.2464668283,24.0426,20.4068452024
 01/20  11:00:00,173.147064976,8.58087680383,2.70755326392,0.0,80.527626,79.0911225,75.3153568499,22.8321253957,32.0568,20.4264314542
 01/20  12:00:00,182.36729168,9.71184394146,10.0210006485,0.0,80.527626,79.0911225,55.4613378675,0.0,32.0568,23.4045378675
 01/20  13:00:00,187.745368411,11.1204712797,14.6722950263,0.0,80.527626,79.0911225,55.5122659459,0.0,32.0568,23.4554659459
 01/20  14:00:00,192.227948392,12.6398784709,21.6039039759,0.0,80.527626,75.0917375,42.5012984667,0.054406818768,16.0284,26.418491648
 01/20  15:00:00,198.581648273,13.7358982259,26.8488000495,0.0,80.527626,75.0917375,36.4403461761,0.0,16.0284,20.4119461761
 01/20  16:00:00,198.045290123,14.1922266964,27.8817536179,0.0,80.527626,73.092045,23.6573533128,0.0157260325219,3.20568,20.4359472803
 01/20  17:00:00,183.493613347,9.68044284539,17.9644058739,0.0,80.527626,73.092045,8.99158759877,0.0282079420169,3.20568,5.75769965675
 01/20  18:00:00,134.176935277,8.00649798729,6.52497290566,0.0,80.527626,29.818365,16.5317568052,10.4371047441,3.20568,2.88897206104
 01/20  19:00:00,129.056046791,7.83582593244,0.207241497669,0.0,80.527626,29.818365,32.7829680741,23.8041455175,3.20568,5.77314255656
 01/20  20:00:00,128.844165748,7.83582593244,0.0,0.0,80.527626,29.818365,48.805938375,36.9346293445,3.20568,8.66562903041
 01/20  21:00:00,128.851625966,7.83582593244,0.0,0.0,80.527626,29.818365,64.3528646804,55.3687700479,3.20568,5.77841463247
 01/20  22:00:00,55.4478418038,0.0,0.0,0.0,15.863942322,29.242365,11.8633343037,0.0,3.20568,8.65765430369
 01/20  23:00:00,55.4844617573,0.0,0.0,0.0,15.863942322,29.242365,6.09610188892,0.0,3.20568,2.89042188892
 01/20  24:00:00,56.2354490607,0.0,0.0,0.0,15.863942322,29.242365,6.09379768536,0.0,3.20568,2.88811768536
 01/21  01:00:00,55.4976351763,0.0,0.0,0.0,15.863942322,29.242365,6.0887097359,0.0,3.20568,2.8830297359
 01/21  02:00:00,55.4889000487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.4724034274,0.0,0.0,0.0,15.863942322,29.242365,6.08868719994,0.0,3.20568,2.88300719994
 01/21  04:00:00,55.4565427661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.6552659334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  06:00:00,55.6261766853,0.0,0.0,0.0,15.863942322,29.242365,6.08866477989,0.0,3.20568,2.88298477989
 01/21  07:00:00,55.6310608014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,49.8478815431,0.0,0.0,0.0,15.863942322,29.242365,6.08864243736,0.0,3.20568,2.88296243736
 01/21  09:00:00,46.9857729824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  10:00:00,46.9954627254,0.0,0.0,0.0,15.863942322,29.242365,6.09045002744,0.0,3.20568,2.88477002744
 01/21  11:00:00,46.9870111285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  12:00:00,47.6993261735,0.0,0.0,0.0,15.863942322,29.242365,6.09038174224,0.0,3.20568,2.88470174224
 01/21  13:00:00,46.969578752,0.0,0.0,0.0,15.863942322,29.242365,6.09031351543,0.0,3.20568,2.88463351543
 01/21  14:00:00,47.0086689662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.0200151115,0.0,0.0,0.0,15.863942322,29.242365,6.08864900907,0.0,3.20568,2.88296900907
 01/21  16:00:00,47.0130535605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,46.9126815263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,54.0522914404,0.0,0.0,0.0,15.863942322,29.242365,6.08862675666,0.0,3.20568,2.88294675666
 01/21  19:00:00,55.4791923341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.691247856,0.0,0.0,0.0,15.863942322,29.242365,6.08860452813,0.0,3.20568,2.88292452813
 01/21  21:00:00,55.6690341981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  22:00:00,55.5461578191,0.0,0.0,0.0,15.863942322,29.242365,6.08874610035,0.0,3.20568,2.88306610035
 01/21  23:00:00,55.3859166126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.1146260709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  01:00:00,55.3734229086,0.0,0.0,0.0,15.863942322,29.242365,6.08872447401,0.0,3.20568,2.88304447401
 01/22  02:00:00,59.1999584422,1.10337969617,2.72514748198,0.0,15.863942322,29.242365,4.85661130459,1.63093130459,3.20568,0.02
 01/22  03:00:00,59.0811288661,1.10337969617,2.61174332435,0.0,15.863942322,29.242365,7.89256123584,1.80385771422,3.20568,2.88302352163
 01/22  04:00:00,60.1826577052,1.47117292823,3.34810860966,0.0,15.863942322,29.242365,6.01934449151,2.79366449151,3.20568,0.02
 01/22  05:00:00,61.404795299,1.83896616029,3.98920874365,0.0,15.863942322,29.242365,9.72969373305,3.64101105227,3.20568,2.88300268077
 01/22  06:00:00,60.1148830402,1.47117292823,3.08338092691,0.0,15.863942322,29.242365,7.06160246324,3.83592246324,3.20568,0.02
 01/22  07:00:00,61.1948761892,1.83896616029,3.77821493608,0.0,15.863942322,29.242365,9.74107793281,6.51539793281,3.20568,0.02
 01/22  08:00:00,54.2606369501,1.47117292823,2.99756577694,0.0,15.863942322,29.242365,10.5894008396,4.50065653961,3.20568,2.88306429998
 01/22  09:00:00,52.5755332437,1.83896616029,3.7919328132,0.0,15.863942322,29.242365,8.02510994606,4.79942994606,3.20568,0.02
 01/22  10:00:00,51.7289297582,1.47117292823,3.29155891204,0.0,15.863942322,29.242365,9.1027717048,3.01228338182,3.20568,2.88480832297
 01/22  11:00:00,53.3005353107,1.83896616029,4.50411849962,0.0,15.863942322,29.242365,10.1381361592,4.04767300289,3.20568,2.88478315633
 01/22  12:00:00,53.1388260548,1.47117292823,3.9976655757,0.0,15.863942322,29.242365,6.58868146931,3.36300146931,3.20568,0.02
 01/22  13:00:00,54.063175902,1.83896616029,5.29978066393,0.0,15.863942322,29.242365,9.87546207535,3.7851918019,3.20568,2.88459027345
 01/22  14:00:00,51.3749728684,1.10337969617,3.31541861112,0.0,15.863942322,29.242365,8.13110588197,2.04064977196,3.20568,2.88477611001
 01/22  15:00:00,46.9633501432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,46.9493373858,0.0,0.0,0.0,15.863942322,29.242365,6.0887037007,0.0,3.20568,2.8830237007
 01/22  17:00:00,46.8493885755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  18:00:00,56.6024490941,0.735586464115,1.87326882475,0.0,15.863942322,29.242365,4.75490757286,1.52922757286,3.20568,0.02
 01/22  19:00:00,60.4483352141,1.60885970196,3.41661076551,0.0,15.863942322,29.242365,13.3473206459,7.25858237554,3.20568,2.88305827036
 01/22  20:00:00,62.9994726992,3.35352067135,4.00612757133,0.0,15.863942322,29.242365,42.2287080801,39.0030280801,3.20568,0.02
 01/22  21:00:00,61.5952449397,2.91688405243,3.05751201374,0.0,15.863942322,29.242365,44.8126491199,38.7239867322,3.20568,2.88298238773
 01/22  22:00:00,63.4341393885,4.29143428917,3.61497064971,0.0,15.863942322,29.242365,71.2021158636,67.9764358636,3.20568,0.02
 01/22  23:00:00,61.8982525406,3.67923669663,2.84838587198,0.0,15.863942322,29.242365,71.4146341769,65.3258933645,3.20568,2.8830608124
 01/22  24:00:00,64.3825561185,4.72165377159,3.52828692422,0.0,15.863942322,29.242365,98.508041107,95.282361107,3.20568,0.02
 01/23  01:00:00,61.9827554862,3.77732301727,2.8255685553,0.0,15.863942322,29.242365,88.7641161243,82.673650822,3.20568,2.8847853023
 01/23  02:00:00,64.1146549384,5.19676133444,3.51297011854,0.0,15.863942322,29.242365,119.661799631,116.436119631,3.20568,0.02
 01/23  03:00:00,62.7006898253,4.48998436155,2.82121446992,0.0,15.863942322,29.242365,104.859425515,98.7689247688,3.20568,2.88482074648
 01/23  04:00:00,64.4362237335,5.51349970968,3.50632552102,0.0,15.863942322,29.242365,138.659711607,132.569251345,3.20568,2.88478026192
 01/23  05:00:00,63.1167465208,4.68794584608,2.81833099506,0.0,15.863942322,29.242365,112.642442417,109.416762417,3.20568,0.02
 01/23  06:00:00,64.742610855,5.61248045194,3.50177790489,0.0,15.863942322,29.242365,151.336131006,145.245672276,3.20568,2.88477873087
 01/23  07:00:00,66.176258298,7.83582593244,0.0,0.0,15.863942322,29.818365,861.593453923,858.367773923,3.20568,0.02
 01/23  08:00:00,124.82917794,7.83582593244,0.0,0.0,80.527626,29.818365,625.650165343,616.68621989,3.20568,5.75826545287
 01/23  09:00:00,166.641122764,7.83582593244,0.00436598320929,0.0,80.527626,75.0917375,487.008366262,451.388501954,24.0426,11.5772643088
 01/23  10:00:00,166.591096615,7.83582593244,0.00190868255552,0.0,80.527626,75.0917375,436.646807996,395.113633279,24.0426,17.4905747171
 01/23  11:00:00,170.562826798,7.83582593244,0.0024603952328,0.0,80.527626,79.0911225,407.865856114,355.384271581,32.0568,20.4247845325
 01/23  12:00:00,171.285050363,7.83582593244,0.0,0.0,80.527626,79.0911225,335.802837912,280.342730112,32.0568,23.4033078005
 01/23  13:00:00,170.507596279,7.83582593244,0.0,0.0,80.527626,79.0911225,297.389415831,238.946968725,32.0568,26.3856471064
 01/23  14:00:00,166.512718959,7.83582593244,0.0,0.0,80.527626,75.0917375,264.694099027,222.243915164,16.0284,26.4217838628
 01/23  15:00:00,166.510400353,7.83582593244,0.0,0.0,80.527626,75.0917375,236.545270884,200.103978736,16.0284,20.4128921481
 01/23  16:00:00,164.490366884,7.83582593244,0.0,0.0,80.527626,73.092045,219.885826722,196.242689079,3.20568,20.4374576428
 01/23  17:00:00,164.384585501,7.83582593244,0.0,0.0,80.527626,73.092045,207.708277145,201.613626842,3.20568,2.88897030281
 01/23  18:00:00,128.287799457,7.83582593244,0.0,0.0,80.527626,29.818365,249.921107517,243.826449218,3.20568,2.88897829916
 01/23  19:00:00,129.735258852,7.83582593244,0.0,0.0,80.527626,29.818365,291.484504476,279.629299928,3.20568,8.64952454859
 01/23  20:00:00,129.964259687,7.83582593244,0.0,0.0,80.527626,29.818365,311.067590297,302.079310382,3.20568,5.78259991488
 01/23  21:00:00,129.961163627,7.83582593244,0.0,0.0,80.527626,29.818365,329.375834603,317.512372279,3.20568,8.65778232396
 01/23  22:00:00,55.4347779622,0.0,0.0,0.0,15.863942322,29.242365,11.8631704562,0.0,3.20568,8.65749045621
 01/23  23:00:00,55.331331639,0.0,0.0,0.0,15.863942322,29.242365,6.09659618442,0.0,3.20568,2.89091618442
 01/23  24:00:00,56.1346508536,0.0,0.0,0.0,15.863942322,29.242365,6.09360668506,0.0,3.20568,2.88792668506
 01/24  01:00:00,55.3662851299,0.0,0.0,0.0,15.863942322,29.242365,6.0905000796,0.0,3.20568,2.8848200796
 01/24  02:00:00,61.3992732608,1.83896616029,4.18337561217,0.0,15.863942322,29.242365,4.75661132153,1.53093132153,3.20568,0.02
 01/24  03:00:00,59.9597850506,1.47117292823,3.11810964556,0.0,15.863942322,29.242365,7.66740774298,1.576969218,3.20568,2.88475852498
 01/24  04:00:00,60.9335406793,1.83896616029,3.72490601018,0.0,15.863942322,29.242365,9.01050164266,2.9200427376,3.20568,2.88477890506
 01/24  05:00:00,60.7967262954,1.47117292823,2.89542193945,0.0,15.863942322,29.242365,6.85977148674,3.63409148674,3.20568,0.02
 01/24  06:00:00,63.3187674735,3.38357504624,3.66914286413,0.0,15.863942322,29.242365,32.7290179534,26.6387075211,3.20568,2.88463043225
 01/24  07:00:00,66.2754962211,7.83582593244,0.00107600457265,0.0,15.863942322,29.818365,623.986349336,617.895851509,3.20568,2.88481782681
 01/24  08:00:00,124.337338107,7.83582593244,0.000444008942086,0.0,80.527626,29.818365,444.048890361,437.954240464,3.20568,2.88896989735
 01/24  09:00:00,166.519984273,7.83582593244,0.00903527070428,0.0,80.527626,75.0917375,314.399283726,278.778118258,24.0426,11.578565468
 01/24  10:00:00,166.49548965,7.83582593244,0.00306561888919,0.0,80.527626,75.0917375,234.590293463,193.054905509,24.0426,17.4927879536
 01/24  11:00:00,169.873764812,7.86373932258,0.00433620078303,0.0,80.527626,79.0911225,155.085593286,102.605291823,32.0568,20.4235014624
 01/24  12:00:00,171.090893637,8.53910824695,0.0,0.0,80.527626,79.0911225,102.421871839,46.9586961563,32.0568,23.4063756826
 01/24  13:00:00,171.125481279,9.31398472981,0.0,0.0,80.527626,79.0911225,88.7829538826,30.3403715444,32.0568,26.3857823382
 01/24  14:00:00,168.414490902,10.0116913203,0.57414748625,0.0,80.527626,75.0917375,69.9371784219,27.4934942877,16.0284,26.4152841342
 01/24  15:00:00,172.585173314,10.5946202273,4.14008392942,0.0,80.527626,75.0917375,54.4596830633,18.0181061404,16.0284,20.4131769229
 01/24  16:00:00,173.515493902,10.6831111799,6.98340981251,0.0,80.527626,73.092045,39.2702414824,15.6268041257,3.20568,20.4377573567
 01/24  17:00:00,167.506129273,8.62764490395,3.15875556425,0.0,80.527626,73.092045,24.1869934027,18.0921597782,3.20568,2.88915362448
 01/24  18:00:00,127.439793409,7.83777734077,0.0468240560455,0.0,80.527626,29.818365,42.8146776084,33.8509763556,3.20568,5.75802125274
 01/24  19:00:00,128.844779172,7.83582593244,0.0,0.0,80.527626,29.818365,75.8938716595,66.9146495615,3.20568,5.77354209795
 01/24  20:00:00,129.141350597,7.83582593244,0.0,0.0,80.527626,29.818365,183.100530515,171.229797526,3.20568,8.66505298892
 01/24  21:00:00,129.545584616,7.83582593244,0.0,0.0,80.527626,29.818365,196.833819931,187.850087215,3.20568,5.77805271624
 01/24  22:00:00,55.3538455427,0.0,0.0,0.0,15.863942322,29.242365,11.864174143,0.0,3.20568,8.65849414302
 01/24  23:00:00,55.4037584726,0.0,0.0,0.0,15.863942322,29.242365,6.0964807739,0.0,3.20568,2.8908007739
 01/24  24:00:00,56.1897526369,0.0,0.0,0.0,15.863942322,29.242365,6.09362137376,0.0,3.20568,2.88794137376
 01/25  01:00:00,55.4392813084,0.0,0.0,0.0,15.863942322,29.242365,6.09043564584,0.0,3.20568,2.88475564584
 01/25  02:00:00,55.4436951933,0.0,0.0,0.0,15.863942322,29.242365,6.0903738836,0.0,3.20568,2.8846938836
 01/25  03:00:00,55.4391700856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.4343292165,0.0,0.0,0.0,15.863942322,29.242365,6.09031211761,0.0,3.20568,2.88463211761
 01/25  05:00:00,55.6444177151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  06:00:00,55.6271384551,0.0,0.0,0.0,15.863942322,29.242365,6.09050118943,0.0,3.20568,2.88482118943
 01/25  07:00:00,64.8648086044,7.83582593244,0.00405790164689,0.0,15.863942322,29.818365,322.753852992,316.663413759,3.20568,2.88475923351
 01/25  08:00:00,123.711984312,7.83582593244,0.00107324256468,0.0,80.527626,29.818365,284.486586276,278.391954685,3.20568,2.88895159134
 01/25  09:00:00,165.814158801,7.83582593244,0.0119264677019,0.0,80.527626,75.0917375,170.696639053,135.075590806,24.0426,11.5784482471
 01/25  10:00:00,165.691592882,7.85634224184,0.00433392105267,0.0,80.527626,75.0917375,106.228249076,61.776337157,24.0426,20.4093119186
 01/25  11:00:00,171.690343515,8.51681181952,1.34065377649,0.0,80.527626,79.0911225,78.704120387,26.2205406033,32.0568,20.4267797837
 01/25  12:00:00,182.474278739,9.65635850906,10.1806570326,0.0,80.527626,79.0911225,55.5311422992,0.0702834738048,32.0568,23.4040588254
 01/25  13:00:00,192.336213787,11.0838508111,19.2679268171,0.0,80.527626,79.0911225,55.5144233465,0.0,32.0568,23.4576233465
 01/25  14:00:00,193.435339215,12.1746254844,23.2543114418,0.0,80.527626,75.0917375,42.503581805,0.0533442880849,16.0284,26.4218375169
 01/25  15:00:00,194.619567388,11.9159454281,24.6948139913,0.0,80.527626,75.0917375,36.4401587858,0.0,16.0284,20.4117587858
 01/25  16:00:00,190.114848687,10.8133972141,23.3020879189,0.0,80.527626,73.092045,23.6582744995,0.0134953832451,3.20568,20.4390991163
 01/25  17:00:00,180.484349965,8.36557072931,16.2486701831,0.0,80.527626,73.092045,8.99183119851,0.027969371911,3.20568,5.7581818266
 01/25  18:00:00,137.602630682,7.83582593244,10.080159032,0.0,80.527626,29.818365,10.2414095149,4.14670209866,3.20568,2.88902741628
 01/25  19:00:00,131.109472071,7.83582593244,2.22924620155,0.0,80.527626,29.818365,29.8377056029,20.8581739233,3.20568,5.77385167962
 01/25  20:00:00,129.457308039,7.83582593244,0.370625318122,0.0,80.527626,29.818365,36.9279141404,25.0565509826,3.20568,8.66568315783
 01/25  21:00:00,130.517168163,7.83582593244,1.43151050419,0.0,80.527626,29.818365,30.4033882802,21.4194918096,3.20568,5.77821647052
 01/25  22:00:00,55.6721209542,0.0,0.0,0.0,15.863942322,29.242365,11.8632803063,0.0,3.20568,8.6576003063
 01/25  23:00:00,55.5391422152,0.0,0.0,0.0,15.863942322,29.242365,6.09650718306,0.0,3.20568,2.89082718306
 01/25  24:00:00,56.2662402949,0.0,0.0,0.0,15.863942322,29.242365,6.77854961907,0.0,3.20568,3.57286961907
 01/26  01:00:00,55.5436210724,0.0,0.0,0.0,15.863942322,29.242365,5.40602845265,0.0,3.20568,2.20034845265
 01/26  02:00:00,55.5346590748,0.0,0.0,0.0,15.863942322,29.242365,6.09045217308,0.0,3.20568,2.88477217308
 01/26  03:00:00,55.5181875074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.5018223861,0.0,0.0,0.0,15.863942322,29.242365,6.09039168096,0.0,3.20568,2.88471168096
 01/26  05:00:00,55.6998547597,0.0,0.0,0.0,15.863942322,29.242365,6.0903312151,0.0,3.20568,2.8846512151
 01/26  06:00:00,55.6699604798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  07:00:00,64.7022511882,7.83582593244,0.0,0.0,15.863942322,29.818365,307.116414205,301.02594055,3.20568,2.88479365488
 01/26  08:00:00,123.84862618,7.83582593244,0.00108618835425,0.0,80.527626,29.818365,265.865003242,259.770249237,3.20568,2.88907400499
 01/26  09:00:00,166.376417817,7.83582593244,0.00467568674874,0.0,80.527626,75.0917375,228.72847501,193.106325027,24.0426,11.5795499839
 01/26  10:00:00,166.398772147,7.83582593244,0.00298169612444,0.0,80.527626,75.0917375,215.918171532,171.46722063,24.0426,20.4083509016
 01/26  11:00:00,170.215120529,7.83582593244,0.0020182489723,0.0,80.527626,79.0911225,204.030502314,151.545127988,32.0568,20.4285743256
 01/26  12:00:00,170.736424676,7.83582593244,0.0,0.0,80.527626,79.0911225,172.252222929,116.785815245,32.0568,23.4096076833
 01/26  13:00:00,170.025515418,7.83582593244,0.0,0.0,80.527626,79.0911225,186.740175401,128.297511119,32.0568,26.385864282
 01/26  14:00:00,166.115751156,7.83582593244,0.0,0.0,80.527626,75.0917375,191.101670619,148.654665054,16.0284,26.4186055648
 01/26  15:00:00,166.01311475,7.84136241481,0.0,0.0,80.527626,75.0917375,164.651802602,131.12398349,16.0284,17.4994191116
 01/26  16:00:00,164.024350588,7.84826574512,0.0,0.0,80.527626,73.092045,171.315147496,144.750317614,3.20568,23.3591498818
 01/26  17:00:00,163.969052889,7.83582593244,0.0,0.0,80.527626,73.092045,155.677642623,149.582791769,3.20568,2.88917085338
 01/26  18:00:00,127.842592188,7.83582593244,0.0,0.0,80.527626,29.818365,162.208619477,156.113754848,3.20568,2.88918462837
 01/26  19:00:00,129.435102254,7.83582593244,0.0,0.0,80.527626,29.818365,192.162992586,183.183939275,3.20568,5.77337331081
 01/26  20:00:00,129.79269732,7.83582593244,0.0,0.0,80.527626,29.818365,203.955061758,192.084026025,3.20568,8.66535573249
 01/26  21:00:00,129.929676459,7.83582593244,0.0,0.0,80.527626,29.818365,219.886646365,208.023228737,3.20568,8.65773762807
 01/26  22:00:00,55.4933253711,0.0,0.0,0.0,15.863942322,29.242365,8.98453257333,0.0,3.20568,5.77885257333
 01/26  23:00:00,55.3841520476,0.0,0.0,0.0,15.863942322,29.242365,8.96740346317,0.0,3.20568,5.76172346317
 01/26  24:00:00,56.1712365937,0.0,0.0,0.0,15.863942322,29.242365,6.093791186,0.0,3.20568,2.888111186
 01/27  01:00:00,55.4125385332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.4122530162,0.0,0.0,0.0,15.863942322,29.242365,6.09033606151,0.0,3.20568,2.88465606151
 01/27  03:00:00,55.4049196249,0.0,0.0,0.0,15.863942322,29.242365,6.09027696373,0.0,3.20568,2.88459696373
 01/27  04:00:00,55.3973553732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  05:00:00,56.4532512988,0.0,0.0,0.0,15.863942322,29.242365,6.09046900866,0.0,3.20568,2.88478900866
 01/27  06:00:00,56.278732857,0.0,0.0,0.0,15.863942322,29.242365,6.09040972504,0.0,3.20568,2.88472972504
 01/27  07:00:00,65.7811162901,7.83582593244,0.00218782868259,0.0,15.863942322,29.818365,426.654997106,423.429317106,3.20568,0.02
 01/27  08:00:00,124.19944529,7.83582593244,0.000952547573917,0.0,80.527626,29.818365,367.676722365,358.713222715,3.20568,5.75781964981
 01/27  09:00:00,166.513803256,7.83582593244,0.00648044617579,0.0,80.527626,75.0917375,288.174991135,255.442706808,24.0426,8.68968432663
 01/27  10:00:00,166.526173666,7.83582593244,0.00246685184836,0.0,80.527626,75.0917375,265.223304015,220.775288783,24.0426,20.4054152319
 01/27  11:00:00,170.524446855,7.83582593244,0.00355399913098,0.0,80.527626,79.0911225,258.937568655,206.454117994,32.0568,20.4266506609
 01/27  12:00:00,171.304729289,7.85161547144,0.0,0.0,80.527626,79.0911225,221.068110931,165.602275138,32.0568,23.4090357932
 01/27  13:00:00,171.114137683,8.42173810347,0.0,0.0,80.527626,79.0911225,212.552393487,154.106314639,32.0568,26.3892788475
 01/27  14:00:00,167.439753195,8.76138645316,0.0,0.0,80.527626,75.0917375,211.359853812,168.907589014,16.0284,26.4238647973
 01/27  15:00:00,167.308602555,8.62991467889,0.0,0.0,80.527626,75.0917375,204.484651827,168.042690975,16.0284,20.413560852
 01/27  16:00:00,165.100584986,8.43880553418,0.0,0.0,80.527626,73.092045,193.004453119,169.360381461,3.20568,20.4383916574
 01/27  17:00:00,164.24164125,7.83582593244,0.0,0.0,80.527626,73.092045,159.530706667,153.436035212,3.20568,2.88899145529
 01/27  18:00:00,126.832737215,7.83582593244,0.0,0.0,80.527626,29.818365,177.553714155,171.459023529,3.20568,2.88901062601
 01/27  19:00:00,129.71440121,7.83582593244,0.0,0.0,80.527626,29.818365,192.956520717,181.10113019,3.20568,8.64971052686
 01/27  20:00:00,129.716714094,7.83582593244,0.0,0.0,80.527626,29.818365,205.484178293,195.19762152,3.20568,7.08087677306
 01/27  21:00:00,129.717619678,7.83582593244,0.0,0.0,80.527626,29.818365,229.008035883,218.442280497,3.20568,7.36007538596
 01/27  22:00:00,55.3097138214,0.0,0.0,0.0,15.863942322,29.242365,11.8635334718,0.0,3.20568,8.65785347182
 01/27  23:00:00,55.3613513482,0.0,0.0,0.0,15.863942322,29.242365,6.09615016873,0.0,3.20568,2.89047016873
 01/27  24:00:00,56.1613110992,0.0,0.0,0.0,15.863942322,29.242365,6.09371435204,0.0,3.20568,2.88803435204
 01/28  01:00:00,55.3940489287,0.0,0.0,0.0,15.863942322,29.242365,6.08867826478,0.0,3.20568,2.88299826478
 01/28  02:00:00,55.3960567184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.39026551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  04:00:00,55.384591426,0.0,0.0,0.0,15.863942322,29.242365,6.08866529118,0.0,3.20568,2.88298529118
 01/28  05:00:00,55.5936548824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,56.8463665057,0.367793232058,0.901995996461,0.0,15.863942322,29.242365,6.29064285379,0.201990450047,3.20568,2.88297240374
 01/28  07:00:00,60.4715050326,1.47117292823,3.40923718212,0.0,15.863942322,29.242365,4.0788160005,0.853136000505,3.20568,0.02
 01/28  08:00:00,50.9900996785,0.367793232058,0.817209851177,0.0,15.863942322,29.242365,6.26690258879,0.178263028191,3.20568,2.8829595606
 01/28  09:00:00,46.955235556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  10:00:00,46.9683600773,0.0,0.0,0.0,15.863942322,29.242365,6.09047513119,0.0,3.20568,2.88479513119
 01/28  11:00:00,46.9640509039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  12:00:00,47.687784367,0.0,0.0,0.0,15.863942322,29.242365,6.09041697194,0.0,3.20568,2.88473697194
 01/28  13:00:00,46.9607450222,0.0,0.0,0.0,15.863942322,29.242365,6.09035886829,0.0,3.20568,2.88467886829
 01/28  14:00:00,47.0014453681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,47.0138511212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,47.0013868096,0.0,0.0,0.0,15.863942322,29.242365,6.08868741742,0.0,3.20568,2.88300741742
 01/28  17:00:00,46.8903995918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,52.5959589664,0.0,0.0,0.0,15.863942322,29.242365,6.08867465209,0.0,3.20568,2.88299465209
 01/28  19:00:00,55.4513114139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  20:00:00,55.656512521,0.0,0.0,0.0,15.863942322,29.242365,6.08866188651,0.0,3.20568,2.88298188651
 01/28  21:00:00,55.6349019164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,59.1412507208,1.10337969617,2.51616161865,0.0,15.863942322,29.242365,3.91386476305,0.688184763047,3.20568,0.02
 01/28  23:00:00,60.0872539437,1.47117292823,3.24782838018,0.0,15.863942322,29.242365,7.18691497133,1.09826585595,3.20568,2.88296911538
 01/28  24:00:00,60.7212365699,1.47117292823,3.14314320932,0.0,15.863942322,29.242365,4.4664854531,1.2408054531,3.20568,0.02
 01/29  01:00:00,59.9058543924,1.47117292823,3.06960771152,0.0,15.863942322,29.242365,7.47491412307,1.38627724111,3.20568,2.88295688196
 01/29  02:00:00,60.9938296335,1.83896616029,3.78916669217,0.0,15.863942322,29.242365,5.30138588852,2.07570588852,3.20568,0.02
 01/29  03:00:00,59.827451622,1.47117292823,2.99256074071,0.0,15.863942322,29.242365,8.12911294248,2.04040521438,3.20568,2.88302772809
 01/29  04:00:00,60.9423857724,1.83896616029,3.73691574592,0.0,15.863942322,29.242365,6.55259834094,3.32691834094,3.20568,0.02
 01/29  05:00:00,60.0392414727,1.47117292823,2.98905511454,0.0,15.863942322,29.242365,6.54268274434,3.31700274434,3.20568,0.02
 01/29  06:00:00,61.1480982671,1.83896616029,3.74049914348,0.0,15.863942322,29.242365,11.1083270423,5.02016132227,3.20568,2.88248572007
 01/29  07:00:00,60.0504953924,1.47117292823,2.99798000957,0.0,15.863942322,29.242365,7.88295453519,4.65727453519,3.20568,0.02
 01/29  08:00:00,54.2814723276,1.47117292823,3.01320406898,0.0,15.863942322,29.242365,9.53149303737,3.44272725116,3.20568,2.88308578621
 01/29  09:00:00,50.328428206,1.10337969617,2.28855433398,0.0,15.863942322,29.242365,5.51349963876,2.28781963876,3.20568,0.02
 01/29  10:00:00,49.2141323544,0.735586464115,1.52827754085,0.0,15.863942322,29.242365,7.11265343968,1.02237151669,3.20568,2.884601923
 01/29  11:00:00,46.9454322439,0.0,0.0,0.0,15.863942322,29.242365,6.09047762594,0.0,3.20568,2.88479762594
 01/29  12:00:00,47.6698369083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,46.9442882691,0.0,0.0,0.0,15.863942322,29.242365,6.09041937867,0.0,3.20568,2.88473937867
 01/29  14:00:00,46.985428383,0.0,0.0,0.0,15.863942322,29.242365,6.09036234747,0.0,3.20568,2.88468234747
 01/29  15:00:00,47.0022238088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,46.9976012169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,46.8980556971,0.0,0.0,0.0,15.863942322,29.242365,6.08869098921,0.0,3.20568,2.88301098921
 01/29  18:00:00,52.6009957443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.4495510415,0.0,0.0,0.0,15.863942322,29.242365,6.0886792041,0.0,3.20568,2.8829992041
 01/29  20:00:00,55.6598617946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,55.641225268,0.0,0.0,0.0,15.863942322,29.242365,6.08866742862,0.0,3.20568,2.88298742862
 01/29  22:00:00,55.5221880599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.3630359999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  24:00:00,59.9568216402,1.10337969617,2.75066635047,0.0,15.863942322,29.242365,7.40751470955,1.31885905513,3.20568,2.88297565441
 01/30  01:00:00,60.3030916358,1.47117292823,3.47160153901,0.0,15.863942322,29.242365,5.60786589232,2.38218589232,3.20568,0.02
 01/30  02:00:00,61.3185238918,1.83896616029,4.11887833188,0.0,15.863942322,29.242365,10.1312406685,4.0408242063,3.20568,2.8847364622
 01/30  03:00:00,60.0399977263,1.47117292823,3.21083731967,0.0,15.863942322,29.242365,10.4546795803,4.36431915673,3.20568,2.88468042352
 01/30  04:00:00,61.1141952734,1.83896616029,3.91642654431,0.0,15.863942322,29.242365,9.57880159686,6.35312159686,3.20568,0.02
 01/30  05:00:00,61.3514478814,2.71035389183,3.07116048453,0.0,15.863942322,29.242365,29.9536837161,23.8632099321,3.20568,2.884793784
 01/30  06:00:00,61.6045545659,2.25202648149,3.79372125338,0.0,15.863942322,29.242365,20.928540066,14.8380401922,3.20568,2.8848198738
 01/30  07:00:00,65.8719567552,7.83582593244,0.00317700446093,0.0,15.863942322,29.818365,646.159567544,642.933887544,3.20568,0.02
 01/30  08:00:00,122.896732005,7.83582593244,0.0,0.0,80.527626,29.818365,428.437362584,419.473579579,3.20568,5.75810300467
 01/30  09:00:00,166.555536032,7.83582593244,0.00744627684558,0.0,80.527626,75.0917375,329.495024373,296.764403813,24.0426,8.68802055946
 01/30  10:00:00,166.541098286,7.83582593244,0.00358204028052,0.0,80.527626,75.0917375,274.990499008,230.541246417,24.0426,20.4066525916
 01/30  11:00:00,170.537328622,7.83582593244,0.00423426709232,0.0,80.527626,79.0911225,250.251102709,197.765997089,32.0568,20.4283056201
 01/30  12:00:00,171.292033414,7.83582593244,0.0,0.0,80.527626,79.0911225,220.47642601,165.011536716,32.0568,23.4080892944
 01/30  13:00:00,170.541397629,7.83582593244,0.0,0.0,80.527626,79.0911225,221.715993467,163.270553925,32.0568,26.3886395422
 01/30  14:00:00,166.566545647,7.83582593244,0.0,0.0,80.527626,75.0917375,216.228638131,173.778436203,16.0284,26.4218019283
 01/30  15:00:00,166.801197936,8.07821321294,0.0,0.0,80.527626,75.0917375,200.899735035,164.45539477,16.0284,20.4159402648
 01/30  16:00:00,164.938830458,8.40968981945,0.0,0.0,80.527626,73.092045,180.34641511,156.702431706,3.20568,20.4383034046
 01/30  17:00:00,163.967166363,7.83992892171,0.0,0.0,80.527626,73.092045,142.148493802,136.053724758,3.20568,2.88908904438
 01/30  18:00:00,126.771901668,7.83582593244,0.0,0.0,80.527626,29.818365,189.475608163,180.511856778,3.20568,5.75807138475
 01/30  19:00:00,129.713418301,7.83582593244,0.0,0.0,80.527626,29.818365,217.105286,208.126079865,3.20568,5.77352613588
 01/30  20:00:00,129.942577358,7.83582593244,0.0,0.0,80.527626,29.818365,250.795814763,238.924984097,3.20568,8.66515066606
 01/30  21:00:00,129.939592535,7.83582593244,0.0,0.0,80.527626,29.818365,268.212801547,259.227987999,3.20568,5.77913354748
 01/30  22:00:00,55.4659070464,0.0,0.0,0.0,15.863942322,29.242365,11.8643123702,0.0,3.20568,8.65863237017
 01/30  23:00:00,55.3602813326,0.0,0.0,0.0,15.863942322,29.242365,6.09653006646,0.0,3.20568,2.89085006646
 01/30  24:00:00,56.1536713162,0.0,0.0,0.0,15.863942322,29.242365,6.09366787661,0.0,3.20568,2.88798787661
 01/31  01:00:00,55.3881320032,0.0,0.0,0.0,15.863942322,29.242365,6.09047744456,0.0,3.20568,2.88479744456
 01/31  02:00:00,55.3847341503,0.0,0.0,0.0,15.863942322,29.242365,6.09042227971,0.0,3.20568,2.88474227971
 01/31  03:00:00,55.3780034747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,58.8916672401,1.03168039885,2.48405249178,0.0,15.863942322,29.242365,6.69457455891,0.604207426648,3.20568,2.88468713227
 01/31  05:00:00,60.0882042097,1.10337969617,2.54939001444,0.0,15.863942322,29.242365,6.91912389467,0.828684808637,3.20568,2.88475908603
 01/31  06:00:00,62.1539139446,1.83896616029,4.05008777624,0.0,15.863942322,29.242365,4.96166382335,1.73598382335,3.20568,0.02
 01/31  07:00:00,66.0774849427,7.83582593244,0.00364258503317,0.0,15.863942322,29.818365,542.336610792,536.246102366,3.20568,2.88482842674
 01/31  08:00:00,122.858185005,7.83582593244,0.000977185190826,0.0,80.527626,29.818365,431.004024313,424.909301616,3.20568,2.88904269674
 01/31  09:00:00,166.546687326,7.83582593244,0.00696045076361,0.0,80.527626,75.0917375,335.307390458,299.685610686,24.0426,11.5791797726
 01/31  10:00:00,166.556278887,7.83582593244,0.00256931618786,0.0,80.527626,75.0917375,301.508552107,257.054483442,24.0426,20.4114686644
 01/31  11:00:00,170.546902914,7.83582593244,0.00403692874302,0.0,80.527626,79.0911225,275.746587151,223.260411336,32.0568,20.429375815
 01/31  12:00:00,171.308055763,7.83582593244,0.0,0.0,80.527626,79.0911225,236.518445559,181.053801537,32.0568,23.4078440228
 01/31  13:00:00,170.517396424,7.83582593244,0.0,0.0,80.527626,79.0911225,217.229303189,161.713996061,32.0568,23.4585071288
 01/31  14:00:00,166.416695001,7.83582593244,0.0,0.0,80.527626,75.0917375,211.943760405,166.558653855,16.0284,29.3567065505
 01/31  15:00:00,166.409008889,7.83582593244,0.0,0.0,80.527626,75.0917375,199.52699798,165.999805254,16.0284,17.4987927267
 01/31  16:00:00,164.529097716,7.83582593244,0.0,0.0,80.527626,73.092045,204.003125712,177.438496994,3.20568,23.3589487181
 01/31  17:00:00,164.427458246,7.83582593244,0.0,0.0,80.527626,73.092045,181.200912452,175.10619441,3.20568,2.88903804151
 01/31  18:00:00,126.882803498,7.83582593244,0.0,0.0,80.527626,29.818365,200.225227862,194.13049013,3.20568,2.88905773182
 01/31  19:00:00,129.751945317,7.83582593244,0.0,0.0,80.527626,29.818365,220.548890795,211.570029755,3.20568,5.77318104061
 01/31  20:00:00,129.761097667,7.83582593244,0.0,0.0,80.527626,29.818365,230.789488279,218.918656208,3.20568,8.66515207077
 01/31  21:00:00,129.760148484,7.83582593244,0.0,0.0,80.527626,29.818365,242.838182777,230.974934328,3.20568,8.657568449
 01/31  22:00:00,55.3224360303,0.0,0.0,0.0,15.863942322,29.242365,8.98462552446,0.0,3.20568,5.77894552446
 01/31  23:00:00,55.3655166948,0.0,0.0,0.0,15.863942322,29.242365,8.96730165277,0.0,3.20568,5.76162165277
 01/31  24:00:00,56.1558308724,0.0,0.0,0.0,15.863942322,29.242365,6.09374197349,0.0,3.20568,2.88806197349
 02/01  01:00:00,55.3891352375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,56.6673350745,0.367793232058,0.913833429889,0.0,15.863942322,29.242365,6.33964893354,0.249366597421,3.20568,2.88460233612
 02/01  03:00:00,61.416012588,1.83896616029,4.1923087363,0.0,15.863942322,29.242365,7.60355901415,1.51307925697,3.20568,2.88479975718
 02/01  04:00:00,59.8915623385,1.47117292823,3.04209921041,0.0,15.863942322,29.242365,5.46627136705,2.24059136705,3.20568,0.02
 02/01  05:00:00,62.3607458378,3.1146491056,3.64577420444,0.0,15.863942322,29.242365,31.1582224502,25.0677971713,3.20568,2.88474527883
 02/01  06:00:00,62.2112612051,3.74462757706,2.87638158881,0.0,15.863942322,29.242365,55.5843799223,49.4938560867,3.20568,2.88484383557
 02/01  07:00:00,66.1027022511,7.83582593244,0.0,0.0,15.863942322,29.818365,732.653368992,729.427688992,3.20568,0.02
 02/01  08:00:00,123.087641659,7.83582593244,0.0,0.0,80.527626,29.818365,584.954023039,575.990745623,3.20568,5.75759741623
 02/01  09:00:00,166.627739913,7.83582593244,0.0023259655586,0.0,80.527626,75.0917375,490.032159945,457.300269559,24.0426,8.6892903855
 02/01  10:00:00,166.593914498,7.83582593244,0.00185713884984,0.0,80.527626,75.0917375,450.110747111,405.661305581,24.0426,20.4068415294
 02/01  11:00:00,170.581637058,7.83582593244,0.00235350425217,0.0,80.527626,79.0911225,430.316910269,377.832209348,32.0568,20.4279009214
 02/01  12:00:00,171.325593431,7.83582593244,0.0,0.0,80.527626,79.0911225,387.78496354,332.317019115,32.0568,23.4111444253
 02/01  13:00:00,170.542895017,7.83582593244,0.0,0.0,80.527626,79.0911225,362.395809777,303.94986296,32.0568,26.3891468174
 02/01  14:00:00,166.542676958,7.83582593244,0.0,0.0,80.527626,75.0917375,330.592518739,288.140650592,16.0284,26.423468148
 02/01  15:00:00,166.539730977,7.83582593244,0.0,0.0,80.527626,75.0917375,308.846992208,272.402621444,16.0284,20.4159707642
 02/01  16:00:00,164.519792297,7.83582593244,0.0,0.0,80.527626,73.092045,305.937816617,282.293265225,3.20568,20.4388713917
 02/01  17:00:00,164.453788316,7.83582593244,0.0,0.0,80.527626,73.092045,335.074376904,328.979622118,3.20568,2.88907478649
 02/01  18:00:00,126.941927256,7.83582593244,0.0,0.0,80.527626,29.818365,396.320766256,387.357356885,3.20568,5.75772937143
 02/01  19:00:00,129.813837142,7.83582593244,0.0,0.0,80.527626,29.818365,417.352243905,408.373040278,3.20568,5.77352362717
 02/01  20:00:00,130.037773748,7.83582593244,0.0,0.0,80.527626,29.818365,427.886832338,416.015977975,3.20568,8.66517436266
 02/01  21:00:00,130.030354773,7.83582593244,0.0,0.0,80.527626,29.818365,430.623956699,421.639121739,3.20568,5.77915495921
 02/01  22:00:00,55.4237811361,0.0,0.0,0.0,15.863942322,29.242365,11.8643716142,0.0,3.20568,8.65869161415
 02/01  23:00:00,56.5442735264,0.367793232058,0.851146994219,0.0,15.863942322,29.242365,6.53833795952,0.441795604557,3.20568,2.89086235496
 02/01  24:00:00,61.8794790432,1.83896616029,3.90559289762,0.0,15.863942322,29.242365,8.71971579102,2.6260362578,3.20568,2.88799953322
 02/02  01:00:00,59.7447002099,1.47117292823,2.90132533432,0.0,15.863942322,29.242365,10.7239587778,4.63347089964,3.20568,2.88480787821
 02/02  02:00:00,62.6292180083,3.64944386389,3.59240333587,0.0,15.863942322,29.242365,44.8460279855,38.7555083376,3.20568,2.88483964793
 02/02  03:00:00,62.3369818786,4.10602434681,2.83766414558,0.0,15.863942322,29.242365,66.387403068,63.161723068,3.20568,0.02
 02/02  04:00:00,63.0917684328,4.14511624933,3.54511915825,0.0,15.863942322,29.242365,78.5846245333,72.4945794326,3.20568,2.88436510072
 02/02  05:00:00,62.7787228353,4.35386053953,2.80085487974,0.0,15.863942322,29.242365,103.708233072,97.6177030044,3.20568,2.88485006758
 02/02  06:00:00,63.6496661656,4.47769154333,3.52027773247,0.0,15.863942322,29.242365,128.455363058,125.229683058,3.20568,0.02
 02/02  07:00:00,66.1997027211,7.83582593244,0.0,0.0,15.863942322,29.818365,873.340109425,867.2495831,3.20568,2.88484632505
 02/02  08:00:00,123.474503258,7.83582593244,0.0,0.0,80.527626,29.818365,681.021482361,674.926738504,3.20568,2.88906385659
 02/02  09:00:00,166.716753004,7.83582593244,0.0,0.0,80.527626,75.0917375,569.148779899,533.526844278,24.0426,11.5793356206
 02/02  10:00:00,166.667854245,7.83582593244,0.0,0.0,80.527626,75.0917375,536.64148516,492.188946729,24.0426,20.4099384316
 02/02  11:00:00,170.628187364,7.83582593244,0.0,0.0,80.527626,79.0911225,522.032180135,469.545416581,32.0568,20.4299635537
 02/02  12:00:00,171.328817859,7.83582593244,0.0,0.0,80.527626,79.0911225,456.504635031,401.039178496,32.0568,23.4086565347
 02/02  13:00:00,170.562293948,7.83582593244,0.0,0.0,80.527626,79.0911225,432.610138374,377.096296262,32.0568,23.4570421116
 02/02  14:00:00,166.580881878,7.83582593244,0.0,0.0,80.527626,75.0917375,429.038748548,383.652947569,16.0284,29.357400979
 02/02  15:00:00,166.576737138,7.83582593244,0.0,0.0,80.527626,75.0917375,412.663869592,379.135798676,16.0284,17.4996709157
 02/02  16:00:00,164.554318344,7.83582593244,0.0,0.0,80.527626,73.092045,414.060955304,387.495121363,3.20568,23.3601539413
 02/02  17:00:00,164.491157564,7.83582593244,0.0,0.0,80.527626,73.092045,436.884931833,430.790091576,3.20568,2.88916025683
 02/02  18:00:00,127.013502569,7.83582593244,0.0,0.0,80.527626,29.818365,506.404480586,500.309619043,3.20568,2.88918154314
 02/02  19:00:00,129.919663428,7.83582593244,0.0,0.0,80.527626,29.818365,551.524343656,542.545220289,3.20568,5.77344336634
 02/02  20:00:00,130.171704857,7.83582593244,0.0,0.0,80.527626,29.818365,580.744715898,568.873462816,3.20568,8.6655730818
 02/02  21:00:00,130.188407291,7.83582593244,0.0,0.0,80.527626,29.818365,599.845350405,587.981671512,3.20568,8.65799889286
 02/02  22:00:00,58.2863335077,0.919483080144,1.96834570621,0.0,15.863942322,29.242365,10.6507509742,1.66567833214,3.20568,5.77939264202
 02/02  23:00:00,61.2024534468,2.99425533441,2.8710746192,0.0,15.863942322,29.242365,51.3879373675,42.4204679519,3.20568,5.76178941558
 02/02  24:00:00,63.8809254173,4.14511624933,3.54507056101,0.0,15.863942322,29.242365,89.3178272305,83.2237946144,3.20568,2.88835261605
 02/03  01:00:00,62.5846174175,4.35386053953,2.78373432004,0.0,15.863942322,29.242365,128.899740055,125.674060055,3.20568,0.02
 02/03  02:00:00,63.2678399402,4.28764851818,3.51313714402,0.0,15.863942322,29.242365,147.357376541,141.266849442,3.20568,2.88484709935
 02/03  03:00:00,63.6952642897,5.4466079341,2.74886038405,0.0,15.863942322,29.242365,188.174853806,182.084329439,3.20568,2.88484436739
 02/03  04:00:00,64.0892398518,5.09533137504,3.49190978302,0.0,15.863942322,29.242365,181.750484592,178.524804592,3.20568,0.02
