Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  05:00:00,65.1902228244,5.88907151506,2.71569248017,0.0,15.863942322,29.242365,220.775347518,214.684825909,3.20568,2.88484160934
 02/03  06:00:00,65.3370137606,5.49240802462,3.47314618593,0.0,15.863942322,29.242365,218.02894887,211.938430032,3.20568,2.88483883788
 02/03  07:00:00,66.5765884855,7.83582593244,0.0,0.0,15.863942322,29.818365,978.805235471,975.579555471,3.20568,0.02
 02/03  08:00:00,123.851111501,7.83582593244,0.0,0.0,80.527626,29.818365,859.287587331,850.323825369,3.20568,5.75808196203
 02/03  09:00:00,166.988550919,7.83582593244,0.0,0.0,80.527626,75.0917375,728.648927836,695.916441407,24.0426,8.68988642994
 02/03  10:00:00,166.819885626,7.83582593244,0.0,0.0,80.527626,75.0917375,678.193730179,633.740702111,24.0426,20.4104280675
 02/03  11:00:00,170.722745101,7.83582593244,0.0,0.0,80.527626,79.0911225,622.429289344,569.945753692,32.0568,20.4267356528
 02/03  12:00:00,171.382165729,7.83582593244,0.0,0.0,80.527626,79.0911225,538.539835695,483.076523102,32.0568,23.406512593
 02/03  13:00:00,170.563061355,7.83582593244,0.0,0.0,80.527626,79.0911225,483.137867141,424.693470693,32.0568,26.3875964487
 02/03  14:00:00,166.585356214,7.83582593244,0.0,0.0,80.527626,75.0917375,465.837479534,423.38937384,16.0284,26.4197056947
 02/03  15:00:00,166.574353049,7.83582593244,0.0,0.0,80.527626,75.0917375,441.973614907,405.530132933,16.0284,20.4150819749
 02/03  16:00:00,164.551370075,7.83582593244,0.0,0.0,80.527626,73.092045,426.652248198,403.006163988,3.20568,20.4404042099
 02/03  17:00:00,164.493940992,7.83582593244,0.0,0.0,80.527626,73.092045,451.040849371,444.946080573,3.20568,2.8890887978
 02/03  18:00:00,127.02002133,7.83582593244,0.0,0.0,80.527626,29.818365,521.960178974,512.996268488,3.20568,5.75823048619
 02/03  19:00:00,129.926595746,7.83582593244,0.0,0.0,80.527626,29.818365,561.510505353,552.531830502,3.20568,5.7729948513
 02/03  20:00:00,129.966390929,7.83582593244,0.0,0.0,80.527626,29.818365,589.734398969,577.862747782,3.20568,8.66597118729
 02/03  21:00:00,129.996719852,7.83582593244,0.0,0.0,80.527626,29.818365,604.130747601,595.146371127,3.20568,5.778696474
 02/03  22:00:00,58.1143694341,0.919483080144,1.95277326126,0.0,15.863942322,29.242365,13.6093658016,1.74470039277,3.20568,8.65898540887
 02/03  23:00:00,61.4832450389,3.28252409554,2.86263529729,0.0,15.863942322,29.242365,55.1840603006,49.0878076662,3.20568,2.89057263436
 02/03  24:00:00,64.0425474148,4.30859345039,3.53909278812,0.0,15.863942322,29.242365,91.8273119855,85.7333613681,3.20568,2.88827061741
 02/04  01:00:00,62.417076467,4.19038333847,2.78472212823,0.0,15.863942322,29.242365,129.014452724,122.925686512,3.20568,2.88308621221
 02/04  02:00:00,63.6154326679,4.64116874439,3.51485030722,0.0,15.863942322,29.242365,138.482828713,135.257148713,3.20568,0.02
 02/04  03:00:00,63.2949983063,5.04557695161,2.75566158779,0.0,15.863942322,29.242365,181.775325485,175.686666665,3.20568,2.88297881969
 02/04  04:00:00,64.4807950059,5.49636235753,3.49771612639,0.0,15.863942322,29.242365,167.030809138,163.805129138,3.20568,0.02
 02/04  05:00:00,64.0442706323,5.61212698556,2.72830743415,0.0,15.863942322,29.242365,209.484083423,203.395863422,3.20568,2.88254000064
 02/04  06:00:00,65.0956139189,5.96789087891,3.48200578543,0.0,15.863942322,29.242365,198.087964536,194.862284536,3.20568,0.02
 02/04  07:00:00,64.1384967256,5.76103072916,2.70369968352,0.0,15.863942322,29.242365,228.238384221,225.012704221,3.20568,0.02
 02/04  08:00:00,57.4933754187,5.62044881052,3.49235865006,0.0,15.863942322,29.242365,174.535249547,168.446523341,3.20568,2.88304620589
 02/04  09:00:00,54.1422164417,4.4279371199,2.76527122151,0.0,15.863942322,29.242365,156.330309385,153.104629385,3.20568,0.02
 02/04  10:00:00,54.8081212811,4.30859345039,3.54235334647,0.0,15.863942322,29.242365,114.698779786,108.608283379,3.20568,2.88481640738
 02/04  11:00:00,54.2048488473,4.19038333847,3.05396185471,0.0,15.863942322,29.242365,107.435148526,101.344654387,3.20568,2.88481413811
 02/04  12:00:00,56.2303867611,4.30859345039,4.24916200495,0.0,15.863942322,29.242365,74.8200427065,71.5943627065,3.20568,0.02
 02/04  13:00:00,54.2153483012,3.51575949557,3.79996587199,0.0,15.863942322,29.242365,60.216891674,54.126476105,3.20568,2.88473556893
 02/04  14:00:00,55.1758494829,3.18141220419,5.06419787931,0.0,15.863942322,29.242365,41.2097985256,37.9841185256,3.20568,0.02
 02/04  15:00:00,51.2498136017,1.10337969617,3.20932816182,0.0,15.863942322,29.242365,10.3738369418,4.28512489394,3.20568,2.8830320479
 02/04  16:00:00,46.9234252367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8283546199,0.0,0.0,0.0,15.863942322,29.242365,6.08870426199,0.0,3.20568,2.88302426199
 02/04  18:00:00,52.5451742764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,59.7580360566,2.15866404374,2.19319144886,0.0,15.863942322,29.242365,30.3984464759,27.1727664759,3.20568,0.02
 02/04  20:00:00,62.1518308209,3.26110098676,3.26722276919,0.0,15.863942322,29.242365,50.0170689594,43.9282896379,3.20568,2.88309932151
 02/04  21:00:00,62.847904464,3.38794236479,3.84722767398,0.0,15.863942322,29.242365,48.3476047361,45.1219247361,3.20568,0.02
 02/04  22:00:00,62.6529578616,4.25577421889,2.87968701554,0.0,15.863942322,29.242365,80.3476179879,74.2588737144,3.20568,2.8830642735
 02/04  23:00:00,63.0658060382,4.14511624933,3.55119276909,0.0,15.863942322,29.242365,79.1719811221,75.9463011221,3.20568,0.02
 02/04  24:00:00,63.660568621,4.73394658981,2.80915312085,0.0,15.863942322,29.242365,101.02008568,94.9313050915,3.20568,2.88310058869
 02/05  01:00:00,63.8156107207,4.9052883499,3.53193216995,0.0,15.863942322,29.242365,94.9498522522,91.7241722522,3.20568,0.02
 02/05  02:00:00,63.2529913789,5.06652188381,2.80065086108,0.0,15.863942322,29.242365,112.777148129,109.551468129,3.20568,0.02
 02/05  03:00:00,63.8903585585,4.97655448432,3.52921424299,0.0,15.863942322,29.242365,108.477970279,102.38921352,3.20568,2.88307675949
 02/05  04:00:00,63.6115698422,5.42285255595,2.79647596412,0.0,15.863942322,29.242365,121.65413955,118.42845955,3.20568,0.02
 02/05  05:00:00,63.9872364858,4.85777759361,3.52793577279,0.0,15.863942322,29.242365,112.61841174,106.52964587,3.20568,2.88308586979
 02/05  06:00:00,63.8123391832,5.42285255595,2.79480534556,0.0,15.863942322,29.242365,124.480826698,121.255146698,3.20568,0.02
 02/05  07:00:00,63.9877351419,4.85777759361,3.52745353948,0.0,15.863942322,29.242365,113.075512943,106.986786039,3.20568,2.88304690392
 02/05  08:00:00,56.3345475437,5.16154339638,2.80082563756,0.0,15.863942322,29.242365,99.8713610537,96.6456810537,3.20568,0.02
 02/05  09:00:00,54.8499722628,4.38267003075,3.53137365277,0.0,15.863942322,29.242365,86.2050831228,80.1145758678,3.20568,2.88482725503
 02/05  10:00:00,53.6709224353,3.92364105711,2.81385818171,0.0,15.863942322,29.242365,70.1417060642,66.9160260642,3.20568,0.02
 02/05  11:00:00,52.9342026326,2.25202648149,3.77021632107,0.0,15.863942322,29.242365,27.905558384,21.8151033363,3.20568,2.88477504764
 02/05  12:00:00,51.1121665047,1.10337969617,2.38122914386,0.0,15.863942322,29.242365,11.112726441,5.02219822451,3.20568,2.88484821645
 02/05  13:00:00,46.8973044211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,46.9567185654,0.0,0.0,0.0,15.863942322,29.242365,6.09034874649,0.0,3.20568,2.88466874649
 02/05  15:00:00,46.9828106955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,46.9781259874,0.0,0.0,0.0,15.863942322,29.242365,6.08877241572,0.0,3.20568,2.88309241572
 02/05  17:00:00,46.8849456276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,51.1619947477,0.0,0.0,0.0,15.863942322,29.242365,6.08876494135,0.0,3.20568,2.88308494135
 02/05  19:00:00,55.4336663969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  20:00:00,55.6414296338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.619527197,0.0,0.0,0.0,15.863942322,29.242365,6.08875748368,0.0,3.20568,2.88307748368
 02/05  22:00:00,57.7120396112,0.663887166795,1.54485662287,0.0,15.863942322,29.242365,4.78273620901,1.55705620901,3.20568,0.02
 02/05  23:00:00,60.0235492928,1.47117292823,3.20323785434,0.0,15.863942322,29.242365,12.0493828072,5.96063278536,3.20568,2.88307002179
 02/05  24:00:00,63.0012510965,3.07814712389,3.83061446763,0.0,15.863942322,29.242365,34.557860118,31.332180118,3.20568,0.02
 02/06  01:00:00,60.9754419792,2.6759321984,2.95157700176,0.0,15.863942322,29.242365,37.2355906616,31.145167337,3.20568,2.8847433246
 02/06  02:00:00,62.7477839917,3.80100268599,3.59293516869,0.0,15.863942322,29.242365,55.6652340104,52.4395540104,3.20568,0.02
 02/06  03:00:00,61.5369461674,3.2926111345,2.8907380792,0.0,15.863942322,29.242365,55.7695751315,49.6791181076,3.20568,2.8847770239
 02/06  04:00:00,63.4193366061,4.44919176982,3.60424683149,0.0,15.863942322,29.242365,79.9806694247,73.89015923,3.20568,2.88483019467
 02/06  05:00:00,62.3380517167,3.88630781798,2.87431290263,0.0,15.863942322,29.242365,71.6792801244,68.4536001244,3.20568,0.02
 02/06  06:00:00,63.6526485256,4.55817657053,3.51991160025,0.0,15.863942322,29.242365,96.0094163286,89.9188953948,3.20568,2.88484093379
 02/06  07:00:00,66.1258516573,7.83582593244,0.0030190096487,0.0,15.863942322,29.818365,838.475349486,832.38488096,3.20568,2.88478852612
 02/06  08:00:00,123.10794152,7.83582593244,0.0,0.0,80.527626,29.818365,524.553601674,518.458692192,3.20568,2.88922948221
 02/06  09:00:00,166.578473761,7.83582593244,0.00810447377165,0.0,80.527626,75.0917375,397.041444685,361.419105517,24.0426,11.5797391682
 02/06  10:00:00,166.554193899,7.83582593244,0.003264542535,0.0,80.527626,75.0917375,307.383393628,264.986321701,24.0426,18.3544719265
 02/06  11:00:00,170.052426542,7.83582593244,0.00463463820601,0.0,80.527626,79.0911225,209.510772018,154.968424392,32.0568,22.4855476262
 02/06  12:00:00,170.477870231,7.83582593244,0.0,0.0,80.527626,79.0911225,147.888462795,92.4246886555,32.0568,23.4069741392
 02/06  13:00:00,169.695786432,7.83582593244,0.0,0.0,80.527626,79.0911225,130.479233366,74.9610029172,32.0568,23.4614304487
 02/06  14:00:00,165.684038334,7.83582593244,0.0,0.0,80.527626,75.0917375,116.84868143,72.0542338778,16.0284,28.7660475517
 02/06  15:00:00,165.674450429,7.83582593244,0.0,0.0,80.527626,75.0917375,99.4807990797,65.364150532,16.0284,18.0882485476
 02/06  16:00:00,163.650476349,7.83582593244,0.0,0.0,80.527626,73.092045,95.5338680507,68.9692051695,3.20568,23.3589828812
 02/06  17:00:00,163.56049489,7.83582593244,0.0,0.0,80.527626,73.092045,91.8456448219,85.7509862547,3.20568,2.88897856723
 02/06  18:00:00,124.629169417,7.83582593244,0.0,0.0,80.527626,29.818365,130.068756508,123.974074724,3.20568,2.88900178397
 02/06  19:00:00,128.949400607,7.83582593244,0.0,0.0,80.527626,29.818365,148.21839037,139.238741162,3.20568,5.77396920764
 02/06  20:00:00,129.221262971,7.83582593244,0.0,0.0,80.527626,29.818365,174.262402899,162.391633841,3.20568,8.66508905802
 02/06  21:00:00,129.255844051,7.83582593244,0.0,0.0,80.527626,29.818365,183.993440753,172.130236225,3.20568,8.65752452783
 02/06  22:00:00,55.5341638511,0.0,0.0,0.0,15.863942322,29.242365,8.98412380436,0.0,3.20568,5.77844380436
 02/06  23:00:00,55.4273891867,0.0,0.0,0.0,15.863942322,29.242365,8.96727739883,0.0,3.20568,5.76159739883
 02/06  24:00:00,56.198147103,0.0,0.0,0.0,15.863942322,29.242365,6.09373090374,0.0,3.20568,2.88805090374
 02/07  01:00:00,55.466352732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  02:00:00,55.4708793791,0.0,0.0,0.0,15.863942322,29.242365,6.09052016766,0.0,3.20568,2.88484016766
 02/07  03:00:00,55.4689816116,0.0,0.0,0.0,15.863942322,29.242365,6.09046826074,0.0,3.20568,2.88478826074
 02/07  04:00:00,55.468142133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.5301754523,0.0,0.0,0.0,15.863942322,29.242365,6.09041640145,0.0,3.20568,2.88473640145
 02/07  06:00:00,56.3627399185,0.0,0.0,0.0,15.863942322,29.242365,6.09036458707,0.0,3.20568,2.88468458707
 02/07  07:00:00,64.7840762502,7.83582593244,0.00166327766535,0.0,15.863942322,29.818365,242.623925625,239.398245625,3.20568,0.02
 02/07  08:00:00,121.929334609,7.83582593244,0.00155436439911,0.0,80.527626,29.818365,191.594699224,182.631003505,3.20568,5.75801571945
 02/07  09:00:00,165.729621457,7.83582593244,0.0073704059581,0.0,80.527626,75.0917375,161.49326544,128.760472829,24.0426,8.69019261181
 02/07  10:00:00,165.740359874,7.83582593244,0.0049435893242,0.0,80.527626,75.0917375,155.899846867,111.450228298,24.0426,20.4070185688
 02/07  11:00:00,169.713520073,7.83582593244,0.00621564343189,0.0,80.527626,79.0911225,131.300348392,78.8148757224,32.0568,20.4286726692
 02/07  12:00:00,170.401512253,7.83582593244,0.0,0.0,80.527626,79.0911225,91.5999190471,36.1308127602,32.0568,23.4123062869
 02/07  13:00:00,169.870771499,7.84246824863,0.165567012048,0.0,80.527626,79.0911225,74.4010605161,15.9541462529,32.0568,26.3901142632
 02/07  14:00:00,168.635375161,7.87480299875,2.85368446041,0.0,80.527626,75.0917375,62.6282376693,20.1782115636,16.0284,26.4216261057
 02/07  15:00:00,170.467253766,8.10055517376,4.44603467408,0.0,80.527626,75.0917375,53.7297276472,17.2866045536,16.0284,20.4147230937
 02/07  16:00:00,169.038360233,8.3859617131,4.75419480993,0.0,80.527626,73.092045,43.7075350354,20.0617238703,3.20568,20.440131165
 02/07  17:00:00,169.439128727,7.83582593244,5.81123518495,0.0,80.527626,73.092045,21.9672400269,15.8725340751,3.20568,2.88902595177
 02/07  18:00:00,129.974707688,7.83582593244,5.34545367326,0.0,80.527626,29.818365,26.3629780671,17.3990264821,3.20568,5.75827158499
 02/07  19:00:00,132.188093995,7.83582593244,3.27966563352,0.0,80.527626,29.818365,31.0172655355,22.0376455625,3.20568,5.77393997301
 02/07  20:00:00,129.269244023,7.83582593244,0.380851711401,0.0,80.527626,29.818365,44.8122920589,32.940777838,3.20568,8.66583422092
 02/07  21:00:00,128.88169173,7.83582593244,0.0,0.0,80.527626,29.818365,54.7560439081,45.7717547261,3.20568,5.77860918197
 02/07  22:00:00,55.5002540604,0.0,0.0,0.0,15.863942322,29.242365,11.8639450025,0.0,3.20568,8.65826500255
 02/07  23:00:00,55.5356213493,0.0,0.0,0.0,15.863942322,29.242365,6.09621034287,0.0,3.20568,2.89053034287
 02/07  24:00:00,56.2671810459,0.0,0.0,0.0,15.863942322,29.242365,6.09390470169,0.0,3.20568,2.88822470169
 02/08  01:00:00,55.5586193403,0.0,0.0,0.0,15.863942322,29.242365,6.09045917372,0.0,3.20568,2.88477917372
 02/08  02:00:00,55.5544534737,0.0,0.0,0.0,15.863942322,29.242365,6.09040740773,0.0,3.20568,2.88472740773
 02/08  03:00:00,55.5508418522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.5481424507,0.0,0.0,0.0,15.863942322,29.242365,6.09035568736,0.0,3.20568,2.88467568736
 02/08  05:00:00,55.7668385336,0.0,0.0,0.0,15.863942322,29.242365,6.09030401071,0.0,3.20568,2.88462401071
 02/08  06:00:00,55.7513152868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  07:00:00,64.2405317187,7.83582593244,0.0,0.0,15.863942322,29.818365,137.07151722,130.981012876,3.20568,2.88482434361
 02/08  08:00:00,121.845237003,7.83582593244,0.00182660315033,0.0,80.527626,29.818365,88.1749770276,82.0804644265,3.20568,2.88883260109
 02/08  09:00:00,165.944778381,7.83582593244,0.266530047412,0.0,80.527626,75.0917375,68.8456107063,33.2229775488,24.0426,11.5800331575
 02/08  10:00:00,172.221148903,7.83630051947,6.47214012083,0.0,80.527626,75.0917375,62.7002777018,18.2463247029,24.0426,20.4113529988
 02/08  11:00:00,178.773097168,7.8561865017,8.97729314686,0.0,80.527626,79.0911225,63.4149321811,10.9287151662,32.0568,20.429417015
 02/08  12:00:00,181.194324665,7.96598564492,10.5605716525,0.0,80.527626,79.0911225,55.5485616313,0.0785848234612,32.0568,23.4131768078
 02/08  13:00:00,184.789826566,8.43106288047,14.361515863,0.0,80.527626,79.0911225,58.4458485887,0.0,32.0568,26.3890485887
 02/08  14:00:00,183.75196321,8.83541833043,16.8934018042,0.0,80.527626,75.0917375,42.5063338119,0.0546563765795,16.0284,26.4232774353
 02/08  15:00:00,182.615515477,9.05163276427,15.5651038951,0.0,80.527626,75.0917375,36.6309400047,0.185768511607,16.0284,20.416771493
 02/08  16:00:00,177.249713865,9.1055879791,12.2031069679,0.0,80.527626,73.092045,30.2887741956,6.64347446985,3.20568,20.4396197257
 02/08  17:00:00,172.459594022,7.85248693132,8.79543525157,0.0,80.527626,73.092045,14.9388037334,8.84405090626,3.20568,2.88907282716
 02/08  18:00:00,127.515672128,7.83582593244,2.91076264831,0.0,80.527626,29.818365,26.200908346,20.1061276223,3.20568,2.88910072364
 02/08  19:00:00,128.871433125,7.83582593244,0.0,0.0,80.527626,29.818365,77.3656644216,68.3866128454,3.20568,5.77337157619
 02/08  20:00:00,129.123669114,7.83582593244,0.0,0.0,80.527626,29.818365,126.761755617,114.889264917,3.20568,8.66681069962
 02/08  21:00:00,129.126729819,7.83582593244,0.0,0.0,80.527626,29.818365,133.19105645,121.327140618,3.20568,8.65823583209
 02/08  22:00:00,55.5978452133,0.0,0.0,0.0,15.863942322,29.242365,8.98406620103,0.0,3.20568,5.77838620103
 02/08  23:00:00,55.4773597306,0.0,0.0,0.0,15.863942322,29.242365,8.96729706563,0.0,3.20568,5.76161706563
 02/08  24:00:00,56.2264786332,0.0,0.0,0.0,15.863942322,29.242365,6.09387099876,0.0,3.20568,2.88819099876
 02/09  01:00:00,55.4905116613,0.0,0.0,0.0,15.863942322,29.242365,6.0903291419,0.0,3.20568,2.8846491419
 02/09  02:00:00,55.4793999426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.4660100035,0.0,0.0,0.0,15.863942322,29.242365,6.09052945042,0.0,3.20568,2.88484945042
 02/09  04:00:00,55.4536131187,0.0,0.0,0.0,15.863942322,29.242365,6.09047760547,0.0,3.20568,2.88479760547
 02/09  05:00:00,55.6558986563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  06:00:00,55.6304818742,0.0,0.0,0.0,15.863942322,29.242365,6.09042581145,0.0,3.20568,2.88474581145
 02/09  07:00:00,65.276244961,7.83582593244,0.0,0.0,15.863942322,29.818365,462.742584082,456.652210035,3.20568,2.88469404776
 02/09  08:00:00,122.741253472,7.83582593244,0.00105573061017,0.0,80.527626,29.818365,304.577243887,298.482680444,3.20568,2.88888344349
 02/09  09:00:00,166.404871274,7.83582593244,0.00850131397207,0.0,80.527626,75.0917375,228.387554273,192.766103593,24.0426,11.5788506802
 02/09  10:00:00,165.824844058,7.83582593244,0.00456354463643,0.0,80.527626,75.0917375,140.053858471,98.5168046978,24.0426,17.4944537729
 02/09  11:00:00,170.06501737,7.83582593244,0.387670679597,0.0,80.527626,79.0911225,92.8060194524,40.3230046733,32.0568,20.4262147792
 02/09  12:00:00,177.120453539,8.28408302393,6.22329787796,0.0,80.527626,79.0911225,56.567191696,1.09899449551,32.0568,23.4113972005
 02/09  13:00:00,184.586269157,9.20903591456,13.4168850816,0.0,80.527626,79.0911225,58.4487650684,0.0,32.0568,26.3919650684
 02/09  14:00:00,187.940429537,10.4407458958,19.4980244587,0.0,80.527626,75.0917375,42.4804300496,0.0271920037447,16.0284,26.4248380458
 02/09  15:00:00,195.257294156,11.9686433082,25.2834239222,0.0,80.527626,75.0917375,36.4421099741,0.0,16.0284,20.4137099741
 02/09  16:00:00,195.919485415,12.4622539758,27.4685678238,0.0,80.527626,73.092045,23.6613664167,0.0141425017421,3.20568,20.441543915
 02/09  17:00:00,179.540251783,8.78257081487,14.9166419028,0.0,80.527626,73.092045,9.4956054331,0.531611411995,3.20568,5.75831402111
 02/09  18:00:00,132.260594693,7.86555987468,7.60109650588,0.0,80.527626,29.818365,13.0347030251,6.93983359932,3.20568,2.88918942579
 02/09  19:00:00,132.86024652,7.83582593244,3.9804673792,0.0,80.527626,29.818365,23.2056425117,14.2265618574,3.20568,5.77340065429
 02/09  20:00:00,131.775987235,7.83582593244,2.68104306216,0.0,80.527626,29.818365,29.1493644163,17.279564149,3.20568,8.66412026726
 02/09  21:00:00,130.583425337,7.83582593244,1.5176161712,0.0,80.527626,29.818365,32.1325434026,20.2691871171,3.20568,8.65767628548
 02/09  22:00:00,55.6611929308,0.0,0.0,0.0,15.863942322,29.242365,8.98436134711,0.0,3.20568,5.77868134711
 02/09  23:00:00,55.5450749347,0.0,0.0,0.0,15.863942322,29.242365,8.96672119443,0.0,3.20568,5.76104119443
 02/09  24:00:00,56.293719939,0.0,0.0,0.0,15.863942322,29.242365,6.09387966126,0.0,3.20568,2.88819966126
 02/10  01:00:00,55.5786838322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.5828767605,0.0,0.0,0.0,15.863942322,29.242365,6.09049459051,0.0,3.20568,2.88481459051
 02/10  03:00:00,55.5776339764,0.0,0.0,0.0,15.863942322,29.242365,6.09044264772,0.0,3.20568,2.88476264772
 02/10  04:00:00,55.5714603814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  05:00:00,56.6701536296,0.0,0.0,0.0,15.863942322,29.242365,6.09039076278,0.0,3.20568,2.88471076278
 02/10  06:00:00,56.4923483655,0.0,0.0,0.0,15.863942322,29.242365,6.09033892868,0.0,3.20568,2.88465892868
 02/10  07:00:00,64.5532365239,7.83582593244,0.0,0.0,15.863942322,29.818365,81.0340623222,77.8083823222,3.20568,0.02
 02/10  08:00:00,120.656176608,7.83582593244,0.252515328743,0.0,80.527626,29.818365,56.7942894846,50.6996559226,3.20568,2.88895356197
 02/10  09:00:00,172.038471289,7.83582593244,6.31669718434,0.0,80.527626,75.0917375,51.6363719299,16.0142524208,24.0426,11.579519509
 02/10  10:00:00,179.760483672,7.9016062818,13.8838037268,0.0,80.527626,75.0917375,47.7957909851,3.34353502199,24.0426,20.4096559631
 02/10  11:00:00,188.301206713,8.65882906975,17.6419240199,0.0,80.527626,79.0911225,52.4843766493,0.0,32.0568,20.4275766493
 02/10  12:00:00,189.942151373,9.4072034629,17.809990239,0.0,80.527626,79.0911225,55.4830664377,0.0165182880633,32.0568,23.4097481496
 02/10  13:00:00,188.477154935,10.0828633233,16.3829318206,0.0,80.527626,79.0911225,58.4499446278,0.0,32.0568,26.3931446278
 02/10  14:00:00,187.862321695,11.7186400503,18.1453910452,0.0,80.527626,75.0917375,42.5189929248,0.0626127361575,16.0284,26.4279801887
 02/10  15:00:00,189.249879449,12.192116692,19.0807312769,0.0,80.527626,75.0917375,36.4601219245,0.0163855091084,16.0284,20.4153364154
 02/10  16:00:00,186.127216103,12.1462368187,18.0463039667,0.0,80.527626,73.092045,26.1702170689,2.52371180199,3.20568,20.4408252669
 02/10  17:00:00,173.348049683,8.86337649552,8.69688927864,0.0,80.527626,73.092045,13.3507700538,7.2559048428,3.20568,2.88918521105
 02/10  18:00:00,127.934560654,7.85990676831,3.3253066968,0.0,80.527626,29.818365,21.1659282374,15.0710409162,3.20568,2.88920732119
 02/10  19:00:00,129.051727245,7.83582593244,0.216697784496,0.0,80.527626,29.818365,37.9778859076,26.1217555349,3.20568,8.65045037272
 02/10  20:00:00,128.828252962,7.83582593244,0.0,0.0,80.527626,29.818365,55.7027228657,43.8321488503,3.20568,8.66489401542
 02/10  21:00:00,128.839813017,7.83582593244,0.0,0.0,80.527626,29.818365,77.3342454291,68.349592049,3.20568,5.7789733801
 02/10  22:00:00,55.4278099029,0.0,0.0,0.0,15.863942322,29.242365,11.8641723363,0.0,3.20568,8.65849233627
 02/10  23:00:00,55.4692331205,0.0,0.0,0.0,15.863942322,29.242365,6.09645545426,0.0,3.20568,2.89077545426
 02/10  24:00:00,56.2272036849,0.0,0.0,0.0,15.863942322,29.242365,6.09401866111,0.0,3.20568,2.88833866111
 02/11  01:00:00,55.4886835176,0.0,0.0,0.0,15.863942322,29.242365,6.08863939848,0.0,3.20568,2.88295939848
 02/11  02:00:00,55.4842908233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  03:00:00,55.4706187823,0.0,0.0,0.0,15.863942322,29.242365,6.08863230133,0.0,3.20568,2.88295230133
 02/11  04:00:00,55.4552420438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.6544847034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  06:00:00,55.625381787,0.0,0.0,0.0,15.863942322,29.242365,6.08862520477,0.0,3.20568,2.88294520477
 02/11  07:00:00,55.6280874779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  08:00:00,46.9905262197,0.0,0.0,0.0,15.863942322,29.242365,6.08859457925,0.0,3.20568,2.88291457925
 02/11  09:00:00,47.015972439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,47.0570789933,0.0,0.0,0.0,15.863942322,29.242365,6.09029151252,0.0,3.20568,2.88461151252
 02/11  11:00:00,47.056709921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,47.7478118951,0.0,0.0,0.0,15.863942322,29.242365,6.09049148849,0.0,3.20568,2.88481148849
 02/11  13:00:00,47.0330750029,0.0,0.0,0.0,15.863942322,29.242365,6.09043935105,0.0,3.20568,2.88475935105
 02/11  14:00:00,47.0732656716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  15:00:00,47.0855115341,0.0,0.0,0.0,15.863942322,29.242365,6.08868967767,0.0,3.20568,2.88300967767
 02/11  16:00:00,47.0736079213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,46.9750544527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,51.2520985289,0.0,0.0,0.0,15.863942322,29.242365,6.08868252074,0.0,3.20568,2.88300252074
 02/11  19:00:00,55.5224506447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.7202561626,0.0,0.0,0.0,15.863942322,29.242365,6.08867535683,0.0,3.20568,2.88299535683
 02/11  21:00:00,55.6927906986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.566599538,0.0,0.0,0.0,15.863942322,29.242365,6.08866820852,0.0,3.20568,2.88298820852
 02/11  23:00:00,55.4016731691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  24:00:00,56.1288300942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.3824342268,0.0,0.0,0.0,15.863942322,29.242365,6.08866094804,0.0,3.20568,2.88298094804
 02/12  02:00:00,55.3746447932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  03:00:00,55.3701122424,0.0,0.0,0.0,15.863942322,29.242365,6.08865357576,0.0,3.20568,2.88297357576
 02/12  04:00:00,59.1692879796,1.10337969617,2.69707149655,0.0,15.863942322,29.242365,4.70614079609,1.48046079609,3.20568,0.02
 02/12  05:00:00,59.2562223134,1.10337969617,2.57296792772,0.0,15.863942322,29.242365,7.98981833683,1.90108923887,3.20568,2.88304909795
 02/12  06:00:00,61.4900871279,1.83896616029,4.08517465534,0.0,15.863942322,29.242365,7.07105547965,3.84537547965,3.20568,0.02
 02/12  07:00:00,60.1786683222,1.47117292823,3.1308672963,0.0,15.863942322,29.242365,6.91371776268,3.68803776268,3.20568,0.02
 02/12  08:00:00,51.5498946806,1.47117292823,3.14379538862,0.0,15.863942322,29.242365,9.19793258908,3.10929382237,3.20568,2.88295876671
 02/12  09:00:00,49.2345953523,0.735586464115,1.56454069248,0.0,15.863942322,29.242365,4.51899167051,1.29331167051,3.20568,0.02
 02/12  10:00:00,46.9599125277,0.0,0.0,0.0,15.863942322,29.242365,6.09040713041,0.0,3.20568,2.88472713041
 02/12  11:00:00,46.9685062199,0.0,0.0,0.0,15.863942322,29.242365,6.09035475848,0.0,3.20568,2.88467475848
 02/12  12:00:00,47.6925151421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  13:00:00,46.9730594992,0.0,0.0,0.0,15.863942322,29.242365,6.09030243822,0.0,3.20568,2.88462243822
 02/12  14:00:00,47.0239894513,0.0,0.0,0.0,15.863942322,29.242365,6.09050207028,0.0,3.20568,2.88482207028
 02/12  15:00:00,47.0516087156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,47.0464340033,0.0,0.0,0.0,15.863942322,29.242365,6.08875217801,0.0,3.20568,2.88307217801
 02/12  17:00:00,46.9482664383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,51.2202463637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.489323448,0.0,0.0,0.0,15.863942322,29.242365,6.08874466494,0.0,3.20568,2.88306466494
 02/12  20:00:00,55.6910559714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.6664931408,0.0,0.0,0.0,15.863942322,29.242365,6.08873716588,0.0,3.20568,2.88305716588
 02/12  22:00:00,55.5449991303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.3858071826,0.0,0.0,0.0,15.863942322,29.242365,6.08872967118,0.0,3.20568,2.88304967118
 02/12  24:00:00,56.1165267425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  01:00:00,55.3780519123,0.0,0.0,0.0,15.863942322,29.242365,6.09032406929,0.0,3.20568,2.88464406929
 02/13  02:00:00,55.3752590161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  03:00:00,59.086967953,1.10337969617,2.60834366258,0.0,15.863942322,29.242365,7.67116658405,1.58064341122,3.20568,2.88484317284
 02/13  04:00:00,58.9837658343,1.10337969617,2.50693964056,0.0,15.863942322,29.242365,7.9825489008,1.89207736038,3.20568,2.88479154041
 02/13  05:00:00,60.2998103865,1.47117292823,3.24108726423,0.0,15.863942322,29.242365,6.21322839578,2.98754839578,3.20568,0.02
 02/13  06:00:00,61.3060418325,1.83896616029,3.89273066685,0.0,15.863942322,29.242365,10.3920825977,4.30166373983,3.20568,2.88473885792
 02/13  07:00:00,65.6821164298,7.83582593244,0.00560814824168,0.0,15.863942322,29.818365,593.226849647,587.13648483,3.20568,2.8846848171
 02/13  08:00:00,121.210828109,7.83582593244,0.00312583546153,0.0,80.527626,29.818365,330.940064124,324.845513231,3.20568,2.88887089378
 02/13  09:00:00,165.852669368,7.83582593244,0.00736606502049,0.0,80.527626,75.0917375,195.874337709,160.252993607,24.0426,11.5787441021
 02/13  10:00:00,165.682115912,7.83582593244,0.00372901654605,0.0,80.527626,75.0917375,133.840072858,92.3032953718,24.0426,17.4941774861
 02/13  11:00:00,169.641426644,7.83582593244,0.00493430975955,0.0,80.527626,79.0911225,101.805728496,49.3230962254,32.0568,20.4258322709
 02/13  12:00:00,171.716600759,7.83582593244,1.34518967076,0.0,80.527626,79.0911225,65.2957246977,9.8287865134,32.0568,23.4101381843
 02/13  13:00:00,174.041565444,7.88411166222,4.30524014835,0.0,80.527626,79.0911225,59.681864478,1.23382489882,32.0568,26.3912395792
 02/13  14:00:00,174.550564915,8.10298363647,8.53507869101,0.0,80.527626,75.0917375,46.9416449994,4.49122593081,16.0284,26.4220190686
 02/13  15:00:00,176.587862338,8.32808256574,10.3357930339,0.0,80.527626,75.0917375,38.9343268016,2.49038675615,16.0284,20.4155400455
 02/13  16:00:00,174.196596356,8.61831206478,9.68505892363,0.0,80.527626,73.092045,30.9359923408,7.28950178268,3.20568,20.4408105581
 02/13  17:00:00,169.393801641,7.83585898539,5.80411460566,0.0,80.527626,73.092045,20.5709026239,11.6069167867,3.20568,5.75830583719
 02/13  18:00:00,127.411955445,7.83582593244,2.84712824533,0.0,80.527626,29.818365,24.2071456983,18.112361384,3.20568,2.88910431424
 02/13  19:00:00,129.394963555,7.83582593244,0.565507432289,0.0,80.527626,29.818365,33.1836302422,24.2047310103,3.20568,5.77321923192
 02/13  20:00:00,129.043746723,7.83582593244,0.0,0.0,80.527626,29.818365,46.3034528301,34.432688867,3.20568,8.66508396309
 02/13  21:00:00,129.026163977,7.83582593244,0.0,0.0,80.527626,29.818365,55.5726154455,46.5883326654,3.20568,5.77860278008
 02/13  22:00:00,55.5924528427,0.0,0.0,0.0,15.863942322,29.242365,11.8639405686,0.0,3.20568,8.65826056862
 02/13  23:00:00,55.4813426664,0.0,0.0,0.0,15.863942322,29.242365,6.09615153308,0.0,3.20568,2.89047153308
 02/13  24:00:00,56.2344798932,0.0,0.0,0.0,15.863942322,29.242365,8.96207790586,0.0,3.20568,5.75639790586
 02/14  01:00:00,55.5130717576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.5167403846,0.0,0.0,0.0,15.863942322,29.242365,6.09039685193,0.0,3.20568,2.88471685193
 02/14  03:00:00,55.5115663026,0.0,0.0,0.0,15.863942322,29.242365,6.09034355093,0.0,3.20568,2.88466355093
 02/14  04:00:00,55.5030063831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  05:00:00,56.557033935,0.0,0.0,0.0,15.863942322,29.242365,6.0902903147,0.0,3.20568,2.8846103147
 02/14  06:00:00,56.3839755791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  07:00:00,64.6797589455,7.83582593244,0.0,0.0,15.863942322,29.818365,236.034576397,229.94408535,3.20568,2.88481104649
 02/14  08:00:00,120.450562772,7.83582593244,0.00111709593172,0.0,80.527626,29.818365,183.729456254,177.634929001,3.20568,2.8888472532
 02/14  09:00:00,165.677071245,7.83582593244,0.00482410299309,0.0,80.527626,75.0917375,150.476251846,114.854972313,24.0426,11.5786795323
 02/14  10:00:00,165.676828593,7.8455454318,0.0,0.0,80.527626,75.0917375,117.456871348,73.0064192046,24.0426,20.4078521434
 02/14  11:00:00,169.98428677,8.15601775009,0.00482654383582,0.0,80.527626,79.0911225,92.0553020501,39.5702682507,32.0568,20.4282337994
 02/14  12:00:00,172.282144633,8.14484240579,1.57932488433,0.0,80.527626,79.0911225,60.7837880958,5.3185915457,32.0568,23.4083965501
 02/14  13:00:00,177.474575661,8.39098627503,7.17764602735,0.0,80.527626,79.0911225,58.5203339346,0.0730607255927,32.0568,26.390473209
 02/14  14:00:00,179.354903355,8.8348111321,12.5523629033,0.0,80.527626,75.0917375,42.5072633087,0.0528685040181,16.0284,26.4259948047
 02/14  15:00:00,179.534696498,9.05195386056,12.5294907626,0.0,80.527626,75.0917375,36.8225529041,0.377547425974,16.0284,20.4166054782
 02/14  16:00:00,173.26409611,9.08925537439,8.28038932777,0.0,80.527626,73.092045,32.820617208,9.17574186885,3.20568,20.4391953392
 02/14  17:00:00,164.524044647,7.84437337775,0.957712872962,0.0,80.527626,73.092045,35.3059272435,29.2112612451,3.20568,2.88898599832
 02/14  18:00:00,123.143385284,7.83582593244,0.0,0.0,80.527626,29.818365,66.5958417774,60.5011497374,3.20568,2.88901203997
 02/14  19:00:00,128.869668808,7.83582593244,0.0,0.0,80.527626,29.818365,79.702823431,67.8473179598,3.20568,8.64982547124
 02/14  20:00:00,128.891218366,7.83582593244,0.0,0.0,80.527626,29.818365,103.201431862,91.3315026984,3.20568,8.66424916388
 02/14  21:00:00,128.956610386,7.83582593244,0.0,0.0,80.527626,29.818365,142.856241732,133.872031396,3.20568,5.77853033657
 02/14  22:00:00,55.407307309,0.0,0.0,0.0,15.863942322,29.242365,11.8638165773,0.0,3.20568,8.65813657726
 02/14  23:00:00,55.4415936815,0.0,0.0,0.0,15.863942322,29.242365,6.09623700599,0.0,3.20568,2.89055700599
 02/14  24:00:00,56.206908096,0.0,0.0,0.0,15.863942322,29.242365,6.09380044498,0.0,3.20568,2.88812044498
 02/15  01:00:00,55.4526077636,0.0,0.0,0.0,15.863942322,29.242365,6.09043303267,0.0,3.20568,2.88475303267
 02/15  02:00:00,55.4427847259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.4258866711,0.0,0.0,0.0,15.863942322,29.242365,6.09037909445,0.0,3.20568,2.88469909445
 02/15  04:00:00,55.4109443695,0.0,0.0,0.0,15.863942322,29.242365,6.09032522466,0.0,3.20568,2.88464522466
 02/15  05:00:00,55.6172766212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  06:00:00,55.5967623626,0.0,0.0,0.0,15.863942322,29.242365,6.09052313357,0.0,3.20568,2.88484313357
 02/15  07:00:00,65.3724417361,7.83582593244,0.0,0.0,15.863942322,29.818365,511.73115962,505.640690497,3.20568,2.88478912299
 02/15  08:00:00,121.318732249,7.83582593244,0.000855193169718,0.0,80.527626,29.818365,375.553318108,369.458413055,3.20568,2.88922505285
 02/15  09:00:00,166.498686607,7.83582593244,0.00613159536454,0.0,80.527626,75.0917375,288.734332808,253.112113241,24.0426,11.5796195673
 02/15  10:00:00,166.523001932,7.83582593244,0.00273361061418,0.0,80.527626,75.0917375,246.244271697,204.705454454,24.0426,17.4962172428
 02/15  11:00:00,170.540713605,7.83582593244,0.00354115800725,0.0,80.527626,79.0911225,243.928919662,188.527997431,32.0568,23.3441222308
 02/15  12:00:00,171.175609405,7.83582593244,0.0,0.0,80.527626,79.0911225,204.623039112,149.160118345,32.0568,23.4061207672
 02/15  13:00:00,170.098218258,7.83582593244,0.0,0.0,80.527626,79.0911225,178.982477949,123.465320044,32.0568,23.4603579044
 02/15  14:00:00,165.96617319,7.83582593244,0.0,0.0,80.527626,75.0917375,169.338125716,126.885120118,16.0284,26.424605598
 02/15  15:00:00,165.958725111,7.9592993162,0.0,0.0,80.527626,75.0917375,142.953496917,106.50896415,16.0284,20.4161327674
 02/15  16:00:00,163.83398826,7.89824694373,0.0,0.0,80.527626,73.092045,134.44568234,107.881294752,3.20568,23.3587075882
 02/15  17:00:00,164.225218659,7.83582593244,0.0,0.0,80.527626,73.092045,206.553511909,200.458736355,3.20568,2.88909555344
 02/15  18:00:00,124.003565837,7.83582593244,0.0,0.0,80.527626,29.818365,231.030791038,224.9362338,3.20568,2.88887723798
 02/15  19:00:00,129.733157772,7.83582593244,0.0,0.0,80.527626,29.818365,277.545244029,268.565868483,3.20568,5.77369554672
 02/15  20:00:00,129.959658768,7.83582593244,0.0,0.0,80.527626,29.818365,306.177646235,294.307308604,3.20568,8.66465763034
 02/15  21:00:00,129.963251392,7.83582593244,0.0,0.0,80.527626,29.818365,336.978799872,325.115049417,3.20568,8.6580704553
 02/15  22:00:00,55.4399577331,0.0,0.0,0.0,15.863942322,29.242365,8.98462627405,0.0,3.20568,5.77894627405
 02/15  23:00:00,55.3383618778,0.0,0.0,0.0,15.863942322,29.242365,8.96697675271,0.0,3.20568,5.76129675271
 02/15  24:00:00,56.1396154872,0.0,0.0,0.0,15.863942322,29.242365,6.09400654459,0.0,3.20568,2.88832654459
 02/16  01:00:00,59.1172159057,1.10337969617,2.6361950398,0.0,15.863942322,29.242365,4.22253337709,0.996853377088,3.20568,0.02
 02/16  02:00:00,60.1419680716,1.47117292823,3.28767620099,0.0,15.863942322,29.242365,7.88438141474,1.79388479647,3.20568,2.88481661826
 02/16  03:00:00,61.0675923928,1.83896616029,3.84917276542,0.0,15.863942322,29.242365,8.90794299625,2.81762808082,3.20568,2.88463491543
 02/16  04:00:00,59.7772299971,1.47117292823,2.93064507013,0.0,15.863942322,29.242365,7.15253174355,3.92685174355,3.20568,0.02
 02/16  05:00:00,62.6753177605,3.45327122262,3.62618542268,0.0,15.863942322,29.242365,37.5899092125,31.4993951406,3.20568,2.88483407191
 02/16  06:00:00,62.1601072436,3.70675337718,2.86495110634,0.0,15.863942322,29.242365,52.4617081774,46.3711983282,3.20568,2.88482984929
 02/16  07:00:00,66.067038804,7.83582593244,0.00037471506954,0.0,15.863942322,29.818365,715.481621193,712.255941193,3.20568,0.02
 02/16  08:00:00,121.59657629,7.83582593244,0.00033863078195,0.0,80.527626,29.818365,537.558311211,531.463567836,3.20568,2.88906337525
 02/16  09:00:00,166.596267426,7.83582593244,0.00437343240166,0.0,80.527626,75.0917375,450.962634353,415.340241157,24.0426,11.5797931957
 02/16  10:00:00,166.579241483,7.83582593244,0.00195996582259,0.0,80.527626,75.0917375,415.006186153,370.556081926,24.0426,20.4075042269
 02/16  11:00:00,170.554907689,7.83582593244,0.00266578686175,0.0,80.527626,79.0911225,385.380711344,332.897348806,32.0568,20.4265625387
 02/16  12:00:00,171.282874209,7.83582593244,0.0,0.0,80.527626,79.0911225,325.126091973,269.659703759,32.0568,23.4095882147
 02/16  13:00:00,170.50471649,7.83582593244,0.0,0.0,80.527626,79.0911225,288.942879255,230.495532766,32.0568,26.3905464894
 02/16  14:00:00,166.516084717,7.83582593244,0.0,0.0,80.527626,75.0917375,260.063902204,217.610073162,16.0284,26.4254290416
 02/16  15:00:00,166.511131785,7.83582593244,0.0,0.0,80.527626,75.0917375,241.330800461,204.887775867,16.0284,20.4146245945
 02/16  16:00:00,164.489764259,7.83582593244,0.0,0.0,80.527626,73.092045,218.094870394,194.449283421,3.20568,20.439906973
 02/16  17:00:00,164.380120983,7.83582593244,0.0,0.0,80.527626,73.092045,195.55311173,189.458320994,3.20568,2.88911073565
 02/16  18:00:00,123.994073304,7.83582593244,0.0,0.0,80.527626,29.818365,241.975923668,235.881109224,3.20568,2.88913444452
 02/16  19:00:00,129.731104926,7.83582593244,0.0,0.0,80.527626,29.818365,292.294534183,280.438685072,3.20568,8.65016911024
 02/16  20:00:00,129.962319394,7.83582593244,0.0,0.0,80.527626,29.818365,315.507194238,303.636947872,3.20568,8.66456636585
 02/16  21:00:00,129.960788683,7.83582593244,0.0,0.0,80.527626,29.818365,333.197799859,324.213377857,3.20568,5.77874200249
 02/16  22:00:00,55.4371472078,0.0,0.0,0.0,15.863942322,29.242365,11.8639466799,0.0,3.20568,8.65826667991
 02/16  23:00:00,55.3340535471,0.0,0.0,0.0,15.863942322,29.242365,6.0963400327,0.0,3.20568,2.8906600327
 02/16  24:00:00,56.1362854637,0.0,0.0,0.0,15.863942322,29.242365,6.09390353819,0.0,3.20568,2.88822353819
 02/17  01:00:00,55.3684063419,0.0,0.0,0.0,15.863942322,29.242365,6.09028482552,0.0,3.20568,2.88460482552
 02/17  02:00:00,58.603972199,0.976440124833,2.25268292652,0.0,15.863942322,29.242365,3.95868708989,0.733007089886,3.20568,0.02
 02/17  03:00:00,60.0862580039,1.47117292823,3.24273293784,0.0,15.863942322,29.242365,7.50321327514,1.41273223102,3.20568,2.88480104412
 02/17  04:00:00,61.0536811161,1.83896616029,3.84511666634,0.0,15.863942322,29.242365,8.12158473237,2.03115785676,3.20568,2.88474687561
 02/17  05:00:00,60.8808721857,1.47117292823,2.9801105527,0.0,15.863942322,29.242365,5.42583012429,2.20015012429,3.20568,0.02
 02/17  06:00:00,61.7387747149,1.83896616029,3.64062134753,0.0,15.863942322,29.242365,9.62407144822,3.53370122761,3.20568,2.88469022061
 02/17  07:00:00,66.1281634625,7.83582593244,0.00455107350849,0.0,15.863942322,29.818365,557.664079576,551.57376474,3.20568,2.88463483576
 02/17  08:00:00,121.407517853,7.83582593244,0.00200457572246,0.0,80.527626,29.818365,394.241008063,388.146479751,3.20568,2.88884831188
 02/17  09:00:00,166.505718565,7.83582593244,0.00854143650255,0.0,80.527626,75.0917375,275.096751455,239.475762253,24.0426,11.5783892025
 02/17  10:00:00,165.933576666,7.83582593244,0.00348719044423,0.0,80.527626,75.0917375,168.807718605,124.3550761,24.0426,20.4100425048
 02/17  11:00:00,169.728801022,7.84457940513,0.00387268875988,0.0,80.527626,79.0911225,140.500737203,88.015972511,32.0568,20.4279646915
 02/17  12:00:00,170.95067996,8.38280464356,0.0,0.0,80.527626,79.0911225,111.895440612,56.4323980091,32.0568,23.4062426025
 02/17  13:00:00,170.783248285,8.95581341521,0.0,0.0,80.527626,79.0911225,98.4205320345,42.9033919579,32.0568,23.4603400765
 02/17  14:00:00,166.803652855,8.95457174408,0.0,0.0,80.527626,75.0917375,97.4264495566,54.9736456557,16.0284,26.4244039009
 02/17  15:00:00,166.93860916,9.08167424746,0.0,0.0,80.527626,75.0917375,99.1971890699,62.7541894184,16.0284,20.4145996515
 02/17  16:00:00,165.052137734,9.18457612307,0.0,0.0,80.527626,73.092045,115.113681705,88.5502033633,3.20568,23.3577983422
 02/17  17:00:00,163.746143321,7.98194716829,0.0,0.0,80.527626,73.092045,106.221510692,100.126981054,3.20568,2.88884963746
 02/17  18:00:00,123.241867465,7.83582593244,0.0,0.0,80.527626,29.818365,133.758021554,127.66347241,3.20568,2.88886914443
 02/17  19:00:00,129.10629917,7.83582593244,0.0,0.0,80.527626,29.818365,167.286915342,158.307573398,3.20568,5.77366194421
 02/17  20:00:00,129.265518161,7.83582593244,0.0,0.0,80.527626,29.818365,181.762635458,169.892371805,3.20568,8.66458365241
 02/17  21:00:00,129.569608926,7.83582593244,0.0,0.0,80.527626,29.818365,205.52036391,193.656698311,3.20568,8.65798559963
 02/17  22:00:00,55.3314077693,0.0,0.0,0.0,15.863942322,29.242365,8.98454742763,0.0,3.20568,5.77886742763
 02/17  23:00:00,55.3742290927,0.0,0.0,0.0,15.863942322,29.242365,8.96691803948,0.0,3.20568,5.76123803948
 02/17  24:00:00,56.1657085451,0.0,0.0,0.0,15.863942322,29.242365,6.09397648207,0.0,3.20568,2.88829648207
 02/18  01:00:00,55.396730528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.399202935,0.0,0.0,0.0,15.863942322,29.242365,6.0886466172,0.0,3.20568,2.8829666172
 02/18  03:00:00,55.3933180661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3867385474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  05:00:00,55.594756073,0.0,0.0,0.0,15.863942322,29.242365,6.08863568002,0.0,3.20568,2.88295568002
 02/18  06:00:00,59.0777660444,1.03168039885,2.46720803177,0.0,15.863942322,29.242365,3.67414082641,0.448460826412,3.20568,0.02
 02/18  07:00:00,60.386281717,1.47117292823,3.32394783804,0.0,15.863942322,29.242365,7.07674001117,0.988115312817,3.20568,2.88294469835
 02/18  08:00:00,51.6635615036,1.47117292823,3.24353535141,0.0,15.863942322,29.242365,4.13237089907,0.906690899074,3.20568,0.02
 02/18  09:00:00,51.6361571542,1.47117292823,3.21905207158,0.0,15.863942322,29.242365,5.25448857106,0.939384763921,3.20568,1.10942380714
 02/18  10:00:00,46.9526794325,0.0,0.0,0.0,15.863942322,29.242365,4.99982456345,0.0,3.20568,1.79414456345
 02/18  11:00:00,46.9506691423,0.0,0.0,0.0,15.863942322,29.242365,6.09046793963,0.0,3.20568,2.88478793963
 02/18  12:00:00,47.686465957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,46.9737969128,0.0,0.0,0.0,15.863942322,29.242365,6.09041164296,0.0,3.20568,2.88473164296
 02/18  14:00:00,47.0290055976,0.0,0.0,0.0,15.863942322,29.242365,6.08867860108,0.0,3.20568,2.88299860108
 02/18  15:00:00,47.0534937371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.0403894799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  17:00:00,46.9385151584,0.0,0.0,0.0,15.863942322,29.242365,6.08866749793,0.0,3.20568,2.88298749793
 02/18  18:00:00,49.7885428158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.4946461064,0.0,0.0,0.0,15.863942322,29.242365,6.08865641685,0.0,3.20568,2.88297641685
 02/18  20:00:00,55.6990635104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.6784613263,0.0,0.0,0.0,15.863942322,29.242365,6.08864535315,0.0,3.20568,2.88296535315
 02/18  22:00:00,55.5599638759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  23:00:00,55.4014711931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.1236866182,0.0,0.0,0.0,15.863942322,29.242365,6.08863430398,0.0,3.20568,2.88295430398
 02/19  01:00:00,55.3935669165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.3895929831,0.0,0.0,0.0,15.863942322,29.242365,6.08862243905,0.0,3.20568,2.88294243905
 02/19  03:00:00,55.3861475515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,58.5220243237,0.976440124833,2.15901286545,0.0,15.863942322,29.242365,3.91992678333,0.694246783326,3.20568,0.02
 02/19  05:00:00,60.2606534308,1.47117292823,3.18999507985,0.0,15.863942322,29.242365,7.33208113502,1.243305558,3.20568,2.88309557702
 02/19  06:00:00,60.1567745205,1.47117292823,3.10337871992,0.0,15.863942322,29.242365,4.59277590952,1.36709590952,3.20568,0.02
 02/19  07:00:00,58.6802954548,1.47117292823,3.04349925657,0.0,15.863942322,29.242365,7.64011761451,1.55135446357,3.20568,2.88308315094
 02/19  08:00:00,46.9564419272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,46.9875253315,0.0,0.0,0.0,15.863942322,29.242365,6.09034051303,0.0,3.20568,2.88466051303
 02/19  10:00:00,47.0425488255,0.0,0.0,0.0,15.863942322,29.242365,6.09028329998,0.0,3.20568,2.88460329998
 02/19  11:00:00,47.0670004064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.7783370662,0.0,0.0,0.0,15.863942322,29.242365,6.09047750031,0.0,3.20568,2.88479750031
 02/19  13:00:00,47.118657728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  14:00:00,47.1920342883,0.0,0.0,0.0,15.863942322,29.242365,6.09042017981,0.0,3.20568,2.88474017981
 02/19  15:00:00,47.2326281951,0.0,0.0,0.0,15.863942322,29.242365,6.08868695124,0.0,3.20568,2.88300695124
 02/19  16:00:00,47.2342931378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.1317720408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,49.9650092543,0.0,0.0,0.0,15.863942322,29.242365,6.08867492689,0.0,3.20568,2.88299492689
 02/19  19:00:00,55.6615282598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.8681973415,0.0,0.0,0.0,15.863942322,29.242365,6.08866292077,0.0,3.20568,2.88298292077
 02/19  21:00:00,55.8364613489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.7059804468,0.0,0.0,0.0,15.863942322,29.242365,6.08865093001,0.0,3.20568,2.88297093001
 02/19  23:00:00,55.5340748212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.210901302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
