Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  01:00:00,55.5103816246,0.0,0.0,0.0,15.863942322,29.242365,6.08863852032,0.0,3.20568,2.88295852032
 02/20  02:00:00,55.5003512814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  03:00:00,55.4916418016,0.0,0.0,0.0,15.863942322,29.242365,6.08862570412,0.0,3.20568,2.88294570412
 02/20  04:00:00,55.483036877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.6890778895,0.0,0.0,0.0,15.863942322,29.242365,6.00329134258,0.0,3.20568,2.79761134258
 02/20  06:00:00,55.667150916,0.0,0.0,0.0,15.863942322,29.242365,3.31093802989,0.0,3.20568,0.10525802989
 02/20  07:00:00,54.2478011842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,47.0580298776,0.0,0.0,0.0,15.863942322,29.242365,6.08876438274,0.0,3.20568,2.88308438274
 02/20  09:00:00,47.1493437124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.2488958857,0.0,0.0,0.0,15.863942322,29.242365,6.09035687978,0.0,3.20568,2.88467687978
 02/20  11:00:00,47.2771080596,0.0,0.0,0.0,15.863942322,29.242365,6.0902985638,0.0,3.20568,2.8846185638
 02/20  12:00:00,47.9803962498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,47.3092169198,0.0,0.0,0.0,15.863942322,29.242365,6.09049153118,0.0,3.20568,2.88481153118
 02/20  14:00:00,47.3397063172,0.0,0.0,0.0,15.863942322,29.242365,6.09043310733,0.0,3.20568,2.88475310733
 02/20  15:00:00,47.3453789273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.3364619277,0.0,0.0,0.0,15.863942322,29.242365,6.08868305306,0.0,3.20568,2.88300305306
 02/20  17:00:00,47.2144604777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,50.0538334005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.759069543,0.0,0.0,0.0,15.863942322,29.242365,6.0886700373,0.0,3.20568,2.8829900373
 02/20  20:00:00,56.00311996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.9847715337,0.0,0.0,0.0,15.863942322,29.242365,6.08865703241,0.0,3.20568,2.88297703241
 02/20  22:00:00,55.833268958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.6331009817,0.0,0.0,0.0,15.863942322,29.242365,6.0886440388,0.0,3.20568,2.8829640388
 02/20  24:00:00,56.2963435905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.5923434834,0.0,0.0,0.0,15.863942322,29.242365,6.09047784102,0.0,3.20568,2.88479784102
 02/21  02:00:00,55.5714956113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.5502557396,0.0,0.0,0.0,15.863942322,29.242365,6.09041814102,0.0,3.20568,2.88473814102
 02/21  04:00:00,55.5297930932,0.0,0.0,0.0,15.863942322,29.242365,6.09035854431,0.0,3.20568,2.88467854431
 02/21  05:00:00,56.5736478013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  06:00:00,56.3918942438,0.0,0.0,0.0,15.863942322,29.242365,6.09029902653,0.0,3.20568,2.88461902653
 02/21  07:00:00,63.2358678302,7.83582593244,0.0,0.0,15.863942322,29.818365,177.273893851,174.048213851,3.20568,0.02
 02/21  08:00:00,120.463153991,7.83582593244,0.00145964886837,0.0,80.527626,29.818365,156.848447422,147.884401102,3.20568,5.75836632011
 02/21  09:00:00,165.681008724,7.83582593244,0.00902185539452,0.0,80.527626,75.0917375,118.011487187,82.3911192925,24.0426,11.5777678949
 02/21  10:00:00,165.682353561,7.83582593244,0.00472183414392,0.0,80.527626,75.0917375,89.6736491545,48.1391225831,24.0426,17.4919265714
 02/21  11:00:00,172.765189473,7.84768852393,3.04339195672,0.0,80.527626,79.0911225,74.1063092151,21.6228277073,32.0568,20.4266815078
 02/21  12:00:00,179.415287349,7.95023985615,8.8198640276,0.0,80.527626,79.0911225,55.4936328478,0.0310955947891,32.0568,23.405737253
 02/21  13:00:00,184.560103197,8.54467304632,14.0298794258,0.0,80.527626,79.0911225,58.4426532322,0.0,32.0568,26.3858532322
 02/21  14:00:00,187.381281056,9.17800593911,20.1576964279,0.0,80.527626,75.0917375,42.4718398858,0.025694716464,16.0284,26.4177451693
 02/21  15:00:00,190.8504311,9.53195238807,23.2494780476,0.0,80.527626,75.0917375,36.4419423327,0.0,16.0284,20.4135423327
 02/21  16:00:00,189.715573385,9.76578522516,23.9050790514,0.0,80.527626,73.092045,23.6599050109,0.0158285664101,3.20568,20.4383964444
 02/21  17:00:00,184.638281224,8.14428530502,20.5697912957,0.0,80.527626,73.092045,6.11856284356,0.0237139348094,3.20568,2.88916890875
 02/21  18:00:00,133.836630348,7.83582593244,10.5794716842,0.0,80.527626,29.818365,14.3022295495,5.33817097166,3.20568,5.75837857787
 02/21  19:00:00,131.316057021,7.83582593244,2.42750464175,0.0,80.527626,29.818365,26.59603485,17.6167227429,3.20568,5.77363210715
 02/21  20:00:00,129.702670984,7.83582593244,0.829351353743,0.0,80.527626,29.818365,33.2690055793,21.3980753129,3.20568,8.66525026645
 02/21  21:00:00,128.864915357,7.83582593244,0.0,0.0,80.527626,29.818365,43.6525431943,34.6686671428,3.20568,5.7781960515
 02/21  22:00:00,55.4861271584,0.0,0.0,0.0,15.863942322,29.242365,11.8644242377,0.0,3.20568,8.65874423765
 02/21  23:00:00,55.5247078047,0.0,0.0,0.0,15.863942322,29.242365,6.09655543781,0.0,3.20568,2.89087543781
 02/21  24:00:00,56.2608986578,0.0,0.0,0.0,15.863942322,29.242365,6.09369441672,0.0,3.20568,2.88801441672
 02/22  01:00:00,55.5477907276,0.0,0.0,0.0,15.863942322,29.242365,6.09050431812,0.0,3.20568,2.88482431812
 02/22  02:00:00,55.5445240195,0.0,0.0,0.0,15.863942322,29.242365,6.09044330503,0.0,3.20568,2.88476330503
 02/22  03:00:00,55.5361792304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.5284645915,0.0,0.0,0.0,15.863942322,29.242365,6.09038240127,0.0,3.20568,2.88470240127
 02/22  05:00:00,55.7353980522,0.0,0.0,0.0,15.863942322,29.242365,6.09032158022,0.0,3.20568,2.88464158022
 02/22  06:00:00,55.7147985894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,62.848917545,7.83582593244,0.0,0.0,15.863942322,29.818365,198.096432816,192.005921066,3.20568,2.88483174974
 02/22  08:00:00,120.453274349,7.83582593244,0.00137616874757,0.0,80.527626,29.818365,162.369560943,156.27485299,3.20568,2.88902795377
 02/22  09:00:00,165.703030639,7.83582593244,0.00535140415896,0.0,80.527626,75.0917375,145.806249868,110.184921751,24.0426,11.5787281166
 02/22  10:00:00,165.704845674,7.83582593244,0.00420990896625,0.0,80.527626,75.0917375,128.622831759,84.1701361452,24.0426,20.4100956141
 02/22  11:00:00,169.701646177,7.84377816318,0.00618923163306,0.0,80.527626,79.0911225,102.835119412,50.3506947367,32.0568,20.4276246749
 02/22  12:00:00,172.857398084,7.87527653277,2.3907569988,0.0,80.527626,79.0911225,61.8058490317,6.34376806197,32.0568,23.4052809697
 02/22  13:00:00,178.553971683,8.23162970075,8.39427968774,0.0,80.527626,79.0911225,55.5537450005,0.0381350059457,32.0568,23.4588099946
 02/22  14:00:00,182.044665132,8.76090150817,15.2895205158,0.0,80.527626,75.0917375,43.0122406498,0.560783956249,16.0284,26.4230566935
 02/22  15:00:00,190.908209795,9.27160916093,23.5834014715,0.0,80.527626,75.0917375,36.4412435417,0.0,16.0284,20.4128435417
 02/22  16:00:00,193.604341433,9.61871546356,27.9126798192,0.0,80.527626,73.092045,23.6459638135,0.0,3.20568,20.4402838135
 02/22  17:00:00,188.023064342,8.09716721503,23.9680335755,0.0,80.527626,73.092045,8.98182726795,0.01783694284,3.20568,5.75831032511
 02/22  18:00:00,145.943562684,7.83582593244,22.5724362407,0.0,80.527626,29.818365,6.09485183115,0.0,3.20568,2.88917183115
 02/22  19:00:00,146.73751814,7.83582593244,17.6922451323,0.0,80.527626,29.818365,9.51362919384,0.534240991427,3.20568,5.77370820242
 02/22  20:00:00,143.330103482,7.83582593244,14.0768356734,0.0,80.527626,29.818365,14.6161187988,2.74540397841,3.20568,8.66503482035
 02/22  21:00:00,141.99324162,7.83582593244,12.7724332136,0.0,80.527626,29.818365,17.7383693088,5.87542623604,3.20568,8.65726307275
 02/22  22:00:00,55.7949427313,0.0,0.0,0.0,15.863942322,29.242365,8.98403125975,0.0,3.20568,5.77835125975
 02/22  23:00:00,55.6557162658,0.0,0.0,0.0,15.863942322,29.242365,6.09611194876,0.0,3.20568,2.89043194876
 02/22  24:00:00,56.3887809869,0.0,0.0,0.0,15.863942322,29.242365,8.96199095999,0.0,3.20568,5.75631095999
 02/23  01:00:00,55.6827181884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.6803602433,0.0,0.0,0.0,15.863942322,29.242365,6.09035375562,0.0,3.20568,2.88467375562
 02/23  03:00:00,55.6790232875,0.0,0.0,0.0,15.863942322,29.242365,6.09029151697,0.0,3.20568,2.88461151697
 02/23  04:00:00,55.6789280824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  05:00:00,55.9311057301,0.0,0.0,0.0,15.863942322,29.242365,6.09048016133,0.0,3.20568,2.88480016133
 02/23  06:00:00,55.9166076835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  07:00:00,77.7654514836,7.83582593244,14.9113648576,0.0,15.863942322,29.818365,28.7762462717,22.6857637661,3.20568,2.8848025056
 02/23  08:00:00,135.373175878,7.83582593244,14.8652328312,0.0,80.527626,29.818365,12.2035453929,6.10911697926,3.20568,2.88874841363
 02/23  09:00:00,182.997248365,7.88346649349,17.1254575152,0.0,80.527626,75.0917375,35.6311506486,0.0101133443206,24.0426,11.5784373043
 02/23  10:00:00,188.715544275,8.58264778593,22.0860288963,0.0,80.527626,75.0917375,44.4488919592,0.0,24.0426,20.4062919592
 02/23  11:00:00,200.179892046,9.24775916708,28.8281756142,0.0,80.527626,79.0911225,52.4831137137,0.0,32.0568,20.4263137137
 02/23  12:00:00,208.858262831,10.1555290578,35.8868323862,0.0,80.527626,79.0911225,55.461106796,0.0,32.0568,23.404306796
 02/23  13:00:00,199.153595437,11.6303343912,25.4786214859,0.0,80.527626,79.0911225,58.4422679,0.0,32.0568,26.3854679
 02/23  14:00:00,177.044458854,10.9453977604,8.14500146638,0.0,80.527626,75.0917375,48.653757688,6.20609184232,16.0284,26.4192658457
 02/23  15:00:00,169.53355528,10.1997098026,1.43612407699,0.0,80.527626,75.0917375,47.8468239408,14.3188640969,16.0284,17.499559844
 02/23  16:00:00,173.877361444,10.3070176837,7.6638625616,0.0,80.527626,73.092045,36.8355726085,10.2733917616,3.20568,23.356500847
 02/23  17:00:00,173.308722556,8.36333307794,9.14141430317,0.0,80.527626,73.092045,11.4949101851,5.40049184686,3.20568,2.88873833821
 02/23  18:00:00,125.011512435,7.83582593244,3.27600962516,0.0,80.527626,29.818365,21.3430762621,15.2486455044,3.20568,2.88875075774
 02/23  19:00:00,128.837810847,7.83582593244,0.0,0.0,80.527626,29.818365,44.4120706238,35.4329666274,3.20568,5.7734239964
 02/23  20:00:00,129.087484531,7.83582593244,0.0,0.0,80.527626,29.818365,100.49058811,88.6195036215,3.20568,8.66540448813
 02/23  21:00:00,129.113471237,7.83582593244,0.0,0.0,80.527626,29.818365,131.570508369,119.707052983,3.20568,8.65777538612
 02/23  22:00:00,55.5738358661,0.0,0.0,0.0,15.863942322,29.242365,8.98403635305,0.0,3.20568,5.77835635305
 02/23  23:00:00,55.4649408945,0.0,0.0,0.0,15.863942322,29.242365,8.96742569959,0.0,3.20568,5.76174569959
 02/23  24:00:00,56.2260960379,0.0,0.0,0.0,15.863942322,29.242365,6.09380175076,0.0,3.20568,2.88812175076
 02/24  01:00:00,55.490422985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.4901746816,0.0,0.0,0.0,15.863942322,29.242365,6.09034416096,0.0,3.20568,2.88466416096
 02/24  03:00:00,55.4807406012,0.0,0.0,0.0,15.863942322,29.242365,6.09028046072,0.0,3.20568,2.88460046072
 02/24  04:00:00,55.4697128858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,56.5212347373,0.0,0.0,0.0,15.863942322,29.242365,6.09046748092,0.0,3.20568,2.88478748092
 02/24  06:00:00,56.3464730371,0.0,0.0,0.0,15.863942322,29.242365,6.09040373834,0.0,3.20568,2.88472373834
 02/24  07:00:00,63.9053551677,7.83582593244,0.0,0.0,15.863942322,29.818365,405.21831004,401.99263004,3.20568,0.02
 02/24  08:00:00,120.694927705,7.83582593244,0.00367774446582,0.0,80.527626,29.818365,202.253780152,193.290324943,3.20568,5.7577752087
 02/24  09:00:00,165.668016267,7.83582593244,0.0108404365266,0.0,80.527626,75.0917375,110.517746252,77.7854573764,24.0426,8.68968887605
 02/24  10:00:00,166.098713945,7.87263129199,0.408900834284,0.0,80.527626,75.0917375,75.4517964121,31.0025971519,24.0426,20.4065992603
 02/24  11:00:00,175.669141023,8.47334673404,5.3288723135,0.0,80.527626,79.0911225,64.8235305591,12.3415169456,32.0568,20.4252136135
 02/24  12:00:00,184.997068793,9.29045384671,13.0362870647,0.0,80.527626,79.0911225,55.4746102663,0.00929950625817,32.0568,23.4085107601
 02/24  13:00:00,191.843953096,10.2448043359,19.6039489304,0.0,80.527626,79.0911225,58.4466299751,0.0,32.0568,26.3898299751
 02/24  14:00:00,195.487695352,12.0204587334,25.4502375321,0.0,80.527626,75.0917375,42.4745115677,0.0241374024137,16.0284,26.4219741653
 02/24  15:00:00,202.391151933,13.3790932993,30.9874026264,0.0,80.527626,75.0917375,36.4420076194,0.0,16.0284,20.4136076194
 02/24  16:00:00,201.336471459,13.9594027201,31.3799674559,0.0,80.527626,73.092045,23.6615934351,0.0161314300147,3.20568,20.4397820051
 02/24  17:00:00,184.241389855,9.5768956054,18.809198933,0.0,80.527626,73.092045,6.11485294537,0.0200449149155,3.20568,2.88912803046
 02/24  18:00:00,131.401381421,8.00576149036,9.44143823738,0.0,80.527626,29.818365,9.1764409844,3.08162322708,3.20568,2.88913775733
 02/24  19:00:00,134.633350244,7.83582593244,5.73630243076,0.0,80.527626,29.818365,18.3215337607,9.3425328332,3.20568,5.77332092751
 02/24  20:00:00,132.964929246,7.83582593244,4.08708131586,0.0,80.527626,29.818365,25.1505186198,13.2783093031,3.20568,8.66652931673
 02/24  21:00:00,131.641303741,7.83582593244,2.78029414915,0.0,80.527626,29.818365,28.5352621057,16.671701529,3.20568,8.65788057669
 02/24  22:00:00,55.5138197996,0.0,0.0,0.0,15.863942322,29.242365,8.98376514088,0.0,3.20568,5.77808514088
 02/24  23:00:00,55.5647121113,0.0,0.0,0.0,15.863942322,29.242365,8.96704435338,0.0,3.20568,5.76136435338
 02/24  24:00:00,56.319436815,0.0,0.0,0.0,15.863942322,29.242365,6.09374126203,0.0,3.20568,2.88806126203
 02/25  01:00:00,55.6014354702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.6077547388,0.0,0.0,0.0,15.863942322,29.242365,6.08861531307,0.0,3.20568,2.88293531307
 02/25  03:00:00,55.6060829587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.6004738612,0.0,0.0,0.0,15.863942322,29.242365,6.08876005957,0.0,3.20568,2.88308005957
 02/25  05:00:00,55.8260122482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.8075445984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  07:00:00,54.3991113542,0.0,0.0,0.0,15.863942322,29.242365,6.0887406452,0.0,3.20568,2.8830606452
 02/25  08:00:00,47.1929073305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.2044700018,0.0,0.0,0.0,15.863942322,29.242365,6.0887212103,0.0,3.20568,2.8830412103
 02/25  10:00:00,47.2638770887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.2930656181,0.0,0.0,0.0,15.863942322,29.242365,6.09030105799,0.0,3.20568,2.88462105799
 02/25  12:00:00,47.9758832626,0.0,0.0,0.0,15.863942322,29.242365,6.09048634489,0.0,3.20568,2.88480634489
 02/25  13:00:00,47.3108306021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  14:00:00,47.3640940413,0.0,0.0,0.0,15.863942322,29.242365,6.08876093938,0.0,3.20568,2.88308093938
 02/25  15:00:00,47.3807910088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  16:00:00,47.3726008712,0.0,0.0,0.0,15.863942322,29.242365,6.0887414648,0.0,3.20568,2.8830614648
 02/25  17:00:00,47.2612820232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,48.6696648717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.7988522883,0.0,0.0,0.0,15.863942322,29.242365,6.08872199334,0.0,3.20568,2.88304199334
 02/25  20:00:00,56.0420628131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,56.0132542225,0.0,0.0,0.0,15.863942322,29.242365,6.08870253053,0.0,3.20568,2.88302253053
 02/25  22:00:00,55.867613882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.680642132,0.0,0.0,0.0,15.863942322,29.242365,6.08868307969,0.0,3.20568,2.88300307969
 02/25  24:00:00,56.3614370393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.6712519023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.6673036846,0.0,0.0,0.0,15.863942322,29.242365,6.0886625304,0.0,3.20568,2.8829825304
 02/26  03:00:00,55.6632906498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.6587222127,0.0,0.0,0.0,15.863942322,29.242365,6.08864176748,0.0,3.20568,2.88296176748
 02/26  05:00:00,55.9042590486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.883079718,0.0,0.0,0.0,15.863942322,29.242365,6.08862093847,0.0,3.20568,2.88294093847
 02/26  07:00:00,53.0284589215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.2422240452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.2521566983,0.0,0.0,0.0,15.863942322,29.242365,6.09033614734,0.0,3.20568,2.88465614734
 02/26  10:00:00,47.2813893838,0.0,0.0,0.0,15.863942322,29.242365,6.09026931873,0.0,3.20568,2.88458931873
 02/26  11:00:00,47.2870083014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  12:00:00,47.9755038598,0.0,0.0,0.0,15.863942322,29.242365,6.09045281408,0.0,3.20568,2.88477281408
 02/26  13:00:00,47.3090940905,0.0,0.0,0.0,15.863942322,29.242365,6.09038588532,0.0,3.20568,2.88470588532
 02/26  14:00:00,47.3749184933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,47.4089762589,0.0,0.0,0.0,15.863942322,29.242365,6.08866042543,0.0,3.20568,2.88298042543
 02/26  16:00:00,47.4046985036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,47.3097392383,0.0,0.0,0.0,15.863942322,29.242365,6.08863946322,0.0,3.20568,2.88295946322
 02/26  18:00:00,48.7084370379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.8242711028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,56.0331251308,0.0,0.0,0.0,15.863942322,29.242365,6.08861851498,0.0,3.20568,2.88293851498
 02/26  21:00:00,55.977968659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.8300102929,0.0,0.0,0.0,15.863942322,29.242365,6.08876143465,0.0,3.20568,2.88308143465
 02/26  23:00:00,55.6389601759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.3062237743,0.0,0.0,0.0,15.863942322,29.242365,6.08874038693,0.0,3.20568,2.88306038693
 02/27  01:00:00,55.6037527491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.5871789029,0.0,0.0,0.0,15.863942322,29.242365,6.09032195706,0.0,3.20568,2.88464195706
 02/27  03:00:00,55.570084251,0.0,0.0,0.0,15.863942322,29.242365,6.09025329007,0.0,3.20568,2.88457329007
 02/27  04:00:00,55.5521782969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  05:00:00,55.7504653091,0.0,0.0,0.0,15.863942322,29.242365,6.09043479143,0.0,3.20568,2.88475479143
 02/27  06:00:00,55.7217560962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,61.3871337217,7.83582593244,0.0,0.0,15.863942322,29.818365,150.717226945,144.626758761,3.20568,2.88478818346
 02/27  08:00:00,120.431675022,7.83582593244,0.00153382215005,0.0,80.527626,29.818365,128.144996771,122.050174166,3.20568,2.88914260467
 02/27  09:00:00,165.718692656,7.83582593244,0.00572189362861,0.0,80.527626,75.0917375,142.840562358,107.218650114,24.0426,11.5793122433
 02/27  10:00:00,165.762209871,7.83582593244,0.00387355108039,0.0,80.527626,75.0917375,160.268844402,115.819244781,24.0426,20.4069996206
 02/27  11:00:00,169.798827889,7.84314837441,0.00245620879327,0.0,80.527626,79.0911225,174.772895298,122.289419068,32.0568,20.4266762298
 02/27  12:00:00,170.624746581,7.85117258631,0.0,0.0,80.527626,79.0911225,187.304481836,131.841122924,32.0568,23.4065589122
 02/27  13:00:00,170.034460612,7.85672205965,0.0,0.0,80.527626,79.0911225,196.676466969,141.167381572,32.0568,23.4522853972
 02/27  14:00:00,166.236921053,7.86101665948,0.0,0.0,80.527626,75.0917375,207.735587249,162.354261192,16.0284,29.3529260573
 02/27  15:00:00,166.495892685,7.86216812077,0.0,0.0,80.527626,75.0917375,201.186327937,167.662166034,16.0284,17.495761903
 02/27  16:00:00,164.573972282,7.86163703678,0.0,0.0,80.527626,73.092045,191.107573403,166.262266785,3.20568,21.6396266184
 02/27  17:00:00,164.426927941,7.83582593244,0.0,0.0,80.527626,73.092045,172.114814388,164.334576656,3.20568,4.57455773149
 02/27  18:00:00,122.586124065,7.83582593244,0.0,0.0,80.527626,29.818365,190.436484161,184.342101597,3.20568,2.88870256307
 02/27  19:00:00,129.723098838,7.83582593244,0.0,0.0,80.527626,29.818365,224.878753128,215.899901313,3.20568,5.77317181488
 02/27  20:00:00,129.946419036,7.83582593244,0.0,0.0,80.527626,29.818365,252.205057804,240.334610663,3.20568,8.66476714104
 02/27  21:00:00,129.938928265,7.83582593244,0.0,0.0,80.527626,29.818365,263.997051406,255.013041967,3.20568,5.77832943894
 02/27  22:00:00,55.4677621563,0.0,0.0,0.0,15.863942322,29.242365,11.8634216573,0.0,3.20568,8.65774165733
 02/27  23:00:00,55.363011593,0.0,0.0,0.0,15.863942322,29.242365,6.09655867711,0.0,3.20568,2.89087867711
 02/27  24:00:00,56.1556515818,0.0,0.0,0.0,15.863942322,29.242365,8.96177028015,0.0,3.20568,5.75609028015
 02/28  01:00:00,55.3915180246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  02:00:00,55.3895223421,0.0,0.0,0.0,15.863942322,29.242365,6.0898444942,0.0,3.20568,2.8841644942
 02/28  03:00:00,57.9026076307,0.735586464115,1.78181758905,0.0,15.863942322,29.242365,3.75849692595,0.532816925955,3.20568,0.02
 02/28  04:00:00,60.1883024112,1.47117292823,3.33533918241,0.0,15.863942322,29.242365,7.36139843389,1.27097442563,3.20568,2.88474400825
 02/28  05:00:00,62.1822406691,1.83896616029,3.90029148624,0.0,15.863942322,29.242365,8.48236165765,2.39192323681,3.20568,2.88475842084
 02/28  06:00:00,60.7277482736,1.5120422285,2.94799594281,0.0,15.863942322,29.242365,6.43174169512,3.20606169512,3.20568,0.02
 02/28  07:00:00,63.4563790837,7.83582593244,0.0020616239615,0.0,15.863942322,29.818365,648.337201805,642.246716958,3.20568,2.88480484735
 02/28  08:00:00,121.520881101,7.83582593244,0.000385829271502,0.0,80.527626,29.818365,511.195853229,505.101120277,3.20568,2.88905295224
 02/28  09:00:00,166.556785943,7.83582593244,0.00500336305173,0.0,80.527626,75.0917375,403.123694274,367.502060742,24.0426,11.5790335327
 02/28  10:00:00,166.536604661,7.83582593244,0.00222209146781,0.0,80.527626,75.0917375,341.550263518,297.101681379,24.0426,20.4059821389
 02/28  11:00:00,170.518475713,7.83582593244,0.00127687155387,0.0,80.527626,79.0911225,307.263736198,254.781431487,32.0568,20.4255047111
 02/28  12:00:00,171.269915169,7.83582593244,0.0,0.0,80.527626,79.0911225,267.092281903,211.630467529,32.0568,23.4050143735
 02/28  13:00:00,170.498328992,7.83582593244,0.0,0.0,80.527626,79.0911225,244.361321151,188.850465459,32.0568,23.4540556919
 02/28  14:00:00,166.542554949,7.85981411211,0.0,0.0,80.527626,75.0917375,235.411581992,192.963635359,16.0284,26.4195466332
 02/28  15:00:00,166.686263173,8.00453167094,0.0,0.0,80.527626,75.0917375,225.182854747,188.743503818,16.0284,20.4109509289
 02/28  16:00:00,164.592590405,7.93473347683,0.0,0.0,80.527626,73.092045,212.990867138,189.347499886,3.20568,20.4376872525
 02/28  17:00:00,164.37798132,7.83582593244,0.0,0.0,80.527626,73.092045,196.504032818,187.540238975,3.20568,5.75811384271
 02/28  18:00:00,122.55296241,7.83582593244,0.0,0.0,80.527626,29.818365,227.572158009,221.477498553,3.20568,2.88897945604
 02/28  19:00:00,129.722712347,7.83582593244,0.0,0.0,80.527626,29.818365,274.54140366,265.56295156,3.20568,5.77277209964
 02/28  20:00:00,129.742538963,7.83582593244,0.0,0.0,80.527626,29.818365,311.234873235,299.363345398,3.20568,8.66584783724
 02/28  21:00:00,129.760650613,7.83582593244,0.0,0.0,80.527626,29.818365,339.339387396,330.355804457,3.20568,5.77790293938
 02/28  22:00:00,55.2859961818,0.0,0.0,0.0,15.863942322,29.242365,11.8634526043,0.0,3.20568,8.65777260433
 02/28  23:00:00,55.3381754886,0.0,0.0,0.0,15.863942322,29.242365,6.09634121337,0.0,3.20568,2.89066121337
 02/28  24:00:00,56.1405182582,0.0,0.0,0.0,15.863942322,29.242365,6.09361520567,0.0,3.20568,2.88793520567
 03/01  01:00:00,55.3701110062,0.0,0.0,0.0,15.863942322,29.242365,6.0903543236,0.0,3.20568,2.8846743236
 03/01  02:00:00,59.0903901634,1.10337969617,2.60966420862,0.0,15.863942322,29.242365,6.91626180824,0.825980090816,3.20568,2.88460171742
 03/01  03:00:00,61.3019022527,1.83896616029,4.08640594045,0.0,15.863942322,29.242365,5.04820844717,1.82252844717,3.20568,0.02
 03/01  04:00:00,59.9422751086,1.47117292823,3.10075207365,0.0,15.863942322,29.242365,7.81375826021,1.72329767722,3.20568,2.88478058299
 03/01  05:00:00,61.1740307283,1.83896616029,3.75050416445,0.0,15.863942322,29.242365,9.13510233794,3.04463101732,3.20568,2.88479132062
 03/01  06:00:00,59.9573887959,1.47117292823,2.91945231052,0.0,15.863942322,29.242365,6.64448986326,3.41880986326,3.20568,0.02
 03/01  07:00:00,63.0212084901,7.83582593244,0.00415010492483,0.0,15.863942322,29.818365,612.68547644,606.594994362,3.20568,2.88480207756
 03/01  08:00:00,121.451927366,7.83582593244,0.00223590493695,0.0,80.527626,29.818365,442.757064464,436.662557088,3.20568,2.88882737609
 03/01  09:00:00,166.53491481,7.83582593244,0.00728319711752,0.0,80.527626,75.0917375,323.280120441,287.658766685,24.0426,11.5787537558
 03/01  10:00:00,166.526506425,7.83582593244,0.00303885058666,0.0,80.527626,75.0917375,261.733112845,217.283845603,24.0426,20.4066672412
 03/01  11:00:00,170.534383859,7.83582593244,0.00355171172566,0.0,80.527626,79.0911225,237.290417555,184.807515367,32.0568,20.4261021876
 03/01  12:00:00,171.290396121,7.83582593244,0.0,0.0,80.527626,79.0911225,213.767804658,158.3086921,32.0568,23.4023125574
 03/01  13:00:00,170.536924539,7.83582593244,0.0,0.0,80.527626,79.0911225,212.026953734,156.515558633,32.0568,23.4545951006
 03/01  14:00:00,166.555836941,7.83582593244,0.0,0.0,80.527626,75.0917375,212.586482353,170.142047926,16.0284,26.416034427
 03/01  15:00:00,166.553652467,7.83582593244,0.0,0.0,80.527626,75.0917375,206.813635905,170.3742219,16.0284,20.4110140056
 03/01  16:00:00,164.523592605,7.83582593244,0.0,0.0,80.527626,73.092045,201.58028385,177.936900565,3.20568,20.4377032855
 03/01  17:00:00,164.404332789,7.83582593244,0.0,0.0,80.527626,73.092045,189.48895479,183.394186544,3.20568,2.88908824643
 03/01  18:00:00,122.5714333,7.83582593244,0.0,0.0,80.527626,29.818365,213.182647382,204.218795447,3.20568,5.75817193429
 03/01  19:00:00,129.729858801,7.83582593244,0.0,0.0,80.527626,29.818365,230.406133341,221.427807642,3.20568,5.77264569893
 03/01  20:00:00,129.951582137,7.83582593244,0.0,0.0,80.527626,29.818365,243.818021879,231.947150816,3.20568,8.66519106323
 03/01  21:00:00,129.941943365,7.83582593244,0.0,0.0,80.527626,29.818365,252.369216327,243.385418444,3.20568,5.77811788321
 03/01  22:00:00,55.466303599,0.0,0.0,0.0,15.863942322,29.242365,11.8636496369,0.0,3.20568,8.65796963689
 03/01  23:00:00,55.3603970203,0.0,0.0,0.0,15.863942322,29.242365,6.09650550488,0.0,3.20568,2.89082550488
 03/01  24:00:00,56.1583823852,0.0,0.0,0.0,15.863942322,29.242365,6.09364890177,0.0,3.20568,2.88796890177
 03/02  01:00:00,55.3919474261,0.0,0.0,0.0,15.863942322,29.242365,6.0904655522,0.0,3.20568,2.8847855522
 03/02  02:00:00,55.3921860938,0.0,0.0,0.0,15.863942322,29.242365,6.09039084074,0.0,3.20568,2.88471084074
 03/02  03:00:00,55.3865696429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.3814678596,0.0,0.0,0.0,15.863942322,29.242365,6.09031627728,0.0,3.20568,2.88463627728
 03/02  05:00:00,55.590963574,0.0,0.0,0.0,15.863942322,29.242365,6.09024182155,0.0,3.20568,2.88456182155
 03/02  06:00:00,59.2500359227,1.10337969617,2.56925269823,0.0,15.863942322,29.242365,3.92024248503,0.694562485033,3.20568,0.02
 03/02  07:00:00,62.7358120728,7.83582593244,0.00303302783527,0.0,15.863942322,29.818365,493.958267625,487.867850794,3.20568,2.88473683084
 03/02  08:00:00,121.37697018,7.83582593244,0.00109020407239,0.0,80.527626,29.818365,397.316352616,391.221784035,3.20568,2.88888858165
 03/02  09:00:00,166.535173553,7.83582593244,0.00466399264219,0.0,80.527626,75.0917375,319.973713031,284.353604276,24.0426,11.5775087548
 03/02  10:00:00,166.538443483,7.83582593244,0.00316891867056,0.0,80.527626,75.0917375,276.105264467,234.569553135,24.0426,17.4931113328
 03/02  11:00:00,170.533933359,7.83582593244,0.00176325353124,0.0,80.527626,79.0911225,264.202038625,211.72224895,32.0568,20.4229896758
 03/02  12:00:00,171.292147861,7.83582593244,0.0,0.0,80.527626,79.0911225,247.331151922,191.869736722,32.0568,23.4046152005
 03/02  13:00:00,170.53106729,7.83582593244,0.0,0.0,80.527626,79.0911225,244.925904052,186.486626013,32.0568,26.3824780393
 03/02  14:00:00,166.549202814,7.83582593244,0.0,0.0,80.527626,75.0917375,240.687632451,198.24851316,16.0284,26.4107192915
 03/02  15:00:00,166.545513102,7.83582593244,0.0,0.0,80.527626,75.0917375,233.308482132,196.867674702,16.0284,20.4124074303
 03/02  16:00:00,164.518870072,7.83582593244,0.0,0.0,80.527626,73.092045,222.56940794,198.927429111,3.20568,20.4362988295
 03/02  17:00:00,164.409066916,7.83582593244,0.0,0.0,80.527626,73.092045,209.179549915,203.084874685,3.20568,2.88899522929
 03/02  18:00:00,122.591486103,7.83582593244,0.0,0.0,80.527626,29.818365,244.090861145,237.996188778,3.20568,2.88899236729
 03/02  19:00:00,129.746455833,7.83582593244,0.0,0.0,80.527626,29.818365,266.919382916,255.064314398,3.20568,8.64938851888
 03/02  20:00:00,129.967049007,7.83582593244,0.0,0.0,80.527626,29.818365,270.572690046,261.584604084,3.20568,5.78240596236
 03/02  21:00:00,129.956194967,7.83582593244,0.0,0.0,80.527626,29.818365,277.680929883,265.817811045,3.20568,8.6574388383
 03/02  22:00:00,55.4650680414,0.0,0.0,0.0,15.863942322,29.242365,11.8627296671,0.0,3.20568,8.65704966712
 03/02  23:00:00,55.3611947191,0.0,0.0,0.0,15.863942322,29.242365,6.09646792233,0.0,3.20568,2.89078792233
 03/02  24:00:00,56.1566981928,0.0,0.0,0.0,15.863942322,29.242365,6.09390509008,0.0,3.20568,2.88822509008
 03/03  01:00:00,55.3973052763,0.0,0.0,0.0,15.863942322,29.242365,6.09037771918,0.0,3.20568,2.88469771918
 03/03  02:00:00,55.3987496923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.3963858277,0.0,0.0,0.0,15.863942322,29.242365,6.09030099167,0.0,3.20568,2.88462099167
 03/03  04:00:00,55.3952807692,0.0,0.0,0.0,15.863942322,29.242365,6.09047353428,0.0,3.20568,2.88479353428
 03/03  05:00:00,56.457946651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.2879291376,0.0,0.0,0.0,15.863942322,29.242365,6.09039682364,0.0,3.20568,2.88471682364
 03/03  07:00:00,62.9968954315,7.83582593244,0.00455313462664,0.0,15.863942322,29.818365,440.077733462,433.987413279,3.20568,2.88464018266
 03/03  08:00:00,121.359467941,7.83582593244,0.00124746699817,0.0,80.527626,29.818365,344.870223794,338.775794744,3.20568,2.88874904941
 03/03  09:00:00,166.535613528,7.83582593244,0.00514562525751,0.0,80.527626,75.0917375,262.988839152,227.369284583,24.0426,11.5769545688
 03/03  10:00:00,166.557593023,7.83582593244,0.00310688197032,0.0,80.527626,75.0917375,239.304452404,197.772988633,24.0426,17.4888637711
 03/03  11:00:00,170.560010234,7.83582593244,0.00188356468021,0.0,80.527626,79.0911225,244.06355614,191.584742825,32.0568,20.4220133144
 03/03  12:00:00,171.265363794,7.83582593244,0.0,0.0,80.527626,79.0911225,218.627525417,163.165480624,32.0568,23.4052447935
 03/03  13:00:00,170.395329087,7.83582593244,0.0,0.0,80.527626,79.0911225,212.069040573,153.629548326,32.0568,26.3826922469
 03/03  14:00:00,166.221426006,7.83582593244,0.0,0.0,80.527626,75.0917375,192.760369832,150.315673432,16.0284,26.4162963996
 03/03  15:00:00,165.92497086,7.83582593244,0.0,0.0,80.527626,75.0917375,152.139548756,115.698726317,16.0284,20.4124224382
 03/03  16:00:00,163.802807448,7.83658898032,0.0,0.0,80.527626,73.092045,132.912961029,109.273750172,3.20568,20.4335308567
 03/03  17:00:00,163.682408886,7.83582593244,0.0,0.0,80.527626,73.092045,116.190805064,110.096418692,3.20568,2.88870637224
 03/03  18:00:00,121.835561191,7.83582593244,0.0,0.0,80.527626,29.818365,123.339309029,117.24492633,3.20568,2.88870269903
 03/03  19:00:00,129.135855936,7.83582593244,0.0,0.0,80.527626,29.818365,169.85874255,160.87990204,3.20568,5.77316050932
 03/03  20:00:00,129.280917082,7.83582593244,0.0,0.0,80.527626,29.818365,188.892381982,177.021933393,3.20568,8.6647685892
 03/03  21:00:00,129.445431996,7.83582593244,0.0,0.0,80.527626,29.818365,209.073300374,197.210574097,3.20568,8.65704627745
 03/03  22:00:00,55.3550459903,0.0,0.0,0.0,15.863942322,29.242365,8.98397659385,0.0,3.20568,5.77829659385
 03/03  23:00:00,55.3976502213,0.0,0.0,0.0,15.863942322,29.242365,8.96691833228,0.0,3.20568,5.76123833228
 03/03  24:00:00,56.1772578058,0.0,0.0,0.0,15.863942322,29.242365,6.09354573817,0.0,3.20568,2.88786573817
 03/04  01:00:00,55.4222897465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.4181812355,0.0,0.0,0.0,15.863942322,29.242365,6.08867341701,0.0,3.20568,2.88299341701
 03/04  03:00:00,55.4101482133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.4021797426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.6091535167,0.0,0.0,0.0,15.863942322,29.242365,6.08864153918,0.0,3.20568,2.88296153918
 03/04  06:00:00,55.5889519886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,52.7407945006,0.0,0.0,0.0,15.863942322,29.242365,6.08860959272,0.0,3.20568,2.88292959272
 03/04  08:00:00,46.9655618917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  09:00:00,46.9971306111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.0452958314,0.0,0.0,0.0,15.863942322,29.242365,6.09046589417,0.0,3.20568,2.88478589417
 03/04  11:00:00,47.0417883033,0.0,0.0,0.0,15.863942322,29.242365,6.09038702991,0.0,3.20568,2.88470702991
 03/04  12:00:00,47.7394981695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.034720414,0.0,0.0,0.0,15.863942322,29.242365,6.09030823663,0.0,3.20568,2.88462823663
 03/04  14:00:00,47.0853342223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.1125388962,0.0,0.0,0.0,15.863942322,29.242365,6.08873597687,0.0,3.20568,2.88305597687
 03/04  16:00:00,47.1092655821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,47.0149284615,0.0,0.0,0.0,15.863942322,29.242365,6.08870379879,0.0,3.20568,2.88302379879
 03/04  18:00:00,48.4455234395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.5724524588,0.0,0.0,0.0,15.863942322,29.242365,6.08867165037,0.0,3.20568,2.88299165037
 03/04  20:00:00,55.7701579885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.7513066874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.6280088432,0.0,0.0,0.0,15.863942322,29.242365,6.08863953299,0.0,3.20568,2.88295953299
 03/04  23:00:00,55.4635767094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.1701826676,0.0,0.0,0.0,15.863942322,29.242365,6.08860744268,0.0,3.20568,2.88292744268
 03/05  01:00:00,55.4444022989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.4355989011,0.0,0.0,0.0,15.863942322,29.242365,6.08873623497,0.0,3.20568,2.88305623497
 03/05  03:00:00,55.4270121743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.4187707093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.6248696105,0.0,0.0,0.0,15.863942322,29.242365,6.0887021726,0.0,3.20568,2.8830221726
 03/05  06:00:00,55.6032527038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,52.7547236136,0.0,0.0,0.0,15.863942322,29.242365,6.08866803542,0.0,3.20568,2.88298803542
 03/05  08:00:00,46.9739509478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,46.9733814736,0.0,0.0,0.0,15.863942322,29.242365,6.09028873053,0.0,3.20568,2.88460873053
 03/05  10:00:00,46.9993559056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,46.9969621695,0.0,0.0,0.0,15.863942322,29.242365,6.09045628911,0.0,3.20568,2.88477628911
 03/05  12:00:00,47.6975202068,0.0,0.0,0.0,15.863942322,29.242365,6.09037508995,0.0,3.20568,2.88469508995
 03/05  13:00:00,46.9749226938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  14:00:00,47.0066736274,0.0,0.0,0.0,15.863942322,29.242365,6.09029397762,0.0,3.20568,2.88461397762
 03/05  15:00:00,47.0135336652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,46.9985428764,0.0,0.0,0.0,15.863942322,29.242365,6.08863584061,0.0,3.20568,2.88295584061
 03/05  17:00:00,46.9007201239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,46.8978851688,0.0,0.0,0.0,15.863942322,29.242365,6.08860158609,0.0,3.20568,2.88292158609
 03/05  19:00:00,55.4688832074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.6830118477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6666102652,0.0,0.0,0.0,15.863942322,29.242365,6.08873026784,0.0,3.20568,2.88305026784
 03/05  22:00:00,55.5490112492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.3933177376,0.0,0.0,0.0,15.863942322,29.242365,6.08869596321,0.0,3.20568,2.88301596321
 03/05  24:00:00,56.1183914405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.3892897962,0.0,0.0,0.0,15.863942322,29.242365,6.09022861117,0.0,3.20568,2.88454861117
 03/06  02:00:00,55.3868557285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  03:00:00,55.383978697,0.0,0.0,0.0,15.863942322,29.242365,6.09039338456,0.0,3.20568,2.88471338456
 03/06  04:00:00,59.2452571316,1.10337969617,2.75614854066,0.0,15.863942322,29.242365,6.73961709301,0.649307350649,3.20568,2.88462974236
 03/06  05:00:00,59.3798932093,1.10337969617,2.67881801416,0.0,15.863942322,29.242365,3.95369417354,0.728014173542,3.20568,0.02
 03/06  06:00:00,61.429022087,1.76726686297,4.07771076261,0.0,15.863942322,29.242365,7.67348839634,1.58313665441,3.20568,2.88467174192
 03/06  07:00:00,61.4543406408,7.83582593244,0.00702852349624,0.0,15.863942322,29.818365,486.124416616,480.034025476,3.20568,2.8847111404
 03/06  08:00:00,121.415794905,7.83582593244,0.00141896222383,0.0,80.527626,29.818365,359.603675938,353.508948559,3.20568,2.88904737951
 03/06  09:00:00,166.5608563,7.83582593244,0.0058721439265,0.0,80.527626,75.0917375,277.226013987,241.606123481,24.0426,11.5772905058
 03/06  10:00:00,166.570226751,7.83582593244,0.00348712458322,0.0,80.527626,75.0917375,244.840200089,203.308179388,24.0426,17.4894207006
 03/06  11:00:00,170.536735982,7.83582593244,0.00461773350308,0.0,80.527626,79.0911225,239.242742835,186.763838131,32.0568,20.4221047037
 03/06  12:00:00,171.157935181,7.83582593244,0.0,0.0,80.527626,79.0911225,215.239718122,159.78337152,32.0568,23.3995466026
 03/06  13:00:00,170.414421054,7.83582593244,0.0,0.0,80.527626,79.0911225,214.98267666,156.544700375,32.0568,26.3811762849
 03/06  14:00:00,166.433075114,7.83582593244,0.0,0.0,80.527626,75.0917375,210.929507995,168.488198814,16.0284,26.4129091815
 03/06  15:00:00,166.430736398,7.83582593244,0.0,0.0,80.527626,75.0917375,203.62207585,167.183008701,16.0284,20.4106671489
 03/06  16:00:00,164.405097309,7.83582593244,0.0,0.0,80.527626,73.092045,192.941449771,169.30161422,3.20568,20.434155551
 03/06  17:00:00,164.102973901,7.83582593244,0.0,0.0,80.527626,73.092045,158.788084335,152.693415295,3.20568,2.88898903979
 03/06  18:00:00,120.733559853,7.83582593244,0.0,0.0,80.527626,29.818365,171.670433046,165.575775644,3.20568,2.88897740173
 03/06  19:00:00,129.317140419,7.83582593244,0.0,0.0,80.527626,29.818365,191.818967031,182.84081455,3.20568,5.77247248104
 03/06  20:00:00,129.53605102,7.83582593244,0.0,0.0,80.527626,29.818365,201.414506759,189.544860695,3.20568,8.66396606424
 03/06  21:00:00,129.524402484,7.83582593244,0.0,0.0,80.527626,29.818365,205.135030576,193.272171364,3.20568,8.65717921159
 03/06  22:00:00,55.532960069,0.0,0.0,0.0,15.863942322,29.242365,8.98384259141,0.0,3.20568,5.77816259141
 03/06  23:00:00,55.4209253459,0.0,0.0,0.0,15.863942322,29.242365,6.09607906057,0.0,3.20568,2.89039906057
 03/06  24:00:00,56.1900216,0.0,0.0,0.0,15.863942322,29.242365,8.96190325423,0.0,3.20568,5.75622325423
 03/07  01:00:00,55.4529129607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.451594098,0.0,0.0,0.0,15.863942322,29.242365,6.09031259665,0.0,3.20568,2.88463259665
 03/07  03:00:00,55.4494318007,0.0,0.0,0.0,15.863942322,29.242365,6.09022649086,0.0,3.20568,2.88454649086
 03/07  04:00:00,55.4483180795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.5103056047,0.0,0.0,0.0,15.863942322,29.242365,6.09038863076,0.0,3.20568,2.88470863076
 03/07  06:00:00,56.3421774281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,60.6495776945,7.83582593244,0.00471614560122,0.0,15.863942322,29.818365,277.766922899,271.676469449,3.20568,2.88477344964
 03/07  08:00:00,120.658847288,7.83582593244,0.00134000883969,0.0,80.527626,29.818365,256.913988348,250.819287695,3.20568,2.88902065282
 03/07  09:00:00,165.932316476,7.83582593244,0.00650859966702,0.0,80.527626,75.0917375,226.397864002,190.777214398,24.0426,11.5780496045
 03/07  10:00:00,165.881713622,7.83582593244,0.00407645328032,0.0,80.527626,75.0917375,187.324820909,142.877275452,24.0426,20.4049454571
 03/07  11:00:00,169.8008267,7.83582593244,0.00532885296299,0.0,80.527626,79.0911225,164.782907543,112.302635587,32.0568,20.4234719558
 03/07  12:00:00,170.46373056,7.83582593244,0.0,0.0,80.527626,79.0911225,128.386768861,75.8548664792,32.0568,20.475102382
 03/07  13:00:00,169.731004816,7.83582593244,0.0,0.0,80.527626,79.0911225,127.102790416,68.6651049282,32.0568,26.380885488
 03/07  14:00:00,165.757915051,7.84112663161,0.0,0.0,80.527626,75.0917375,127.324739335,84.8884579134,16.0284,26.4078814215
 03/07  15:00:00,165.769003073,7.85254208715,0.0,0.0,80.527626,75.0917375,122.767518874,86.3288913463,16.0284,20.4102275278
 03/07  16:00:00,163.741488601,7.85962843607,0.0,0.0,80.527626,73.092045,107.328143976,83.6891734049,3.20568,20.433290571
 03/07  17:00:00,163.598139658,7.83582593244,0.0,0.0,80.527626,73.092045,83.0070588785,76.9125779676,3.20568,2.88880091082
 03/07  18:00:00,120.331650811,7.83582593244,0.0,0.0,80.527626,29.818365,96.0954567585,90.0007555548,3.20568,2.88902120374
 03/07  19:00:00,128.92345382,7.83582593244,0.0,0.0,80.527626,29.818365,116.000908532,104.145823931,3.20568,8.64940460089
 03/07  20:00:00,128.933760019,7.83582593244,0.0,0.0,80.527626,29.818365,119.464957652,110.475333888,3.20568,5.78394376453
 03/07  21:00:00,128.952903103,7.83582593244,0.0,0.0,80.527626,29.818365,134.400110138,122.537101089,3.20568,8.65732904984
 03/07  22:00:00,55.4250784464,0.0,0.0,0.0,15.863942322,29.242365,8.98329301099,0.0,3.20568,5.77761301099
 03/07  23:00:00,55.455567512,0.0,0.0,0.0,15.863942322,29.242365,8.96664663181,0.0,3.20568,5.76096663181
 03/07  24:00:00,56.206423218,0.0,0.0,0.0,15.863942322,29.242365,6.09353617401,0.0,3.20568,2.88785617401
 03/08  01:00:00,55.4627688788,0.0,0.0,0.0,15.863942322,29.242365,6.09026573206,0.0,3.20568,2.88458573206
 03/08  02:00:00,55.4501137433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  03:00:00,55.4364440855,0.0,0.0,0.0,15.863942322,29.242365,6.09042487277,0.0,3.20568,2.88474487277
 03/08  04:00:00,55.423095026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,55.6241226148,0.0,0.0,0.0,15.863942322,29.242365,6.09033617066,0.0,3.20568,2.88465617066
 03/08  06:00:00,55.5973243969,0.0,0.0,0.0,15.863942322,29.242365,6.09024758805,0.0,3.20568,2.88456758805
 03/08  07:00:00,61.0686150354,7.83582593244,0.000832307251592,0.0,15.863942322,29.818365,487.256763049,484.031083049,3.20568,0.02
 03/08  08:00:00,121.321692594,7.83582593244,0.00121653274754,0.0,80.527626,29.818365,343.179222612,334.215771156,3.20568,5.75777145657
 03/08  09:00:00,166.535337869,7.83582593244,0.00789659955206,0.0,80.527626,75.0917375,256.06079758,223.330289352,24.0426,8.68790822791
 03/08  10:00:00,166.396395437,7.83582593244,0.00395986867151,0.0,80.527626,75.0917375,216.273319586,171.829461212,24.0426,20.4012583742
 03/08  11:00:00,170.032729817,7.83582593244,0.00510525035736,0.0,80.527626,79.0911225,191.221451362,138.743844729,32.0568,20.4208066338
 03/08  12:00:00,170.68596184,7.83582593244,0.0,0.0,80.527626,79.0911225,174.73017112,119.273399001,32.0568,23.3999721194
 03/08  13:00:00,170.049900721,7.83582593244,0.0,0.0,80.527626,79.0911225,192.317234402,136.810832893,32.0568,23.4496015096
 03/08  14:00:00,166.14423637,7.83582593244,0.0,0.0,80.527626,75.0917375,195.590973975,153.150105457,16.0284,26.412468518
 03/08  15:00:00,166.298687225,7.83582593244,0.0,0.0,80.527626,75.0917375,202.344375085,165.909242244,16.0284,20.4067328412
 03/08  16:00:00,164.551963543,7.83582593244,0.0,0.0,80.527626,73.092045,202.178734789,178.53920373,3.20568,20.4338510587
 03/08  17:00:00,164.438881092,7.83582593244,0.0,0.0,80.527626,73.092045,188.173393984,182.078844063,3.20568,2.88886992119
 03/08  18:00:00,121.17992825,7.83582593244,0.0,0.0,80.527626,29.818365,226.030206391,217.066692206,3.20568,5.75783418444
 03/08  19:00:00,129.763149641,7.83582593244,0.0,0.0,80.527626,29.818365,247.342064139,238.363347804,3.20568,5.77303633547
 03/08  20:00:00,129.977684965,7.83582593244,0.0,0.0,80.527626,29.818365,252.58404229,240.714478558,3.20568,8.66388373201
 03/08  21:00:00,129.963363488,7.83582593244,0.0,0.0,80.527626,29.818365,260.063627452,251.079777187,3.20568,5.77817026534
 03/08  22:00:00,55.4777636076,0.0,0.0,0.0,15.863942322,29.242365,11.8627897369,0.0,3.20568,8.65710973688
 03/08  23:00:00,55.3694039832,0.0,0.0,0.0,15.863942322,29.242365,6.09603141324,0.0,3.20568,2.89035141324
 03/08  24:00:00,56.1584794023,0.0,0.0,0.0,15.863942322,29.242365,6.09360007004,0.0,3.20568,2.88792007004
 03/09  01:00:00,55.395473742,0.0,0.0,0.0,15.863942322,29.242365,6.09025415742,0.0,3.20568,2.88457415742
 03/09  02:00:00,55.3912088499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  03:00:00,55.3854102794,0.0,0.0,0.0,15.863942322,29.242365,6.09041029736,0.0,3.20568,2.88473029736
 03/09  04:00:00,55.3800709235,0.0,0.0,0.0,15.863942322,29.242365,6.0903189202,0.0,3.20568,2.8846389202
 03/09  05:00:00,59.4817520263,1.10337969617,2.78431252708,0.0,15.863942322,29.242365,3.96930280401,0.743622804011,3.20568,0.02
 03/09  06:00:00,61.7709987102,1.83896616029,4.35210103436,0.0,15.863942322,29.242365,7.72020680356,1.62997914782,3.20568,2.88454765575
 03/09  07:00:00,61.3887953806,7.83582593244,0.00263267076282,0.0,15.863942322,29.818365,528.687870964,522.59748698,3.20568,2.88470398436
 03/09  08:00:00,121.40773783,7.83582593244,0.00103220685667,0.0,80.527626,29.818365,420.830825996,414.736380428,3.20568,2.88876556759
 03/09  09:00:00,166.543063567,7.83582593244,0.0043974419414,0.0,80.527626,75.0917375,341.702818826,306.083997456,24.0426,11.5762213703
 03/09  10:00:00,166.534582851,7.83582593244,0.0031254502629,0.0,80.527626,75.0917375,291.587404701,250.058623962,24.0426,17.4861807391
