Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  11:00:00,170.528240883,7.83582593244,0.00166616283306,0.0,80.527626,79.0911225,276.999145129,224.52164118,32.0568,20.4207039489
 03/09  12:00:00,171.280360307,7.83582593244,0.0,0.0,80.527626,79.0911225,251.359799244,195.903981309,32.0568,23.3990179345
 03/09  13:00:00,170.515601005,7.83582593244,0.0,0.0,80.527626,79.0911225,251.799658121,193.36546555,32.0568,26.3773925703
 03/09  14:00:00,166.52928718,7.83582593244,0.0,0.0,80.527626,75.0917375,245.189068335,202.754041919,16.0284,26.4066264158
 03/09  15:00:00,166.553724947,7.8661496853,0.0,0.0,80.527626,75.0917375,228.981642288,195.461772831,16.0284,17.4914694571
 03/09  16:00:00,164.502310318,7.84154484812,0.0,0.0,80.527626,73.092045,220.342960923,196.704482756,3.20568,20.432798167
 03/09  17:00:00,164.38591357,7.83582593244,0.0,0.0,80.527626,73.092045,217.113294891,208.149910641,3.20568,5.75770425087
 03/09  18:00:00,121.137268297,7.83582593244,0.0,0.0,80.527626,29.818365,259.89992873,253.805585009,3.20568,2.88866372103
 03/09  19:00:00,129.737743978,7.83582593244,0.0,0.0,80.527626,29.818365,311.854990003,302.876553462,3.20568,5.77275654104
 03/09  20:00:00,129.973090209,7.83582593244,0.0,0.0,80.527626,29.818365,354.41130269,342.540935497,3.20568,8.66468719327
 03/09  21:00:00,129.974253454,7.83582593244,0.0,0.0,80.527626,29.818365,374.996126893,366.012723419,3.20568,5.77772347437
 03/09  22:00:00,55.4363068615,0.0,0.0,0.0,15.863942322,29.242365,11.8633615008,0.0,3.20568,8.65768150084
 03/09  23:00:00,55.3345371306,0.0,0.0,0.0,15.863942322,29.242365,6.09629112407,0.0,3.20568,2.89061112407
 03/09  24:00:00,57.4150486401,0.367793232058,0.910680984333,0.0,15.863942322,29.242365,6.43856651647,0.344706259765,3.20568,2.88818025671
 03/10  01:00:00,61.3943718048,1.83896616029,4.1785690018,0.0,15.863942322,29.242365,8.15453233421,2.06409764656,3.20568,2.88475468765
 03/10  02:00:00,59.9240619366,1.47117292823,3.07525155111,0.0,15.863942322,29.242365,6.00981466668,2.78413466668,3.20568,0.02
 03/10  03:00:00,61.8121590351,2.76835188299,3.66453637954,0.0,15.863942322,29.242365,32.0850329993,25.9946118196,3.20568,2.88474117963
 03/10  04:00:00,62.0377659117,3.77214425761,2.87824784927,0.0,15.863942322,29.242365,53.6289548249,47.5386264799,3.20568,2.88464834499
 03/10  05:00:00,64.6058621267,4.55817657053,3.58737365807,0.0,15.863942322,29.242365,72.8135862302,69.5879062302,3.20568,0.02
 03/10  06:00:00,63.0667729147,3.94080021833,2.82865730356,0.0,15.863942322,29.242365,80.4469181044,74.3564852927,3.20568,2.88475281168
 03/10  07:00:00,62.2161186772,7.83582593244,0.0,0.0,15.863942322,29.818365,814.601007794,808.510620269,3.20568,2.884707525
 03/10  08:00:00,121.749506672,7.83582593244,0.0,0.0,80.527626,29.818365,599.659718066,593.565030615,3.20568,2.88900745098
 03/10  09:00:00,166.623775592,7.83582593244,0.00271426220986,0.0,80.527626,75.0917375,483.829641423,448.210481602,24.0426,11.5765598206
 03/10  10:00:00,166.579825804,7.83582593244,0.00170702646345,0.0,80.527626,75.0917375,430.349860025,388.820088183,24.0426,17.4871718423
 03/10  11:00:00,170.537699601,7.83582593244,0.00260683942857,0.0,80.527626,79.0911225,378.48266703,326.007023931,32.0568,20.4188430987
 03/10  12:00:00,171.280002525,7.83582593244,0.0,0.0,80.527626,79.0911225,316.299834203,260.843268483,32.0568,23.39976572
 03/10  13:00:00,170.506645259,7.83582593244,0.0,0.0,80.527626,79.0911225,301.936849512,243.502164181,32.0568,26.3778853319
 03/10  14:00:00,166.51544526,7.83582593244,0.0,0.0,80.527626,75.0917375,273.637100113,231.201899771,16.0284,26.4068003426
 03/10  15:00:00,166.516601682,7.83988028926,0.0,0.0,80.527626,75.0917375,238.660727617,205.140691645,16.0284,17.4916359717
 03/10  16:00:00,164.490808699,7.83624873522,0.0,0.0,80.527626,73.092045,224.263202339,200.62476741,3.20568,20.4327549283
 03/10  17:00:00,164.379808439,7.83582593244,0.0,0.0,80.527626,73.092045,210.828157129,201.864833016,3.20568,5.75764411242
 03/10  18:00:00,121.12505729,7.83582593244,0.0,0.0,80.527626,29.818365,240.218695269,234.124309276,3.20568,2.88870599253
 03/10  19:00:00,129.72297786,7.83582593244,0.0,0.0,80.527626,29.818365,283.06268214,274.084192425,3.20568,5.77280971477
 03/10  20:00:00,129.741745556,7.83582593244,0.0,0.0,80.527626,29.818365,317.997332819,306.126931649,3.20568,8.66472116993
 03/10  21:00:00,129.758709653,7.83582593244,0.0,0.0,80.527626,29.818365,344.343735627,335.360318844,3.20568,5.77773678287
 03/10  22:00:00,55.2865473508,0.0,0.0,0.0,15.863942322,29.242365,11.8633555084,0.0,3.20568,8.65767550836
 03/10  23:00:00,55.3387737482,0.0,0.0,0.0,15.863942322,29.242365,6.0962950862,0.0,3.20568,2.8906150862
 03/10  24:00:00,56.1398751016,0.0,0.0,0.0,15.863942322,29.242365,6.09386464943,0.0,3.20568,2.88818464943
 03/11  01:00:00,59.0905762292,1.10337969617,2.61265056281,0.0,15.863942322,29.242365,6.98414532055,0.895427835541,3.20568,2.88303748501
 03/11  02:00:00,60.0854158779,1.47117292823,3.23710273582,0.0,15.863942322,29.242365,4.93866612794,1.71298612794,3.20568,0.02
 03/11  03:00:00,60.9966863194,1.83896616029,3.78345445772,0.0,15.863942322,29.242365,6.44736315882,3.22168315882,3.20568,0.02
 03/11  04:00:00,60.5783188612,2.29729357063,2.90975868958,0.0,15.863942322,29.242365,27.7645087518,21.6757986819,3.20568,2.88303006996
 03/11  05:00:00,63.1809801804,3.98163904827,3.60568596545,0.0,15.863942322,29.242365,47.8822464886,44.6565664886,3.20568,0.02
 03/11  06:00:00,62.269706208,3.83753513803,2.84816911603,0.0,15.863942322,29.242365,55.4623117119,49.3736914717,3.20568,2.88294024018
 03/11  07:00:00,59.4385143096,4.55817657053,3.56536108262,0.0,15.863942322,29.242365,70.6348374979,67.4091574979,3.20568,0.02
 03/11  08:00:00,51.7452444215,1.96160453141,2.83423010694,0.0,15.863942322,29.242365,20.7884964178,14.6998028578,3.20568,2.88301356005
 03/11  09:00:00,52.3440537396,1.83896616029,3.55735651013,0.0,15.863942322,29.242365,16.4378422374,13.2121622374,3.20568,0.02
 03/11  10:00:00,51.2650243428,1.47117292823,2.84235563622,0.0,15.863942322,29.242365,15.7188106057,9.62839606822,3.20568,2.88473453744
 03/11  11:00:00,52.3425935929,1.83896616029,3.56436382854,0.0,15.863942322,29.242365,13.8529857645,10.6273057645,3.20568,0.02
 03/11  12:00:00,51.9774565291,1.47117292823,2.85195707701,0.0,15.863942322,29.242365,13.9684900975,7.87809174495,3.20568,2.8847183525
 03/11  13:00:00,52.3272043797,1.83896616029,3.57660032248,0.0,15.863942322,29.242365,15.3301229367,9.23982146449,3.20568,2.88462147225
 03/11  14:00:00,50.2123971161,1.10337969617,2.16782052711,0.0,15.863942322,29.242365,7.47839017738,4.25271017738,3.20568,0.02
 03/11  15:00:00,50.2308640292,1.10337969617,2.17433055038,0.0,15.863942322,29.242365,7.30081559788,4.07513559788,3.20568,0.02
 03/11  16:00:00,50.2333290977,1.10337969617,2.18936099405,0.0,15.863942322,29.242365,9.73484186267,3.64613377024,3.20568,2.88302809243
 03/11  17:00:00,46.837030237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,46.8347950107,0.0,0.0,0.0,15.863942322,29.242365,6.08857788041,0.0,3.20568,2.88289788041
 03/11  19:00:00,62.4333503919,3.40510152601,3.59981120498,0.0,15.863942322,29.242365,45.8959106994,42.6702306994,3.20568,0.02
 03/11  20:00:00,61.8205370103,3.32412128223,2.85244935735,0.0,15.863942322,29.242365,52.5411965493,49.3155165493,3.20568,0.02
 03/11  21:00:00,63.7600102164,4.57751939102,3.53477538266,0.0,15.863942322,29.242365,89.0804057885,82.9917141751,3.20568,2.88301161339
 03/11  22:00:00,62.1458476515,3.77732301727,2.82252399884,0.0,15.863942322,29.242365,97.0458727129,93.8201927129,3.20568,0.02
 03/11  23:00:00,63.6585809666,4.72165377159,3.50541401144,0.0,15.863942322,29.242365,148.224913828,142.136322333,3.20568,2.8829114946
 03/11  24:00:00,63.7513648172,4.78692658834,2.8157499014,0.0,15.863942322,29.242365,121.777565738,118.551885738,3.20568,0.02
 03/12  01:00:00,64.5771042609,5.61248045194,3.4924107973,0.0,15.863942322,29.242365,183.38336795,177.294646333,3.20568,2.88304161681
 03/12  02:00:00,63.2031462925,4.96509192441,2.80703752216,0.0,15.863942322,29.242365,138.081428544,134.855748544,3.20568,0.02
 03/12  03:00:00,64.732156841,5.75459319929,3.46960528255,0.0,15.863942322,29.242365,195.409827854,192.184147854,3.20568,0.02
 03/12  04:00:00,63.8577364625,5.43662044579,2.79526636968,0.0,15.863942322,29.242365,156.233459423,150.144756694,3.20568,2.88302272878
 03/12  05:00:00,65.2035056706,6.09376283748,3.44813915522,0.0,15.863942322,29.242365,211.842849504,208.617169504,3.20568,0.02
 03/12  06:00:00,63.8870827475,5.51107231759,2.78506141193,0.0,15.863942322,29.242365,167.366176631,161.277471541,3.20568,2.88302509028
 03/12  07:00:00,59.4108739706,6.11858012808,3.45413245774,0.0,15.863942322,29.242365,199.096319312,195.870639312,3.20568,0.02
 03/12  08:00:00,54.0294913403,4.31181902548,2.80721381213,0.0,15.863942322,29.242365,128.577018231,122.486780821,3.20568,2.88455740993
 03/12  09:00:00,53.962293486,3.48247280799,3.49732636615,0.0,15.863942322,29.242365,108.202397044,104.976717044,3.20568,0.02
 03/12  10:00:00,51.886835766,2.12508173247,2.82484974945,0.0,15.863942322,29.242365,42.60887529,36.5184889816,3.20568,2.88470630837
 03/12  11:00:00,53.5332497826,2.20678986267,3.65028707152,0.0,15.863942322,29.242365,29.5806834051,23.4902736761,3.20568,2.88472972904
 03/12  12:00:00,51.5847807638,1.47117292823,3.20900943167,0.0,15.863942322,29.242365,11.7648916386,8.53921163862,3.20568,0.02
 03/12  13:00:00,50.6816866253,1.10337969617,2.63717563753,0.0,15.863942322,29.242365,10.0511836003,3.96099869469,3.20568,2.88450490562
 03/12  14:00:00,46.9541123373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,46.9495724363,0.0,0.0,0.0,15.863942322,29.242365,6.08868620666,0.0,3.20568,2.88300620666
 03/12  16:00:00,46.8649319927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,46.868195653,0.0,0.0,0.0,15.863942322,29.242365,6.08863454947,0.0,3.20568,2.88295454947
 03/12  18:00:00,46.8655944165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,55.6536150795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.6367251593,0.0,0.0,0.0,15.863942322,29.242365,6.08858291852,0.0,3.20568,2.88290291852
 03/12  21:00:00,55.5185881482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.3592456483,0.0,0.0,0.0,15.863942322,29.242365,6.08869298206,0.0,3.20568,2.88301298206
 03/12  23:00:00,59.4711612202,1.04642265148,2.32579853287,0.0,15.863942322,29.242365,5.69911779438,2.47343779438,3.20568,0.02
 03/12  24:00:00,61.068835955,1.83896616029,3.86970996262,0.0,15.863942322,29.242365,13.978044494,7.88940317691,3.20568,2.88296131707
 03/13  01:00:00,60.0773930133,1.7465464757,2.97360302492,0.0,15.863942322,29.242365,15.9831949996,12.7575149996,3.20568,0.02
 03/13  02:00:00,62.0613299274,3.07814712389,3.62213935692,0.0,15.863942322,29.242365,39.5662316982,33.4758239083,3.20568,2.88472778985
 03/13  03:00:00,60.9359344213,2.71035389183,2.86807078437,0.0,15.863942322,29.242365,37.285512241,34.059832241,3.20568,0.02
 03/13  04:00:00,63.348235074,4.08490412857,3.68078612521,0.0,15.863942322,29.242365,60.5648647522,54.4744777211,3.20568,2.88470703105
 03/13  05:00:00,61.8552946529,3.36644635534,2.92510132216,0.0,15.863942322,29.242365,54.8884370413,48.7982365375,3.20568,2.88452050383
 03/13  06:00:00,66.0679016547,7.83582593244,0.00241299042704,0.0,15.863942322,29.818365,781.953982373,778.728302373,3.20568,0.02
 03/13  07:00:00,124.425144674,7.83582593244,0.000462992494072,0.0,80.527626,29.818365,479.182334042,470.219007854,3.20568,5.75764618834
 03/13  08:00:00,166.560092856,7.83582593244,0.0094775600163,0.0,80.527626,75.0917375,349.020663109,316.290308361,24.0426,8.68775474775
 03/13  09:00:00,166.526855129,7.83582593244,0.00515247900909,0.0,80.527626,75.0917375,267.436571622,222.996379042,24.0426,20.3975925793
 03/13  10:00:00,170.075838338,7.83582593244,0.00450827443281,0.0,80.527626,79.0911225,194.994031708,142.517137162,32.0568,20.4200945467
 03/13  11:00:00,170.468613678,7.83582593244,0.0,0.0,80.527626,79.0911225,122.291777253,66.8395878519,32.0568,23.3953894011
 03/13  12:00:00,169.936916142,8.1100249751,0.0,0.0,80.527626,79.0911225,87.2506719142,31.7494311997,32.0568,23.4444407145
 03/13  13:00:00,166.996320973,8.72896612649,0.415135214216,0.0,80.527626,75.0917375,68.5871272389,26.1574232182,16.0284,26.4013040208
 03/13  14:00:00,168.694613165,9.12042788045,1.71020428608,0.0,80.527626,75.0917375,55.9617557551,19.5255903508,16.0284,20.4077654044
 03/13  15:00:00,167.16820111,9.50221896713,1.82435397655,0.0,80.527626,73.092045,45.2604932097,21.6249631458,3.20568,20.4298500639
 03/13  16:00:00,165.544200003,8.3371103286,1.48350475341,0.0,80.527626,73.092045,26.425025686,20.3306370961,3.20568,2.88870858993
 03/13  17:00:00,121.596930403,7.83594851999,1.3192893026,0.0,80.527626,29.818365,26.3664880825,20.2721325272,3.20568,2.88867555535
 03/13  18:00:00,121.59743942,7.83582593244,1.31924565006,0.0,80.527626,29.818365,29.4290747135,20.4514342638,3.20568,5.77196044972
 03/13  19:00:00,130.401537171,7.83582593244,1.31924565006,0.0,80.527626,29.818365,32.6516022869,20.7821048355,3.20568,8.66381745143
 03/13  20:00:00,130.385647516,7.83582593244,1.31924565006,0.0,80.527626,29.818365,33.2208517883,21.3592641154,3.20568,8.65590767296
 03/13  21:00:00,55.6370154521,0.0,0.0,0.0,15.863942322,29.242365,8.98352976597,0.0,3.20568,5.77784976597
 03/13  22:00:00,55.4992609618,0.0,0.0,0.0,15.863942322,29.242365,6.0959768919,0.0,3.20568,2.8902968919
 03/13  23:00:00,56.2411585463,0.0,0.0,0.0,15.863942322,29.242365,8.96168057063,0.0,3.20568,5.75600057063
 03/13  24:00:00,55.5131765869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.5052334419,0.0,0.0,0.0,15.863942322,29.242365,6.09020686381,0.0,3.20568,2.88452686381
 03/14  02:00:00,55.4905783166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.4753825041,0.0,0.0,0.0,15.863942322,29.242365,6.09034672141,0.0,3.20568,2.88466672141
 03/14  04:00:00,56.5221552096,0.0,0.0,0.0,15.863942322,29.242365,6.09024075947,0.0,3.20568,2.88456075947
 03/14  05:00:00,56.342587239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  06:00:00,65.4637831035,7.83582593244,0.0,0.0,15.863942322,29.818365,364.583072439,358.492691658,3.20568,2.88470078081
 03/14  07:00:00,124.149698009,7.83582593244,0.00099564671518,0.0,80.527626,29.818365,283.445439211,277.350973191,3.20568,2.88878601951
 03/14  08:00:00,166.530043236,7.83582593244,0.00746616740442,0.0,80.527626,75.0917375,234.390998736,198.771658783,24.0426,11.5767399528
 03/14  09:00:00,166.55103434,7.83582593244,0.00264324327915,0.0,80.527626,75.0917375,222.629604501,178.701902384,24.0426,19.8851021176
 03/14  10:00:00,170.337358556,7.83582593244,0.00433163961186,0.0,80.527626,79.0911225,200.523175724,150.448340309,32.0568,18.0180354147
 03/14  11:00:00,170.89226477,7.88731475364,0.0,0.0,80.527626,79.0911225,177.197864044,121.747137979,32.0568,23.3939260648
 03/14  12:00:00,170.437303819,8.3047440925,0.0,0.0,80.527626,79.0911225,161.553702855,103.123362881,32.0568,26.3735399744
 03/14  13:00:00,166.901952332,8.82374979019,0.0,0.0,80.527626,75.0917375,156.46805112,114.035129113,16.0284,26.404522007
 03/14  14:00:00,167.257867852,9.1561530303,0.0,0.0,80.527626,75.0917375,156.967648299,123.449015497,16.0284,17.4902328015
 03/14  15:00:00,165.456625099,9.48186992219,0.0,0.0,80.527626,73.092045,123.954370461,100.318452539,3.20568,20.4302379224
 03/14  16:00:00,163.752722703,7.99260453183,0.0,0.0,80.527626,73.092045,84.8366683958,75.8734373315,3.20568,5.75755106439
 03/14  17:00:00,120.326751105,7.83582593244,0.0,0.0,80.527626,29.818365,94.2901632521,88.1959192669,3.20568,2.88856398517
 03/14  18:00:00,120.477422291,7.83582593244,0.0,0.0,80.527626,29.818365,148.033278295,139.055210273,3.20568,5.77238802208
 03/14  19:00:00,129.446792747,7.83582593244,0.0,0.0,80.527626,29.818365,196.572137492,184.702574096,3.20568,8.663883396
 03/14  20:00:00,129.724795285,7.83582593244,0.0,0.0,80.527626,29.818365,185.664101916,176.680884283,3.20568,5.77753763265
 03/14  21:00:00,55.340492893,0.0,0.0,0.0,15.863942322,29.242365,11.8624127316,0.0,3.20568,8.65673273157
 03/14  22:00:00,55.3801262837,0.0,0.0,0.0,15.863942322,29.242365,6.09599009206,0.0,3.20568,2.89031009206
 03/14  23:00:00,56.1790377043,0.0,0.0,0.0,15.863942322,29.242365,6.09356155271,0.0,3.20568,2.88788155271
 03/14  24:00:00,55.4108926735,0.0,0.0,0.0,15.863942322,29.242365,6.09022968338,0.0,3.20568,2.88454968338
 03/15  01:00:00,55.4114375922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.4030505593,0.0,0.0,0.0,15.863942322,29.242365,6.09036517961,0.0,3.20568,2.88468517961
 03/15  03:00:00,55.3946496445,0.0,0.0,0.0,15.863942322,29.242365,6.0902559835,0.0,3.20568,2.8845759835
 03/15  04:00:00,55.6008681627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  05:00:00,61.8523634577,1.83896616029,4.42549148332,0.0,15.863942322,29.242365,7.01698560411,0.92659317582,3.20568,2.88471242829
 03/15  06:00:00,65.642526017,7.83582593244,0.00137874496016,0.0,15.863942322,29.818365,542.596575464,536.506292143,3.20568,2.88460332099
 03/15  07:00:00,124.276359121,7.83582593244,0.000747112231142,0.0,80.527626,29.818365,469.059679403,462.965392182,3.20568,2.8886072215
 03/15  08:00:00,166.542338239,7.83582593244,0.00643478722228,0.0,80.527626,75.0917375,363.370516235,328.960280844,24.0426,10.3676353917
 03/15  09:00:00,166.543420646,7.83582593244,0.00309422732611,0.0,80.527626,75.0917375,295.160944435,252.418952481,24.0426,18.6993919547
 03/15  10:00:00,170.551300455,7.83582593244,0.00413367166991,0.0,80.527626,79.0911225,258.988932289,206.514913519,32.0568,20.4172187697
 03/15  11:00:00,171.306671458,7.83582593244,0.0,0.0,80.527626,79.0911225,229.943477395,174.490504111,32.0568,23.3961732838
 03/15  12:00:00,170.559659173,7.83582593244,0.0,0.0,80.527626,79.0911225,224.443566767,168.944432868,32.0568,23.4423338995
 03/15  13:00:00,166.577934931,7.83582593244,0.0,0.0,80.527626,75.0917375,222.260547651,179.831460982,16.0284,26.4006866685
 03/15  14:00:00,166.574954111,7.83582593244,0.0,0.0,80.527626,75.0917375,214.247460704,177.814296209,16.0284,20.4047644947
 03/15  15:00:00,164.548973238,7.83582593244,0.0,0.0,80.527626,73.092045,203.121457542,179.486815957,3.20568,20.4289615859
 03/15  16:00:00,164.43530321,7.83582593244,0.0,0.0,80.527626,73.092045,185.579936541,179.48555073,3.20568,2.88870581173
 03/15  17:00:00,121.174375719,7.83582593244,0.0,0.0,80.527626,29.818365,205.325256219,199.23091044,3.20568,2.88866577947
 03/15  18:00:00,121.194270213,7.83582593244,0.0,0.0,80.527626,29.818365,232.769818143,223.792267279,3.20568,5.77187086417
 03/15  19:00:00,128.561031467,7.83582593244,0.0,0.0,80.527626,29.818365,246.54821633,234.678979915,3.20568,8.66355641546
 03/15  20:00:00,129.970685705,7.83582593244,0.0,0.0,80.527626,29.818365,242.691451369,230.83014632,3.20568,8.65562504875
 03/15  21:00:00,55.4974184377,0.0,0.0,0.0,15.863942322,29.242365,8.98331697304,0.0,3.20568,5.77763697304
 03/15  22:00:00,55.3874398597,0.0,0.0,0.0,15.863942322,29.242365,6.09588119077,0.0,3.20568,2.89020119077
 03/15  23:00:00,56.1700613306,0.0,0.0,0.0,15.863942322,29.242365,8.96148291639,0.0,3.20568,5.75580291639
 03/15  24:00:00,55.4132822531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  01:00:00,55.4092966008,0.0,0.0,0.0,15.863942322,29.242365,6.09035469925,0.0,3.20568,2.88467469925
 03/16  02:00:00,55.4041923572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  03:00:00,55.3994407621,0.0,0.0,0.0,15.863942322,29.242365,6.09024217657,0.0,3.20568,2.88456217657
 03/16  04:00:00,55.6088864753,0.0,0.0,0.0,15.863942322,29.242365,6.09037497012,0.0,3.20568,2.88469497012
 03/16  05:00:00,55.5912059095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,65.5074425698,7.83582593244,0.00341316902503,0.0,15.863942322,29.818365,437.242794536,431.152448482,3.20568,2.88466605457
 03/16  07:00:00,124.241889439,7.83582593244,0.0011936843938,0.0,80.527626,29.818365,361.307380653,355.213053621,3.20568,2.88864703234
 03/16  08:00:00,166.547729462,7.83582593244,0.00820494529064,0.0,80.527626,75.0917375,270.894632148,235.27620914,24.0426,11.5758230085
 03/16  09:00:00,166.570782569,7.83582593244,0.00342724219227,0.0,80.527626,75.0917375,240.779676446,199.24988005,24.0426,17.4871963956
 03/16  10:00:00,170.574375065,7.83582593244,0.00476122607845,0.0,80.527626,79.0911225,245.725399769,193.254983716,32.0568,20.4136160532
 03/16  11:00:00,171.2784877,7.83582593244,0.0,0.0,80.527626,79.0911225,219.202438574,163.752466187,32.0568,23.3931723871
 03/16  12:00:00,170.420395231,7.83582593244,0.0,0.0,80.527626,79.0911225,215.604682216,157.176119142,32.0568,26.3717630734
 03/16  13:00:00,166.250756502,7.83582593244,0.0,0.0,80.527626,75.0917375,195.837255791,156.337055599,16.0284,23.4718001917
 03/16  14:00:00,166.137757543,7.83582593244,0.0,0.0,80.527626,75.0917375,187.407029539,150.976998113,16.0284,20.4016314265
 03/16  15:00:00,164.113900922,7.83582593244,0.0,0.0,80.527626,73.092045,181.816960517,158.183162393,3.20568,20.428118124
 03/16  16:00:00,164.000669281,7.83582593244,0.0,0.0,80.527626,73.092045,164.81462772,158.72018423,3.20568,2.88876348974
 03/16  17:00:00,120.736373264,7.83582593244,0.0,0.0,80.527626,29.818365,178.326795747,172.232173889,3.20568,2.88894185776
 03/16  18:00:00,120.752594206,7.83582593244,0.0,0.0,80.527626,29.818365,204.217938825,192.36372319,3.20568,8.64853563536
 03/16  19:00:00,128.11740597,7.83582593244,0.0,0.0,80.527626,29.818365,211.086036507,202.097829798,3.20568,5.78252670914
 03/16  20:00:00,129.527120955,7.83582593244,0.0,0.0,80.527626,29.818365,210.911785718,199.049374268,3.20568,8.65673145023
 03/16  21:00:00,55.5328754623,0.0,0.0,0.0,15.863942322,29.242365,8.98275028421,0.0,3.20568,5.77707028421
 03/16  22:00:00,55.4251908512,0.0,0.0,0.0,15.863942322,29.242365,8.96621176684,0.0,3.20568,5.76053176684
 03/16  23:00:00,56.1934990183,0.0,0.0,0.0,15.863942322,29.242365,6.0937244427,0.0,3.20568,2.8880444427
 03/16  24:00:00,55.4562114323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.4554298619,0.0,0.0,0.0,15.863942322,29.242365,6.09030307871,0.0,3.20568,2.88462307871
 03/17  02:00:00,55.4557033539,0.0,0.0,0.0,15.863942322,29.242365,6.09018723791,0.0,3.20568,2.88450723791
 03/17  03:00:00,55.4564012416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.519675394,0.0,0.0,0.0,15.863942322,29.242365,6.09031636895,0.0,3.20568,2.88463636895
 03/17  05:00:00,56.3537475726,0.0,0.0,0.0,15.863942322,29.242365,6.09020073641,0.0,3.20568,2.88452073641
 03/17  06:00:00,64.8741241605,7.83582593244,0.00528397762431,0.0,15.863942322,29.818365,250.695441573,247.469761573,3.20568,0.02
 03/17  07:00:00,123.413644622,7.83582593244,0.00164645682038,0.0,80.527626,29.818365,211.651615282,205.557081556,3.20568,2.88885372624
 03/17  08:00:00,165.748150877,7.83582593244,0.0124381589905,0.0,80.527626,75.0917375,159.819208133,124.200991359,24.0426,11.5756167741
 03/17  09:00:00,165.736093776,7.83582593244,0.00456595325691,0.0,80.527626,75.0917375,139.342582951,94.9022877276,24.0426,20.3976952234
 03/17  10:00:00,169.715970304,7.83582593244,0.00734327976106,0.0,80.527626,79.0911225,106.27994527,53.8063286477,32.0568,20.4168166219
 03/17  11:00:00,171.390730756,7.83582593244,0.961968676537,0.0,80.527626,79.0911225,65.1518362272,12.6261549017,32.0568,20.4688813255
 03/17  12:00:00,174.254213004,7.83999367241,4.4958966466,0.0,80.527626,79.0911225,64.2373731292,5.81157961872,32.0568,26.3689935104
 03/17  13:00:00,171.883269193,7.85589894305,6.07308493744,0.0,80.527626,75.0917375,60.4198633139,17.9909348974,16.0284,26.4005284166
 03/17  14:00:00,171.701279665,7.87125892073,5.8759235412,0.0,80.527626,75.0917375,51.1092408448,17.5920353216,16.0284,17.4888055233
 03/17  15:00:00,167.478546933,7.87593141956,3.68860744401,0.0,80.527626,73.092045,47.399994113,23.7664425563,3.20568,20.4278715567
 03/17  16:00:00,165.837748731,7.83582593244,2.21645735704,0.0,80.527626,73.092045,28.9121423527,22.817744494,3.20568,2.88871785867
 03/17  17:00:00,120.879371851,7.83582593244,0.545401512527,0.0,80.527626,29.818365,37.2195847463,28.2561302901,3.20568,5.75777445623
 03/17  18:00:00,120.324660184,7.83582593244,0.0,0.0,80.527626,29.818365,43.30230494,34.3238331346,3.20568,5.77279180533
 03/17  19:00:00,127.465680141,7.83582593244,0.0,0.0,80.527626,29.818365,55.7720162108,43.9032648202,3.20568,8.6630713906
 03/17  20:00:00,128.891543357,7.83582593244,0.0,0.0,80.527626,29.818365,59.3986599204,50.4154460753,3.20568,5.77753384512
 03/17  21:00:00,55.4998748332,0.0,0.0,0.0,15.863942322,29.242365,11.8617670983,0.0,3.20568,8.65608709829
 03/17  22:00:00,55.5310678311,0.0,0.0,0.0,15.863942322,29.242365,6.09623598625,0.0,3.20568,2.89055598625
 03/17  23:00:00,56.2507651488,0.0,0.0,0.0,15.863942322,29.242365,6.09368225607,0.0,3.20568,2.88800225607
 03/17  24:00:00,55.5417416497,0.0,0.0,0.0,15.863942322,29.242365,6.09018853325,0.0,3.20568,2.88450853325
 03/18  01:00:00,55.5325592199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.5242069001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.5168450943,0.0,0.0,0.0,15.863942322,29.242365,6.08859280258,0.0,3.20568,2.88291280258
 03/18  04:00:00,55.7244903465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.7037080808,0.0,0.0,0.0,15.863942322,29.242365,6.08868393548,0.0,3.20568,2.88300393548
 03/18  06:00:00,55.7105352415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,49.9276100968,0.0,0.0,0.0,15.863942322,29.242365,6.08861454626,0.0,3.20568,2.88293454626
 03/18  08:00:00,47.0726217599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.0909183079,0.0,0.0,0.0,15.863942322,29.242365,6.09033383123,0.0,3.20568,2.88465383123
 03/18  10:00:00,47.0891077441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  11:00:00,47.7644245744,0.0,0.0,0.0,15.863942322,29.242365,6.09021481343,0.0,3.20568,2.88453481343
 03/18  12:00:00,47.0717092785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.1025230288,0.0,0.0,0.0,15.863942322,29.242365,6.08865088817,0.0,3.20568,2.88297088817
 03/18  14:00:00,47.1103196704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.0989508605,0.0,0.0,0.0,15.863942322,29.242365,6.08858139607,0.0,3.20568,2.88290139607
 03/18  16:00:00,47.0028211746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,47.0036583605,0.0,0.0,0.0,15.863942322,29.242365,6.08867224076,0.0,3.20568,2.88299224076
 03/18  18:00:00,47.0031705636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,54.3617600973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.7690650868,0.0,0.0,0.0,15.863942322,29.242365,6.08860268589,0.0,3.20568,2.88292268589
 03/18  21:00:00,55.646793311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.4875856831,0.0,0.0,0.0,15.863942322,29.242365,6.08836242772,0.0,3.20568,2.88268242772
 03/18  23:00:00,56.1835411756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.4729536549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.4663396187,0.0,0.0,0.0,15.863942322,29.242365,6.08862266588,0.0,3.20568,2.88294266588
 03/19  02:00:00,55.4593246978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.4527731242,0.0,0.0,0.0,15.863942322,29.242365,6.08855039437,0.0,3.20568,2.88287039437
 03/19  04:00:00,55.6611382254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.6411292554,0.0,0.0,0.0,15.863942322,29.242365,6.08863810259,0.0,3.20568,2.88295810259
 03/19  06:00:00,55.6498377258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,48.4381312751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.0081014735,0.0,0.0,0.0,15.863942322,29.242365,6.09033593408,0.0,3.20568,2.88465593408
 03/19  09:00:00,47.0191941543,0.0,0.0,0.0,15.863942322,29.242365,6.09021342862,0.0,3.20568,2.88453342862
 03/19  10:00:00,47.0054491918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,47.7015783788,0.0,0.0,0.0,15.863942322,29.242365,6.09033500389,0.0,3.20568,2.88465500389
 03/19  12:00:00,46.9820332739,0.0,0.0,0.0,15.863942322,29.242365,6.09021253846,0.0,3.20568,2.88453253847
 03/19  13:00:00,47.017817432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  14:00:00,47.030883685,0.0,0.0,0.0,15.863942322,29.242365,6.08855642397,0.0,3.20568,2.88287642397
 03/19  15:00:00,47.0170506637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,46.9178603255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.9182718845,0.0,0.0,0.0,15.863942322,29.242365,6.08864375705,0.0,3.20568,2.88296375705
 03/19  18:00:00,46.9168044033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,54.2746628758,0.0,0.0,0.0,15.863942322,29.242365,6.08857092183,0.0,3.20568,2.88289092183
 03/19  20:00:00,55.6898787895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.5745413607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.4153149897,0.0,0.0,0.0,15.863942322,29.242365,6.08865823238,0.0,3.20568,2.88297823238
 03/19  23:00:00,56.1291722212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.4023840061,0.0,0.0,0.0,15.863942322,29.242365,6.08858539603,0.0,3.20568,2.88290539603
 03/20  01:00:00,55.3955037948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.3888869127,0.0,0.0,0.0,15.863942322,29.242365,6.09029907441,0.0,3.20568,2.88461907441
 03/20  03:00:00,55.3818757176,0.0,0.0,0.0,15.863942322,29.242365,6.09017284763,0.0,3.20568,2.88449284763
 03/20  04:00:00,59.250499384,0.991182377465,2.66756758949,0.0,15.863942322,29.242365,5.49115534156,2.26547534156,3.20568,0.02
 03/20  05:00:00,59.5247234511,1.10337969617,2.85090299114,0.0,15.863942322,29.242365,8.76728866409,2.67699698479,3.20568,2.88461167929
 03/20  06:00:00,65.6838817176,7.83582593244,0.00577666799474,0.0,15.863942322,29.818365,605.463942107,599.373777708,3.20568,2.88448439827
 03/20  07:00:00,122.866417103,7.83582593244,0.00107749396384,0.0,80.527626,29.818365,402.269898675,396.175332692,3.20568,2.88888598327
 03/20  08:00:00,166.559414067,7.83582593244,0.00865968293587,0.0,80.527626,75.0917375,309.69900272,276.97107133,24.0426,8.68533139025
 03/20  09:00:00,166.558837194,7.83582593244,0.00326552005832,0.0,80.527626,75.0917375,277.306043367,232.871142346,24.0426,20.3923010202
 03/20  10:00:00,170.541107201,7.83582593244,0.00178595079781,0.0,80.527626,79.0911225,259.560803983,207.088924027,32.0568,20.4150799567
 03/20  11:00:00,171.298075843,7.83582593244,0.0,0.0,80.527626,79.0911225,230.3309137,177.808310607,32.0568,20.4658030926
 03/20  12:00:00,170.546579487,7.83582593244,0.0,0.0,80.527626,79.0911225,231.039855284,172.615355972,32.0568,26.3676993126
 03/20  13:00:00,166.565120732,7.83582593244,0.0,0.0,80.527626,75.0917375,230.181774545,187.75544062,16.0284,26.3979339254
 03/20  14:00:00,166.558074385,7.83582593244,0.0,0.0,80.527626,75.0917375,224.4877863,190.972181205,16.0284,17.4872050943
 03/20  15:00:00,164.532032696,7.83582593244,0.0,0.0,80.527626,73.092045,224.362397595,200.731456051,3.20568,20.4252615444
 03/20  16:00:00,164.426770758,7.83582593244,0.0,0.0,80.527626,73.092045,216.706127282,210.61164414,3.20568,2.88880314192
 03/20  17:00:00,121.175402911,7.83582593244,0.0,0.0,80.527626,29.818365,249.228599021,240.265502888,3.20568,5.75741613226
 03/20  18:00:00,121.184426263,7.83582593244,0.0,0.0,80.527626,29.818365,264.553787045,255.575804287,3.20568,5.77230275851
 03/20  19:00:00,128.552982384,7.83582593244,0.0,0.0,80.527626,29.818365,278.312179249,266.444323306,3.20568,8.66217594263
 03/20  20:00:00,129.967734994,7.83582593244,0.0,0.0,80.527626,29.818365,275.038481717,266.055907875,3.20568,5.77689384173
 03/20  21:00:00,55.4735335655,0.0,0.0,0.0,15.863942322,29.242365,8.98281864873,0.0,3.20568,5.77713864873
 03/20  22:00:00,55.3648542153,0.0,0.0,0.0,15.863942322,29.242365,8.96633128788,0.0,3.20568,5.76065128788
 03/20  23:00:00,56.1556607305,0.0,0.0,0.0,15.863942322,29.242365,6.09336558389,0.0,3.20568,2.88768558389
 03/20  24:00:00,55.3910979624,0.0,0.0,0.0,15.863942322,29.242365,3.8436189405,0.0,3.20568,0.637938940502
 03/21  01:00:00,55.386808441,0.0,0.0,0.0,15.863942322,29.242365,5.47197386846,0.0,3.20568,2.26629386846
 03/21  02:00:00,55.3810563488,0.0,0.0,0.0,15.863942322,29.242365,6.09023525359,0.0,3.20568,2.88455525359
 03/21  03:00:00,57.7622702136,0.680346190096,1.7032643251,0.0,15.863942322,29.242365,3.72002837844,0.494348378445,3.20568,0.02
 03/21  04:00:00,61.4091711034,1.47117292823,3.49714734303,0.0,15.863942322,29.242365,7.2913076116,1.20095778375,3.20568,2.88466982785
 03/21  05:00:00,61.044847448,1.47117292823,3.30627878478,0.0,15.863942322,29.242365,7.69798749238,1.60768581128,3.20568,2.8846216811
 03/21  06:00:00,66.1070623261,7.83582593244,0.00340729508506,0.0,15.863942322,29.818365,548.391290926,545.165610926,3.20568,0.02
 03/21  07:00:00,122.904658419,7.83582593244,0.0,0.0,80.527626,29.818365,449.33150232,443.236997776,3.20568,2.88882454396
 03/21  08:00:00,166.564946622,7.83582593244,0.0107962671046,0.0,80.527626,75.0917375,344.19534478,308.578017097,24.0426,11.5747276833
 03/21  09:00:00,166.549861523,7.83582593244,0.00350686562598,0.0,80.527626,75.0917375,272.143856317,227.7043421,24.0426,20.3969142162
 03/21  10:00:00,170.554097307,7.83582593244,0.00424798899072,0.0,80.527626,79.0911225,235.465699709,185.910324315,32.0568,17.4985753941
 03/21  11:00:00,171.259247069,7.83582593244,0.0,0.0,80.527626,79.0911225,203.964874175,148.520567419,32.0568,23.3875067554
 03/21  12:00:00,170.40171555,7.98944622253,0.0,0.0,80.527626,79.0911225,186.66404371,128.243161433,32.0568,26.3640822771
 03/21  13:00:00,166.771447809,8.47818815713,0.0,0.0,80.527626,75.0917375,173.842273092,134.345454802,16.0284,23.4684182899
 03/21  14:00:00,166.886422594,8.75051740114,0.0,0.0,80.527626,75.0917375,155.329559027,118.902075676,16.0284,20.3990833509
 03/21  15:00:00,164.886055233,8.93337487934,0.0,0.0,80.527626,73.092045,117.49666344,93.8665898327,3.20568,20.4243936072
 03/21  16:00:00,163.763574269,8.01712137107,0.0,0.0,80.527626,73.092045,76.8095347509,70.7149921127,3.20568,2.88886263819
 03/21  17:00:00,120.292543519,7.83582593244,0.0,0.0,80.527626,29.818365,79.3273690107,73.2328905273,3.20568,2.88879848339
 03/21  18:00:00,120.314934095,7.83582593244,0.0,0.0,80.527626,29.818365,96.754733983,87.7771512094,3.20568,5.77190277358
 03/21  19:00:00,127.498675474,7.83582593244,0.0,0.0,80.527626,29.818365,117.670829495,105.80189645,3.20568,8.66325304496
 03/21  20:00:00,128.970385043,7.83582593244,0.0,0.0,80.527626,29.818365,132.449415906,120.58855335,3.20568,8.65518255542
 03/21  21:00:00,55.3916810082,0.0,0.0,0.0,15.863942322,29.242365,8.98287752686,0.0,3.20568,5.77719752686
 03/21  22:00:00,55.4402380893,0.0,0.0,0.0,15.863942322,29.242365,6.09572755596,0.0,3.20568,2.89004755596
 03/21  23:00:00,56.2127280427,0.0,0.0,0.0,15.863942322,29.242365,6.0935533981,0.0,3.20568,2.8878733981
 03/21  24:00:00,55.4757844318,0.0,0.0,0.0,15.863942322,29.242365,6.09032867725,0.0,3.20568,2.88464867725
 03/22  01:00:00,55.4796695,0.0,0.0,0.0,15.863942322,29.242365,6.09019533761,0.0,3.20568,2.88451533761
 03/22  02:00:00,55.4740517186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.4678356883,0.0,0.0,0.0,15.863942322,29.242365,6.09030444788,0.0,3.20568,2.88462444788
 03/22  04:00:00,55.6769116847,0.0,0.0,0.0,15.863942322,29.242365,6.09017091638,0.0,3.20568,2.88449091638
 03/22  05:00:00,55.6585396358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,64.5288130817,7.83582593244,0.000645554666421,0.0,15.863942322,29.818365,277.033036008,270.942755725,3.20568,2.8846002829
 03/22  07:00:00,121.997562345,7.83582593244,0.00112162587602,0.0,80.527626,29.818365,223.913641169,217.819156798,3.20568,2.88880437111
 03/22  08:00:00,165.760705755,7.83582593244,0.00799776322413,0.0,80.527626,75.0917375,181.587761658,145.971209661,24.0426,11.5739519973
 03/22  09:00:00,165.695692257,7.83582593244,0.00392278646878,0.0,80.527626,75.0917375,130.854271935,89.3304515194,24.0426,17.4812204161
 03/22  10:00:00,169.670947883,7.83582593244,0.00504646948387,0.0,80.527626,79.0911225,111.433349875,58.9645073951,32.0568,20.4120424802
 03/22  11:00:00,170.58010284,8.03051627257,0.0,0.0,80.527626,79.0911225,93.2639787535,37.8194199116,32.0568,23.3877588419
 03/22  12:00:00,170.457130971,8.61592468982,0.0,0.0,80.527626,79.0911225,84.2275040928,28.7341255905,32.0568,23.4365785023
 03/22  13:00:00,166.806428388,8.94951343967,0.0,0.0,80.527626,75.0917375,80.0205869849,37.5966540686,16.0284,26.3955329164
 03/22  14:00:00,167.052570097,9.19550352218,0.0,0.0,80.527626,75.0917375,71.532727457,38.0153888128,16.0284,17.4889386442
 03/22  15:00:00,165.057085868,9.20199030561,0.0,0.0,80.527626,73.092045,87.8498517468,64.2203816764,3.20568,20.4237900704
 03/22  16:00:00,163.622486091,7.84938925471,0.0,0.0,80.527626,73.092045,100.90450994,91.9413761716,3.20568,5.75745376798
 03/22  17:00:00,120.3998601,7.83582593244,0.0,0.0,80.527626,29.818365,130.483320049,124.389092833,3.20568,2.88854721579
 03/22  18:00:00,120.43044843,7.83582593244,0.0,0.0,80.527626,29.818365,134.555722985,125.578006915,3.20568,5.77203607061
 03/22  19:00:00,127.855470541,7.83582593244,0.0,0.0,80.527626,29.818365,149.594856708,137.726290294,3.20568,8.6628864148
 03/22  20:00:00,129.355543633,7.83582593244,0.0,0.0,80.527626,29.818365,156.586457154,147.603426655,3.20568,5.77735049925
 03/22  21:00:00,55.5557716186,0.0,0.0,0.0,15.863942322,29.242365,11.8612595568,0.0,3.20568,8.65557955678
 03/22  22:00:00,55.4392852943,0.0,0.0,0.0,15.863942322,29.242365,6.09612684466,0.0,3.20568,2.89044684466
 03/22  23:00:00,56.2102676708,0.0,0.0,0.0,15.863942322,29.242365,6.09357717172,0.0,3.20568,2.88789717172
 03/22  24:00:00,55.4611601092,0.0,0.0,0.0,15.863942322,29.242365,6.09033976634,0.0,3.20568,2.88465976634
 03/23  01:00:00,55.455106256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.4450856349,0.0,0.0,0.0,15.863942322,29.242365,6.0902003614,0.0,3.20568,2.8845203614
 03/23  03:00:00,55.4354530201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,55.6406974264,0.0,0.0,0.0,15.863942322,29.242365,6.09030534889,0.0,3.20568,2.88462534889
 03/23  05:00:00,55.6181222489,0.0,0.0,0.0,15.863942322,29.242365,6.09016807971,0.0,3.20568,2.88448807971
 03/23  06:00:00,65.2746631797,7.83582593244,0.0,0.0,15.863942322,29.818365,384.536380291,381.310700291,3.20568,0.02
 03/23  07:00:00,122.746538682,7.83582593244,0.00122944425433,0.0,80.527626,29.818365,308.905931185,299.943013507,3.20568,5.75723767803
 03/23  08:00:00,166.345225995,7.83582593244,0.00959137890751,0.0,80.527626,75.0917375,216.3420473,183.61362118,24.0426,8.68582611972
 03/23  09:00:00,166.12680499,7.83582593244,0.00349214991875,0.0,80.527626,75.0917375,198.803119175,154.366619335,24.0426,20.3938998403
 03/23  10:00:00,169.882527835,7.83582593244,0.00573848146217,0.0,80.527626,79.0911225,160.694506081,111.139861584,32.0568,17.4978444971
 03/23  11:00:00,170.457639495,7.83675689562,0.0,0.0,80.527626,79.0911225,120.312206671,64.869709699,32.0568,23.3856969716
 03/23  12:00:00,169.830238304,7.96229511436,0.0,0.0,80.527626,79.0911225,106.886160474,51.3930120213,32.0568,23.436348453
 03/23  13:00:00,166.245641261,8.37518800173,0.0,0.0,80.527626,75.0917375,97.3306945723,54.9059522371,16.0284,26.3963423352
 03/23  14:00:00,166.446565211,8.57999558604,0.0,0.0,80.527626,75.0917375,87.7137798578,51.2865521802,16.0284,20.3988276776
 03/23  15:00:00,164.540871153,8.69853379193,0.0,0.0,80.527626,73.092045,77.6867032572,54.0573438589,3.20568,20.4236793982
 03/23  16:00:00,163.554730755,7.84165813488,0.0,0.0,80.527626,73.092045,52.7759619963,46.681766431,3.20568,2.88851556534
 03/23  17:00:00,120.267113448,7.83582593244,0.0,0.0,80.527626,29.818365,55.7405004871,49.6463760221,3.20568,2.88844446496
 03/23  18:00:00,120.268033026,7.83582593244,0.0,0.0,80.527626,29.818365,60.6430624458,51.6654425194,3.20568,5.77193992634
 03/23  19:00:00,127.675983322,7.83582593244,0.0,0.0,80.527626,29.818365,100.539167673,88.6715555681,3.20568,8.66193210465
 03/23  20:00:00,129.141317349,7.83582593244,0.0,0.0,80.527626,29.818365,125.586404199,116.603779684,3.20568,5.77694451568
 03/23  21:00:00,55.5810184954,0.0,0.0,0.0,15.863942322,29.242365,11.8616636716,0.0,3.20568,8.65598367158
 03/23  22:00:00,55.4668720148,0.0,0.0,0.0,15.863942322,29.242365,6.09580496776,0.0,3.20568,2.89012496776
 03/23  23:00:00,56.2239354069,0.0,0.0,0.0,15.863942322,29.242365,6.09350671503,0.0,3.20568,2.88782671503
 03/23  24:00:00,55.4860539112,0.0,0.0,0.0,15.863942322,29.242365,6.09011996862,0.0,3.20568,2.88443996862
 03/24  01:00:00,55.48015983,0.0,0.0,0.0,15.863942322,29.242365,6.09022053541,0.0,3.20568,2.88454053541
 03/24  02:00:00,55.4681846831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.4568366377,0.0,0.0,0.0,15.863942322,29.242365,6.09032113018,0.0,3.20568,2.88464113018
 03/24  04:00:00,56.507594129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  05:00:00,56.3307477409,0.0,0.0,0.0,15.863942322,29.242365,6.09017995107,0.0,3.20568,2.88449995107
 03/24  06:00:00,65.5964851568,7.83582593244,0.0,0.0,15.863942322,29.818365,413.258950678,407.168669887,3.20568,2.88460079137
 03/24  07:00:00,122.704654531,7.83582593244,0.00122778111213,0.0,80.527626,29.818365,282.789208129,276.694784489,3.20568,2.88874363987
 03/24  08:00:00,166.087557451,7.83582593244,0.0132606710865,0.0,80.527626,75.0917375,190.799477758,155.183467493,24.0426,11.5734102644
 03/24  09:00:00,165.79621215,7.83582593244,0.00467095040921,0.0,80.527626,75.0917375,133.275466134,91.7562790432,24.0426,17.476587091
 03/24  10:00:00,169.725838443,7.85712637696,0.00558739154976,0.0,80.527626,79.0911225,107.840420695,55.3718730968,32.0568,20.4117475984
 03/24  11:00:00,170.849256015,8.2857142543,0.0,0.0,80.527626,79.0911225,68.9199996779,16.4007505881,32.0568,20.4624490898
 03/24  12:00:00,171.673671561,9.0503797172,0.770118463745,0.0,80.527626,79.0911225,60.6496526253,2.23126926346,32.0568,26.3615833618
 03/24  13:00:00,173.986382139,10.424992675,5.65914497629,0.0,80.527626,75.0917375,53.3449290583,10.9263768476,16.0284,26.3901522107
 03/24  14:00:00,179.768703376,11.7389812481,10.1095067697,0.0,80.527626,75.0917375,41.4047019433,7.89432613878,16.0284,17.4819758045
 03/24  15:00:00,180.322923645,12.5551084004,11.8699444316,0.0,80.527626,73.092045,34.19322619,10.5664913042,3.20568,20.4210548858
 03/24  16:00:00,172.547987645,9.57151945162,7.19626727946,0.0,80.527626,73.092045,16.4875259994,10.393288789,3.20568,2.88855721042
 03/24  17:00:00,126.357953021,8.07820380548,5.78171207351,0.0,80.527626,29.818365,16.6493981181,10.5552374813,3.20568,2.88848063685
 03/24  18:00:00,125.938892893,7.88898718287,5.55176415619,0.0,80.527626,29.818365,19.911817343,10.934096895,3.20568,5.77204044794
 03/24  19:00:00,130.626675955,7.83582593244,3.16660839,0.0,80.527626,29.818365,27.5493322666,15.6803913044,3.20568,8.66326096225
 03/24  20:00:00,130.317044846,7.83582593244,1.44315715557,0.0,80.527626,29.818365,31.1376879175,19.2768936835,3.20568,8.65511423402
 03/24  21:00:00,55.5299801008,0.0,0.0,0.0,15.863942322,29.242365,8.98276288969,0.0,3.20568,5.77708288969
 03/24  22:00:00,55.5727701668,0.0,0.0,0.0,15.863942322,29.242365,6.095701523,0.0,3.20568,2.890021523
 03/24  23:00:00,56.3101229191,0.0,0.0,0.0,15.863942322,29.242365,6.09352772113,0.0,3.20568,2.88784772113
 03/24  24:00:00,55.5941764907,0.0,0.0,0.0,15.863942322,29.242365,6.09030971635,0.0,3.20568,2.88462971635
 03/25  01:00:00,55.5912677365,0.0,0.0,0.0,15.863942322,29.242365,6.08856524581,0.0,3.20568,2.88288524581
 03/25  02:00:00,55.5799381115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.5697173209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.778551745,0.0,0.0,0.0,15.863942322,29.242365,6.08863057116,0.0,3.20568,2.88295057116
 03/25  05:00:00,55.7534309802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.7573993639,0.0,0.0,0.0,15.863942322,29.242365,6.08853704989,0.0,3.20568,2.88285704989
 03/25  07:00:00,48.5550326923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.1519699343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.1860527988,0.0,0.0,0.0,15.863942322,29.242365,6.09010982389,0.0,3.20568,2.88442982389
 03/25  10:00:00,47.2261827693,0.0,0.0,0.0,15.863942322,29.242365,6.09020641421,0.0,3.20568,2.88452641421
 03/25  11:00:00,47.969922497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  12:00:00,47.3057249882,0.0,0.0,0.0,15.863942322,29.242365,6.09030291432,0.0,3.20568,2.88462291432
 03/25  13:00:00,47.3745497742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,49.6761626055,0.235934915179,2.0227743739,0.0,15.863942322,29.242365,6.0885539452,0.0,3.20568,2.8828739452
 03/25  15:00:00,57.348006564,1.06510038474,8.85260787666,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,55.6041844901,0.886774432841,7.3701239902,0.0,15.863942322,29.242365,6.08865111998,0.0,3.20568,2.88297111998
 03/25  17:00:00,61.086892946,1.48406815516,12.250388084,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,57.5318557672,1.11267134037,9.06475288306,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,57.9187903694,0.358496486603,2.81268828623,0.0,15.863942322,29.242365,6.08865245647,0.0,3.20568,2.88297245647
 03/25  20:00:00,56.1285795331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.9740138848,0.0,0.0,0.0,15.863942322,29.242365,6.08858969436,0.0,3.20568,2.88290969436
 03/25  22:00:00,55.7681385809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.4360275989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.7383984712,0.0,0.0,0.0,15.863942322,29.242365,6.08865442068,0.0,3.20568,2.88297442068
 03/26  01:00:00,55.7233006433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.7093135193,0.0,0.0,0.0,15.863942322,29.242365,6.08855720005,0.0,3.20568,2.88287720005
 03/26  03:00:00,55.6953080339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.9306323112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,55.8982296916,0.0,0.0,0.0,15.863942322,29.242365,6.08861845411,0.0,3.20568,2.88293845411
 03/26  06:00:00,55.8900551277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,47.2360069121,0.0,0.0,0.0,15.863942322,29.242365,6.08852115846,0.0,3.20568,2.88284115846
 03/26  08:00:00,47.2703930871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.3272276348,0.0,0.0,0.0,15.863942322,29.242365,6.09018909443,0.0,3.20568,2.88450909443
