Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  10:00:00,47.3531083704,0.0,0.0,0.0,15.863942322,29.242365,6.09028111248,0.0,3.20568,2.88460111248
 03/26  11:00:00,48.0580994827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.3765027057,0.0,0.0,0.0,15.863942322,29.242365,6.09013214179,0.0,3.20568,2.88445214179
 03/26  13:00:00,49.3291723479,0.188964230393,1.70456191939,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,52.3658494126,0.514625368039,4.38930028172,0.0,15.863942322,29.242365,6.08862589802,0.0,3.20568,2.88294589802
 03/26  15:00:00,47.4620255675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.3638688543,0.0,0.0,0.0,15.863942322,29.242365,6.0886227052,0.0,3.20568,2.8829427052
 03/26  17:00:00,47.3637565872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  18:00:00,47.3607829266,0.0,0.0,0.0,15.863942322,29.242365,6.0885251831,0.0,3.20568,2.8828451831
 03/26  19:00:00,53.3094932383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,56.1094449905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.9570738414,0.0,0.0,0.0,15.863942322,29.242365,6.08858602841,0.0,3.20568,2.88290602841
 03/26  22:00:00,55.7591563824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.4353733326,0.0,0.0,0.0,15.863942322,29.242365,6.08864676697,0.0,3.20568,2.88296676697
 03/26  24:00:00,55.7429854865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.7359474109,0.0,0.0,0.0,15.863942322,29.242365,6.09030306873,0.0,3.20568,2.88462306873
 03/27  02:00:00,55.7298804385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.7236514059,0.0,0.0,0.0,15.863942322,29.242365,6.09014972137,0.0,3.20568,2.88446972137
 03/27  04:00:00,55.9759798728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.9518791973,0.0,0.0,0.0,15.863942322,29.242365,6.09023711473,0.0,3.20568,2.88455711473
 03/27  06:00:00,82.874475867,7.83582593244,18.5767446956,0.0,15.863942322,29.818365,8.22079042602,2.13070640811,3.20568,2.88440401791
 03/27  07:00:00,139.020457339,7.83582593244,18.4771831303,0.0,80.527626,29.818365,6.73013192513,0.635704430027,3.20568,2.8887474951
 03/27  08:00:00,188.487852113,8.45405022905,22.0032469048,0.0,80.527626,75.0917375,35.6275575964,0.0114420087158,24.0426,11.5735155877
 03/27  09:00:00,193.317183235,9.31727417295,25.9319322021,0.0,80.527626,75.0917375,41.516928166,0.0,24.0426,17.474328166
 03/27  10:00:00,204.995888197,10.2606711673,32.6331530966,0.0,80.527626,79.0911225,52.4659612473,0.0,32.0568,20.4091612473
 03/27  11:00:00,219.256665463,11.9812122757,44.4301335034,0.0,80.527626,79.0911225,52.5208951762,0.00320856816986,32.0568,20.4608866081
 03/27  12:00:00,226.998285178,13.9814041243,50.8676601586,0.0,80.527626,79.0911225,58.4191363883,0.004645163323,32.0568,26.3576912249
 03/27  13:00:00,222.520335034,14.2114246684,50.1449016506,0.0,80.527626,75.0917375,39.5077507582,0.018449832037,16.0284,23.4609009261
 03/27  14:00:00,220.558824562,13.9842024386,48.4159465451,0.0,80.527626,75.0917375,36.4290991758,0.00526772695347,16.0284,20.3954314489
 03/27  15:00:00,212.504503541,13.2851431389,43.0783561814,0.0,80.527626,73.092045,23.6549752707,0.030186819736,3.20568,20.419108451
 03/27  16:00:00,180.43661406,9.40593323892,15.1175886058,0.0,80.527626,73.092045,11.7249502985,5.63063374894,3.20568,2.88863654959
 03/27  17:00:00,120.367747953,7.85871635234,0.0,0.0,80.527626,29.818365,25.803272344,19.7090488696,3.20568,2.88854347444
 03/27  18:00:00,121.215066861,7.83582593244,0.871061117026,0.0,80.527626,29.818365,27.4389314882,18.4613762928,3.20568,5.77187519542
 03/27  19:00:00,126.813775411,7.83582593244,0.531629883649,0.0,80.527626,29.818365,32.419045814,20.5508770605,3.20568,8.66248875346
 03/27  20:00:00,130.104747418,7.83582593244,0.973452937808,0.0,80.527626,29.818365,29.4215694973,20.4391137902,3.20568,5.77677570711
 03/27  21:00:00,55.7614579569,0.0,0.0,0.0,15.863942322,29.242365,11.8611049365,0.0,3.20568,8.65542493652
 03/27  22:00:00,55.6404013555,0.0,0.0,0.0,15.863942322,29.242365,6.09576405038,0.0,3.20568,2.89008405038
 03/27  23:00:00,56.3671246023,0.0,0.0,0.0,15.863942322,29.242365,6.09334303231,0.0,3.20568,2.88766303231
 03/27  24:00:00,55.6543046281,0.0,0.0,0.0,15.863942322,29.242365,6.09028323042,0.0,3.20568,2.88460323042
 03/28  01:00:00,55.6465604424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  02:00:00,55.641392249,0.0,0.0,0.0,15.863942322,29.242365,6.09012411173,0.0,3.20568,2.88444411173
 03/28  03:00:00,55.6357862335,0.0,0.0,0.0,15.863942322,29.242365,6.09020683546,0.0,3.20568,2.88452683546
 03/28  04:00:00,56.7955240039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.6101547725,0.0,0.0,0.0,15.863942322,29.242365,6.09028958528,0.0,3.20568,2.88460958528
 03/28  06:00:00,70.4090371337,7.83582593244,5.81294617946,0.0,15.863942322,29.818365,44.5159700225,41.2902900225,3.20568,0.02
 03/28  07:00:00,129.559043887,7.83582593244,9.10484936841,0.0,80.527626,29.818365,28.6763670668,19.7135843764,3.20568,5.75710269039
 03/28  08:00:00,177.236963163,7.85179755401,11.4515934045,0.0,80.527626,75.0917375,36.3540690113,3.62655736093,24.0426,8.68491165041
 03/28  09:00:00,178.034281066,8.06674310622,12.0019693638,0.0,80.527626,75.0917375,47.4997937971,3.06639840296,24.0426,20.3907953941
 03/28  10:00:00,190.080948766,8.88399145518,19.1846678852,0.0,80.527626,79.0911225,49.5498581669,0.0,32.0568,17.4930581669
 03/28  11:00:00,200.040405145,9.95745293451,27.3019755315,0.0,80.527626,79.0911225,55.4371813026,0.0,32.0568,23.3803813026
 03/28  12:00:00,213.666399347,11.838513223,39.7044364367,0.0,80.527626,79.0911225,55.4896978106,0.00326968693175,32.0568,23.4296281237
 03/28  13:00:00,220.427999407,14.0555311187,48.2037273195,0.0,80.527626,75.0917375,42.4368296995,0.0225553627279,16.0284,26.3858743367
 03/28  14:00:00,231.490362206,16.1445570969,57.1595748258,0.0,80.527626,75.0917375,33.5193637937,0.00645690566828,16.0284,17.4845068881
 03/28  15:00:00,237.975660854,18.0533621689,63.7236938291,0.0,80.527626,73.092045,23.6506033956,0.0278812416466,3.20568,20.417042154
 03/28  16:00:00,224.487279853,13.5013130242,54.9122196822,0.0,80.527626,73.092045,6.10983508647,0.0154968212667,3.20568,2.8886582652
 03/28  17:00:00,168.55932742,10.533725375,45.2435062088,0.0,80.527626,29.818365,8.96270254901,0.0,3.20568,5.75702254901
 03/28  18:00:00,162.509442778,9.71569789,40.0251227138,0.0,80.527626,29.818365,8.97719283361,0.0,3.20568,5.77151283361
 03/28  19:00:00,159.867734178,8.69253752487,32.7094784263,0.0,80.527626,29.818365,8.98728167043,0.0,3.20568,5.78160167043
 03/28  20:00:00,155.311900001,8.17946481355,25.8411502726,0.0,80.527626,29.818365,11.8607897342,0.0,3.20568,8.6551097342
 03/28  21:00:00,55.7121259358,0.0,0.0,0.0,15.863942322,29.242365,8.98283582187,0.0,3.20568,5.77715582187
 03/28  22:00:00,55.7298635722,0.0,0.0,0.0,15.863942322,29.242365,8.96612613787,0.0,3.20568,5.76044613787
 03/28  23:00:00,56.4567269254,0.0,0.0,0.0,15.863942322,29.242365,6.09353497226,0.0,3.20568,2.88785497226
 03/28  24:00:00,55.7385766705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.7265956185,0.0,0.0,0.0,15.863942322,29.242365,6.09022107606,0.0,3.20568,2.88454107606
 03/29  02:00:00,55.711943018,0.0,0.0,0.0,15.863942322,29.242365,6.09005937927,0.0,3.20568,2.88437937927
 03/29  03:00:00,55.6978653623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.9290382553,0.0,0.0,0.0,15.863942322,29.242365,6.09013752968,0.0,3.20568,2.88445752968
 03/29  05:00:00,55.8995557866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,72.9619307204,7.83582593244,8.73415201925,0.0,15.863942322,29.818365,30.6724004885,24.5821835071,3.20568,2.8845369814
 03/29  07:00:00,128.542388667,7.83582593244,8.0923259177,0.0,80.527626,29.818365,21.0222139989,14.9280934947,3.20568,2.88844050423
 03/29  08:00:00,175.743021237,7.9743636017,9.83884822629,0.0,80.527626,75.0917375,40.4377823672,4.82323199323,24.0426,11.571950374
 03/29  09:00:00,186.092104298,8.76162681155,19.3113847256,0.0,80.527626,75.0917375,41.7814824789,0.259997159414,24.0426,17.4788853194
 03/29  10:00:00,206.504920524,9.83817717901,34.5449716043,0.0,80.527626,79.0911225,52.463969421,0.0,32.0568,20.407169421
 03/29  11:00:00,226.877260457,11.4438736597,52.5452397258,0.0,80.527626,79.0911225,52.5226928518,0.00697226288049,32.0568,20.4589205889
 03/29  12:00:00,239.68115895,13.9477311675,63.5412469433,0.0,80.527626,79.0911225,58.4184698407,0.00714353702504,32.0568,26.3545263037
 03/29  13:00:00,240.751113579,16.167762919,66.3928559201,0.0,80.527626,75.0917375,39.5234786377,0.0400162379939,16.0284,23.4550623997
 03/29  14:00:00,248.229678104,17.5094838413,72.5121667348,0.0,80.527626,75.0917375,36.4285038221,0.0077988426146,16.0284,20.3923049795
 03/29  15:00:00,252.202582083,18.9468039929,77.0364584296,0.0,80.527626,73.092045,23.6539696698,0.0302631963918,3.20568,20.4180264734
 03/29  16:00:00,234.431665553,13.3334418932,64.9175570158,0.0,80.527626,73.092045,6.11553911027,0.0212178257733,3.20568,2.8886412845
 03/29  17:00:00,177.654545725,10.3743024083,54.4523902909,0.0,80.527626,29.818365,6.09719371803,0.00297062770926,3.20568,2.88854309032
 03/29  18:00:00,173.396250398,9.66308942442,50.9054386211,0.0,80.527626,29.818365,8.98042823822,0.00297060052455,3.20568,5.77177763769
 03/29  19:00:00,169.891187281,8.7139053303,42.3844901558,0.0,80.527626,29.818365,11.8678782791,0.0,3.20568,8.66219827914
 03/29  20:00:00,165.525114936,8.23215280771,35.6906353487,0.0,80.527626,29.818365,8.98223366903,0.0,3.20568,5.77655366903
 03/29  21:00:00,55.9746431584,0.0,0.0,0.0,15.863942322,29.242365,11.8609517941,0.0,3.20568,8.65527179412
 03/29  22:00:00,55.7975234788,0.0,0.0,0.0,15.863942322,29.242365,6.09564628827,0.0,3.20568,2.88996628827
 03/29  23:00:00,56.5143678804,0.0,0.0,0.0,15.863942322,29.242365,6.09322643971,0.0,3.20568,2.88754643971
 03/29  24:00:00,55.795105333,0.0,0.0,0.0,15.863942322,29.242365,6.09017134002,0.0,3.20568,2.88449134002
 03/30  01:00:00,55.7815230851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.7688603463,0.0,0.0,0.0,15.863942322,29.242365,6.09024277927,0.0,3.20568,2.88456277927
 03/30  03:00:00,55.7577681855,0.0,0.0,0.0,15.863942322,29.242365,6.09007690982,0.0,3.20568,2.88439690982
 03/30  04:00:00,56.0068243302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  05:00:00,55.9783995639,0.0,0.0,0.0,15.863942322,29.242365,6.09015035103,0.0,3.20568,2.88447035103
 03/30  06:00:00,83.7993344728,7.83582593244,19.483150789,0.0,15.863942322,29.818365,5.28604449962,2.06036449962,3.20568,0.02
 03/30  07:00:00,139.849633195,7.83582593244,19.2931183733,0.0,80.527626,29.818365,9.65356959193,0.69090756323,3.20568,5.7569820287
 03/30  08:00:00,193.236787318,8.67162647026,26.5085070386,0.0,80.527626,75.0917375,32.7386836875,0.0118169417538,24.0426,8.68426674579
 03/30  09:00:00,205.980350081,9.65611223355,38.1882348514,0.0,80.527626,75.0917375,44.4343668651,0.0,24.0426,20.3917668651
 03/30  10:00:00,216.049945253,10.0545848602,43.8377145365,0.0,80.527626,79.0911225,49.5465825672,0.0,32.0568,17.4897825672
 03/30  11:00:00,222.311068338,10.446957217,48.9979399094,0.0,80.527626,79.0911225,55.4383246395,0.0,32.0568,23.3815246395
 03/30  12:00:00,224.552830614,10.9596208053,51.4330905318,0.0,80.527626,79.0911225,55.4836463185,0.0,32.0568,23.4268463185
 03/30  13:00:00,220.468289358,11.595422217,50.7141537863,0.0,80.527626,75.0917375,42.4285072873,0.0144335582815,16.0284,26.385673729
 03/30  14:00:00,226.779423238,12.3022304128,56.300379435,0.0,80.527626,75.0917375,33.5107051019,0.00306992893001,16.0284,17.479235173
 03/30  15:00:00,232.829072198,13.1282389853,63.5021502092,0.0,80.527626,73.092045,23.6483758076,0.0266478799665,3.20568,20.4160479276
 03/30  16:00:00,222.029870589,10.1124912595,55.715293372,0.0,80.527626,73.092045,6.10914437623,0.0151279619677,3.20568,2.88833641426
 03/30  17:00:00,166.439102235,8.48270828923,45.1420773872,0.0,80.527626,29.818365,6.09435659216,0.0,3.20568,2.88867659216
 03/30  18:00:00,161.826895861,8.22193505707,40.8059129648,0.0,80.527626,29.818365,8.97693537644,0.0,3.20568,5.77125537644
 03/30  19:00:00,164.712007561,8.02117353271,37.9023001903,0.0,80.527626,29.818365,11.8673376332,0.0,3.20568,8.6616576332
 03/30  20:00:00,164.515585538,7.88399437291,35.0168366536,0.0,80.527626,29.818365,8.98233915039,0.0,3.20568,5.77665915039
 03/30  21:00:00,55.9825152172,0.0,0.0,0.0,15.863942322,29.242365,11.8609757063,0.0,3.20568,8.65529570632
 03/30  22:00:00,55.7973370496,0.0,0.0,0.0,15.863942322,29.242365,6.09563516321,0.0,3.20568,2.88995516321
 03/30  23:00:00,56.4930896971,0.0,0.0,0.0,15.863942322,29.242365,6.09333925294,0.0,3.20568,2.88765925294
 03/30  24:00:00,55.766594268,0.0,0.0,0.0,15.863942322,29.242365,6.09021127474,0.0,3.20568,2.88453127474
 03/31  01:00:00,55.7384229037,0.0,0.0,0.0,15.863942322,29.242365,6.09004031985,0.0,3.20568,2.88436031985
 03/31  02:00:00,55.7124547381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  03:00:00,55.686235754,0.0,0.0,0.0,15.863942322,29.242365,6.09010879041,0.0,3.20568,2.88442879041
 03/31  04:00:00,56.8143502591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  05:00:00,56.5890042002,0.0,0.0,0.0,15.863942322,29.242365,6.09017733465,0.0,3.20568,2.88449733465
 03/31  06:00:00,64.5426853194,7.83582593244,0.00639864745903,0.0,15.863942322,29.818365,61.7078095008,55.6175636361,3.20568,2.88456586478
 03/31  07:00:00,120.405882198,7.83582593244,0.0,0.0,80.527626,29.818365,57.2124320165,51.1183802301,3.20568,2.88837178638
 03/31  08:00:00,165.721209774,7.85032735946,0.00692878279033,0.0,80.527626,75.0917375,74.8191234441,42.0931107197,24.0426,8.68341272443
 03/31  09:00:00,165.961668982,8.06686261517,0.00525444753219,0.0,80.527626,75.0917375,78.9494978228,34.5210392071,24.0426,20.3858586158
 03/31  10:00:00,170.250323671,8.35453630421,0.00328440395093,0.0,80.527626,79.0911225,77.2537478851,27.7050811651,32.0568,17.49186672
 03/31  11:00:00,174.54261243,8.79560889815,3.13484860822,0.0,80.527626,79.0911225,57.4730366155,2.03872892192,32.0568,23.3775076936
 03/31  12:00:00,177.316649962,9.38541359736,6.00781575918,0.0,80.527626,79.0911225,55.4820337328,0.0,32.0568,23.4252337328
 03/31  13:00:00,172.230989129,10.0036390641,4.30500511473,0.0,80.527626,75.0917375,55.0025145647,12.591175232,16.0284,26.3829393327
 03/31  14:00:00,169.326011324,10.4824805795,0.936890038504,0.0,80.527626,75.0917375,50.6645378204,17.1559094634,16.0284,17.480228357
 03/31  15:00:00,170.694769906,10.8705214123,3.93664181141,0.0,80.527626,73.092045,40.7535325183,17.1310593503,3.20568,20.416793168
 03/31  16:00:00,167.410116656,8.71435185796,2.93337147017,0.0,80.527626,73.092045,22.4725907596,16.3783781106,3.20568,2.88853264898
 03/31  17:00:00,120.665970746,7.8515297419,0.360129534875,0.0,80.527626,29.818365,26.8857786191,20.7916752203,3.20568,2.8884233988
 03/31  18:00:00,120.279798281,7.83582593244,0.0,0.0,80.527626,29.818365,41.0115578884,32.0342895038,3.20568,5.77158838464
 03/31  19:00:00,125.994943014,7.83582593244,0.0,0.0,80.527626,29.818365,50.3231724317,38.4554122997,3.20568,8.66208013201
 03/31  20:00:00,128.852798368,7.83582593244,0.0,0.0,80.527626,29.818365,60.5379330348,48.6785022657,3.20568,8.65375076908
 03/31  21:00:00,55.4736784095,0.0,0.0,0.0,15.863942322,29.242365,8.98167298065,0.0,3.20568,5.77599298065
 03/31  22:00:00,55.5179051582,0.0,0.0,0.0,15.863942322,29.242365,6.09576398355,0.0,3.20568,2.89008398355
 03/31  23:00:00,56.2579776928,0.0,0.0,0.0,15.863942322,29.242365,6.09346867693,0.0,3.20568,2.88778867693
 03/31  24:00:00,55.5450443059,0.0,0.0,0.0,15.863942322,29.242365,6.0901043394,0.0,3.20568,2.8844243394
 04/01  01:00:00,55.5439974296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.5350144602,0.0,0.0,0.0,15.863942322,29.242365,6.08858850863,0.0,3.20568,2.88290850863
 04/01  03:00:00,55.5273243716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.7343453629,0.0,0.0,0.0,15.863942322,29.242365,6.08846771013,0.0,3.20568,2.88278771013
 04/01  05:00:00,55.7106759989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,54.2836445392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,47.0753084414,0.0,0.0,0.0,15.863942322,29.242365,6.08850343737,0.0,3.20568,2.88282343737
 04/01  08:00:00,47.0830896036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.1062479975,0.0,0.0,0.0,15.863942322,29.242365,6.09002894382,0.0,3.20568,2.88434894382
 04/01  10:00:00,47.1406484649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.8515335657,0.0,0.0,0.0,15.863942322,29.242365,6.09009277074,0.0,3.20568,2.88441277074
 04/01  12:00:00,47.1871425719,0.0,0.0,0.0,15.863942322,29.242365,6.09015656463,0.0,3.20568,2.88447656463
 04/01  13:00:00,47.2623959831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.2948841209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.2897255896,0.0,0.0,0.0,15.863942322,29.242365,6.08855645141,0.0,3.20568,2.88287645141
 04/01  16:00:00,47.1978463749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,47.1915043186,0.0,0.0,0.0,15.863942322,29.242365,6.08859176123,0.0,3.20568,2.88291176123
 04/01  18:00:00,47.1853993461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,53.1278410204,0.0,0.0,0.0,15.863942322,29.242365,6.0884704805,0.0,3.20568,2.8827904805
 04/01  20:00:00,55.9377600716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,55.7858656323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.6050741949,0.0,0.0,0.0,15.863942322,29.242365,6.08850589025,0.0,3.20568,2.88282589025
 04/01  23:00:00,56.2855762234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.5904737781,0.0,0.0,0.0,15.863942322,29.242365,6.08854124601,0.0,3.20568,2.88286124601
 04/02  01:00:00,55.584334173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.5782996883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.5728419986,0.0,0.0,0.0,15.863942322,29.242365,6.0885714821,0.0,3.20568,2.8828914821
 04/02  04:00:00,55.794966994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.7738941722,0.0,0.0,0.0,15.863942322,29.242365,6.08860273473,0.0,3.20568,2.88292273473
 04/02  06:00:00,54.3361314205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,47.1138021293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.125990869,0.0,0.0,0.0,15.863942322,29.242365,6.09019495862,0.0,3.20568,2.88451495862
 04/02  09:00:00,47.1689908961,0.0,0.0,0.0,15.863942322,29.242365,6.09001608542,0.0,3.20568,2.88433608542
 04/02  10:00:00,47.2184994495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.9458427402,0.0,0.0,0.0,15.863942322,29.242365,6.0900749803,0.0,3.20568,2.8843949803
 04/02  12:00:00,47.2803081967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  13:00:00,47.3409550794,0.0,0.0,0.0,15.863942322,29.242365,6.09013383487,0.0,3.20568,2.88445383487
 04/02  14:00:00,47.3751385781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,47.3795692433,0.0,0.0,0.0,15.863942322,29.242365,6.08854445874,0.0,3.20568,2.88286445874
 04/02  16:00:00,47.2928955215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,47.2990817757,0.0,0.0,0.0,15.863942322,29.242365,6.08857527321,0.0,3.20568,2.88289527321
 04/02  18:00:00,47.3014036013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  19:00:00,53.2559499823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.0423211543,0.0,0.0,0.0,15.863942322,29.242365,6.08860605552,0.0,3.20568,2.88292605552
 04/02  21:00:00,55.8706490442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.6744501314,0.0,0.0,0.0,15.863942322,29.242365,6.08848059672,0.0,3.20568,2.88280059672
 04/02  23:00:00,56.3443881882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.6449046377,0.0,0.0,0.0,15.863942322,29.242365,6.08851150496,0.0,3.20568,2.88283150496
 04/03  01:00:00,55.6317074493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.6200990076,0.0,0.0,0.0,15.863942322,29.242365,6.09011804474,0.0,3.20568,2.88443804474
 04/03  03:00:00,55.6079850877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.8257626281,0.0,0.0,0.0,15.863942322,29.242365,6.09017158567,0.0,3.20568,2.88449158567
 04/03  05:00:00,55.7965448563,0.0,0.0,0.0,15.863942322,29.242365,6.0902251744,0.0,3.20568,2.8845451744
 04/03  06:00:00,62.7266198452,7.83582593244,0.0,0.0,15.863942322,29.818365,84.2768190455,81.0511390455,3.20568,0.02
 04/03  07:00:00,120.356866846,7.83582593244,0.00132301388035,0.0,80.527626,29.818365,71.9920689127,65.8979761331,3.20568,2.88841277956
 04/03  08:00:00,167.015036389,7.83582593244,1.3573868723,0.0,80.527626,75.0917375,60.9092766534,25.2948302775,24.0426,11.5718463759
 04/03  09:00:00,178.520882344,7.98886789423,12.5747990421,0.0,80.527626,75.0917375,45.1558452223,3.63867314378,24.0426,17.4745720785
 04/03  10:00:00,195.47067276,8.80671984371,24.5919632091,0.0,80.527626,79.0911225,52.4578366757,0.0,32.0568,20.4010366757
 04/03  11:00:00,209.397179862,9.77964721174,36.7905319391,0.0,80.527626,79.0911225,52.5102207598,0.0,32.0568,20.4534207598
 04/03  12:00:00,218.580073421,11.0748430398,45.3643410657,0.0,80.527626,79.0911225,58.404977209,0.0,32.0568,26.348177209
 04/03  13:00:00,221.849850462,13.2541899081,50.4208966838,0.0,80.527626,75.0917375,39.4911667792,0.0135102380482,16.0284,23.4492565411
 04/03  14:00:00,230.79710475,15.1612869351,57.4514910152,0.0,80.527626,75.0917375,33.5109211409,0.0,16.0284,17.4825211409
 04/03  15:00:00,235.854229257,17.107479543,62.5741724217,0.0,80.527626,73.092045,23.6389676843,0.0206540248758,3.20568,20.4126336594
 04/03  16:00:00,221.618920499,12.1341651982,53.4285644928,0.0,80.527626,73.092045,6.10885032915,0.0146064627241,3.20568,2.88856386643
 04/03  17:00:00,165.646318463,9.43171426455,43.4396936665,0.0,80.527626,29.818365,8.9624266241,0.0,3.20568,5.7567466241
 04/03  18:00:00,162.018307756,8.87600218952,40.3661510498,0.0,80.527626,29.818365,8.9765844073,0.0,3.20568,5.7709044073
 04/03  19:00:00,155.273880376,8.38123759076,28.1749833988,0.0,80.527626,29.818365,8.9982087118,0.0118117942478,3.20568,5.78071691755
 04/03  20:00:00,150.382460074,8.03331063729,20.8504209844,0.0,80.527626,29.818365,11.8593378539,0.0,3.20568,8.65365785391
 04/03  21:00:00,55.8762171254,0.0,0.0,0.0,15.863942322,29.242365,8.98215259896,0.0,3.20568,5.77647259896
 04/03  22:00:00,55.7108639797,0.0,0.0,0.0,15.863942322,29.242365,6.09551445359,0.0,3.20568,2.88983445359
 04/03  23:00:00,56.4439024594,0.0,0.0,0.0,15.863942322,29.242365,6.093341658,0.0,3.20568,2.887661658
 04/03  24:00:00,55.7239264889,0.0,0.0,0.0,15.863942322,29.242365,6.09014905498,0.0,3.20568,2.88446905498
 04/04  01:00:00,55.7198315029,0.0,0.0,0.0,15.863942322,29.242365,6.09019765606,0.0,3.20568,2.88451765606
 04/04  02:00:00,55.7076054253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.6948768797,0.0,0.0,0.0,15.863942322,29.242365,6.09000938424,0.0,3.20568,2.88432938424
 04/04  04:00:00,56.8829617619,0.0,0.0,0.0,15.863942322,29.242365,6.09005795783,0.0,3.20568,2.88437795783
 04/04  05:00:00,56.6812255095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,71.0804420201,7.83582593244,7.91106906728,0.0,15.863942322,29.818365,30.2985988084,24.2084922407,3.20568,2.88442656772
 04/04  07:00:00,127.725687292,7.83582593244,7.29799118239,0.0,80.527626,29.818365,21.373584453,15.279694609,3.20568,2.88820984406
 04/04  08:00:00,171.316976571,7.88931318389,5.54426335477,0.0,80.527626,75.0917375,47.2098817481,12.2991928643,24.0426,10.8680888838
 04/04  09:00:00,171.298145186,8.26217714596,5.12647552954,0.0,80.527626,75.0917375,57.6457906428,15.4278375475,24.0426,18.1753530953
 04/04  10:00:00,176.566238267,8.61038663932,6.03767061434,0.0,80.527626,79.0911225,64.0291532045,14.4831046462,32.0568,17.4892485583
 04/04  11:00:00,182.967093972,8.95210001594,11.345664948,0.0,80.527626,79.0911225,55.4279640962,0.0,32.0568,23.3711640962
 04/04  12:00:00,184.415294459,9.09375194866,13.3387993407,0.0,80.527626,79.0911225,55.4746827961,0.0,32.0568,23.4178827961
 04/04  13:00:00,182.71351424,9.23553676171,15.4752866997,0.0,80.527626,75.0917375,47.1574246438,4.75107948838,16.0284,26.3779451554
 04/04  14:00:00,186.462056031,9.39255554499,19.0558131878,0.0,80.527626,75.0917375,37.9688356635,4.46705461647,16.0284,17.473381047
 04/04  15:00:00,185.180783914,9.3710073823,19.8138797949,0.0,80.527626,73.092045,31.735366811,8.11651894164,3.20568,20.4131678694
 04/04  16:00:00,177.985941673,7.9162656517,14.1885008059,0.0,80.527626,73.092045,14.7875875296,8.69343516338,3.20568,2.88847236621
 04/04  17:00:00,134.225946332,7.83582593244,13.7902282324,0.0,80.527626,29.818365,15.1232645892,9.02923969107,3.20568,2.88834489814
 04/04  18:00:00,134.224319613,7.83582593244,13.7902281076,0.0,80.527626,29.818365,18.5276486663,9.55089732388,3.20568,5.77107134238
 04/04  19:00:00,139.953457028,7.83582593244,13.8024636327,0.0,80.527626,29.818365,22.3711901202,10.5037793374,3.20568,8.66173078279
 04/04  20:00:00,142.820426425,7.83582593244,13.8111973286,0.0,80.527626,29.818365,20.1471194349,11.1650563813,3.20568,5.77638305359
 04/04  21:00:00,55.6310104164,0.0,0.0,0.0,15.863942322,29.242365,8.98197663239,0.0,3.20568,5.77629663239
 04/04  22:00:00,55.6580800327,0.0,0.0,0.0,15.863942322,29.242365,8.96576490356,0.0,3.20568,5.76008490356
 04/04  23:00:00,56.3749212053,0.0,0.0,0.0,15.863942322,29.242365,6.09346146529,0.0,3.20568,2.88778146529
 04/04  24:00:00,55.6706090473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.6693319993,0.0,0.0,0.0,15.863942322,29.242365,6.09009461758,0.0,3.20568,2.88441461758
 04/05  02:00:00,55.6707396474,0.0,0.0,0.0,15.863942322,29.242365,6.09013769603,0.0,3.20568,2.88445769603
 04/05  03:00:00,55.672323606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.9245343428,0.0,0.0,0.0,15.863942322,29.242365,6.09018092825,0.0,3.20568,2.88450092825
 04/05  05:00:00,55.9123753878,0.0,0.0,0.0,15.863942322,29.242365,6.08998825287,0.0,3.20568,2.88430825287
 04/05  06:00:00,81.5128320346,7.83582593244,18.6366248915,0.0,15.863942322,29.818365,29.852775019,26.627095019,3.20568,0.02
 04/05  07:00:00,140.427609092,7.83582593244,19.8786570889,0.0,80.527626,29.818365,14.2939990543,8.19973488461,3.20568,2.88858416968
 04/05  08:00:00,186.789554236,7.85298484949,20.9221159123,0.0,80.527626,75.0917375,36.5711197174,0.957292585507,24.0426,11.5712271319
 04/05  09:00:00,188.392489128,8.22518840895,22.1287394695,0.0,80.527626,75.0917375,43.5868031133,2.07298176899,24.0426,17.4712213443
 04/05  10:00:00,195.709924112,8.70850246975,24.9639607564,0.0,80.527626,79.0911225,53.3601234041,0.901457351832,32.0568,20.4018660523
 04/05  11:00:00,187.826253176,8.99478378963,16.1444699299,0.0,80.527626,79.0911225,52.5168656879,0.00836154418811,32.0568,20.4517041438
 04/05  12:00:00,179.201354027,9.17087401389,8.074577175,0.0,80.527626,79.0911225,55.4755844057,0.0,32.0568,23.4187844057
 04/05  13:00:00,183.730481987,9.50800060886,16.2174730939,0.0,80.527626,75.0917375,45.563356871,3.16247663134,16.0284,26.3724802396
 04/05  14:00:00,193.825066272,10.0127273588,25.7430247262,0.0,80.527626,75.0917375,33.5058944281,0.0,16.0284,17.4774944281
 04/05  15:00:00,193.847591607,10.4089474995,27.367499654,0.0,80.527626,73.092045,23.6272195639,0.0110779107999,3.20568,20.4104616531
 04/05  16:00:00,186.739814364,8.63723942962,22.171246783,0.0,80.527626,73.092045,6.12221776217,0.0280064065945,3.20568,2.88853135557
 04/05  17:00:00,138.492583163,7.83851693338,18.0219379403,0.0,80.527626,29.818365,6.09407726773,0.0,3.20568,2.88839726773
 04/05  18:00:00,133.142340904,7.83582593244,12.7261708013,0.0,80.527626,29.818365,10.416976102,1.44048306145,3.20568,5.77081304051
 04/05  19:00:00,132.320499599,7.83582593244,6.01879158575,0.0,80.527626,29.818365,22.8087881194,10.9421569973,3.20568,8.66095112212
 04/05  20:00:00,132.059385137,7.83582593244,2.95442148881,0.0,80.527626,29.818365,25.7286588555,16.7466639925,3.20568,5.77631486306
 04/05  21:00:00,55.6983295461,0.0,0.0,0.0,15.863942322,29.242365,11.8600441682,0.0,3.20568,8.65436416818
 04/05  22:00:00,55.5680236759,0.0,0.0,0.0,15.863942322,29.242365,6.09549780768,0.0,3.20568,2.88981780768
 04/05  23:00:00,56.2902790775,0.0,0.0,0.0,15.863942322,29.242365,6.09308308174,0.0,3.20568,2.88740308174
 04/05  24:00:00,55.5732217923,0.0,0.0,0.0,15.863942322,29.242365,6.09004536031,0.0,3.20568,2.88436536031
 04/06  01:00:00,55.5631817793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.5478078425,0.0,0.0,0.0,15.863942322,29.242365,6.09008144154,0.0,3.20568,2.88440144154
 04/06  03:00:00,55.5330453125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.7322052334,0.0,0.0,0.0,15.863942322,29.242365,6.09011947165,0.0,3.20568,2.88443947165
 04/06  05:00:00,55.7030772617,0.0,0.0,0.0,15.863942322,29.242365,6.0901575847,0.0,3.20568,2.8844775847
 04/06  06:00:00,63.0226628368,7.83582593244,0.0,0.0,15.863942322,29.818365,342.881281852,339.655601852,3.20568,0.02
 04/06  07:00:00,120.629605257,7.83582593244,0.00115380693607,0.0,80.527626,29.818365,226.011692803,219.917477151,3.20568,2.88853565216
 04/06  08:00:00,165.772317307,7.83582593244,0.00729291491962,0.0,80.527626,75.0917375,158.482244281,122.86835906,24.0426,11.571285221
 04/06  09:00:00,165.74103547,7.85273272123,0.00338306515351,0.0,80.527626,75.0917375,128.173040156,86.6576993257,24.0426,17.4727408299
 04/06  10:00:00,169.790005641,7.92569128778,0.0042770370579,0.0,80.527626,79.0911225,119.963132618,67.5084476488,32.0568,20.3978849688
 04/06  11:00:00,170.817178091,8.25474319326,0.0,0.0,80.527626,79.0911225,90.2671627216,37.7598066383,32.0568,20.4505560833
 04/06  12:00:00,170.68318483,8.84623251307,0.0,0.0,80.527626,79.0911225,79.6345202341,24.1615953502,32.0568,23.416124884
 04/06  13:00:00,167.424811135,9.57223763935,0.0,0.0,80.527626,75.0917375,68.0408661327,25.6390864396,16.0284,26.3733796931
 04/06  14:00:00,167.901952865,10.0482482116,0.0,0.0,80.527626,75.0917375,53.8823694947,20.3776712202,16.0284,17.4762982745
 04/06  15:00:00,166.20631909,10.3746799074,0.0,0.0,80.527626,73.092045,46.9826647498,23.3666989993,3.20568,20.4102857505
 04/06  16:00:00,164.095911449,8.38368009565,0.0,0.0,80.527626,73.092045,29.6591903046,23.5654817235,3.20568,2.88802858105
 04/06  17:00:00,120.263674904,7.83642609858,0.0,0.0,80.527626,29.818365,34.2302641678,28.1361341275,3.20568,2.88845004025
 04/06  18:00:00,120.261935794,7.83582593244,0.0,0.0,80.527626,29.818365,47.3354363211,38.3593065724,3.20568,5.7704497487
 04/06  19:00:00,124.780166085,7.83582593244,0.0,0.0,80.527626,29.818365,74.6199631418,62.7533353915,3.20568,8.6609477503
 04/06  20:00:00,129.093307924,7.83582593244,0.0,0.0,80.527626,29.818365,104.815951731,95.8349019337,3.20568,5.77536979721
 04/06  21:00:00,55.5600993254,0.0,0.0,0.0,15.863942322,29.242365,11.8599712491,0.0,3.20568,8.65429124912
 04/06  22:00:00,55.4384353939,0.0,0.0,0.0,15.863942322,29.242365,6.09548372587,0.0,3.20568,2.88980372587
 04/06  23:00:00,56.2136225434,0.0,0.0,0.0,15.863942322,29.242365,6.09306977765,0.0,3.20568,2.88738977765
 04/06  24:00:00,55.4586545876,0.0,0.0,0.0,15.863942322,29.242365,6.09003466683,0.0,3.20568,2.88435466683
 04/07  01:00:00,55.4561585681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.4437534616,0.0,0.0,0.0,15.863942322,29.242365,6.09006543246,0.0,3.20568,2.88438543246
 04/07  03:00:00,55.4301815312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  04:00:00,56.4789219186,0.0,0.0,0.0,15.863942322,29.242365,6.09009818128,0.0,3.20568,2.88441818128
 04/07  05:00:00,56.2998669819,0.0,0.0,0.0,15.863942322,29.242365,6.09013102048,0.0,3.20568,2.88445102048
 04/07  06:00:00,64.1894448589,7.83582593244,0.0,0.0,15.863942322,29.818365,459.581823008,456.356143008,3.20568,0.02
 04/07  07:00:00,121.290459031,7.83582593244,0.00285706959611,0.0,80.527626,29.818365,317.892994768,311.798821686,3.20568,2.88849308272
 04/07  08:00:00,166.495070257,7.83582593244,0.00772201596699,0.0,80.527626,75.0917375,234.719265431,199.105830145,24.0426,11.570835287
 04/07  09:00:00,165.986719421,7.83582593244,0.0034962153787,0.0,80.527626,75.0917375,161.277973557,119.763824847,24.0426,17.4715487101
 04/07  10:00:00,169.783120295,7.8427215094,0.00407172957858,0.0,80.527626,79.0911225,142.989009127,90.5333651257,32.0568,20.3988440013
 04/07  11:00:00,170.495731968,7.90551164989,0.0,0.0,80.527626,79.0911225,105.371536541,52.8650787184,32.0568,20.4496578223
 04/07  12:00:00,170.286918477,8.44996636254,0.0,0.0,80.527626,79.0911225,91.5757912649,36.1032907489,32.0568,23.415700516
 04/07  13:00:00,166.85564451,9.00819552167,0.0,0.0,80.527626,75.0917375,81.145048534,38.7467627133,16.0284,26.3698858207
 04/07  14:00:00,167.477817056,9.63641069048,0.0,0.0,80.527626,75.0917375,59.472236254,25.9701236639,16.0284,17.4737125901
 04/07  15:00:00,166.663409527,10.0193081546,0.818751081384,0.0,80.527626,73.092045,43.2034852754,19.5880581402,3.20568,20.4097471352
 04/07  16:00:00,164.293174545,8.26465863518,0.321287658761,0.0,80.527626,73.092045,26.5438993267,20.4500050227,3.20568,2.88821430398
 04/07  17:00:00,120.731820904,7.83582593244,0.469734382326,0.0,80.527626,29.818365,25.8610577366,19.7668709401,3.20568,2.88850679655
 04/07  18:00:00,120.541476688,7.83582593244,0.281966575691,0.0,80.527626,29.818365,30.1282153716,21.1513027547,3.20568,5.7712326169
 04/07  19:00:00,124.541267552,7.83582593244,0.0,0.0,80.527626,29.818365,36.2955290589,24.4291694953,3.20568,8.66067956358
 04/07  20:00:00,128.827017863,7.83582593244,0.0,0.0,80.527626,29.818365,39.9050488473,30.9239639244,3.20568,5.77540492295
 04/07  21:00:00,55.45014345,0.0,0.0,0.0,15.863942322,29.242365,8.98156765878,0.0,3.20568,5.77588765878
 04/07  22:00:00,55.4863453611,0.0,0.0,0.0,15.863942322,29.242365,8.96570083836,0.0,3.20568,5.76002083836
 04/07  23:00:00,56.2463236474,0.0,0.0,0.0,15.863942322,29.242365,6.09342207021,0.0,3.20568,2.88774207021
 04/07  24:00:00,55.5162391852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.5181891249,0.0,0.0,0.0,15.863942322,29.242365,6.0884520528,0.0,3.20568,2.8827720528
 04/08  02:00:00,55.5105380577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.5011455279,0.0,0.0,0.0,15.863942322,29.242365,6.0884557758,0.0,3.20568,2.8827757758
 04/08  04:00:00,55.7066565019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.6845509077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,52.8345263157,0.0,0.0,0.0,15.863942322,29.242365,6.08845914637,0.0,3.20568,2.88277914637
 04/08  07:00:00,47.0528404524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.0543281771,0.0,0.0,0.0,15.863942322,29.242365,6.08846230919,0.0,3.20568,2.88278230919
 04/08  09:00:00,47.0803870713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.0791645456,0.0,0.0,0.0,15.863942322,29.242365,6.0900973446,0.0,3.20568,2.8844173446
 04/08  11:00:00,47.7668520504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.0771318357,0.0,0.0,0.0,15.863942322,29.242365,6.09012493391,0.0,3.20568,2.88444493391
 04/08  13:00:00,47.1233064442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.1351090968,0.0,0.0,0.0,15.863942322,29.242365,6.08853065861,0.0,3.20568,2.88285065861
 04/08  15:00:00,47.1152668761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,47.002115361,0.0,0.0,0.0,15.863942322,29.242365,6.08853346112,0.0,3.20568,2.88285346112
 04/08  17:00:00,46.9923169656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,46.9833409954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,51.470076479,0.0,0.0,0.0,15.863942322,29.242365,6.08853626029,0.0,3.20568,2.88285626029
 04/08  20:00:00,55.7339973467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.5945247591,0.0,0.0,0.0,15.863942322,29.242365,6.08853905634,0.0,3.20568,2.88285905634
 04/08  22:00:00,55.4168243975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.1446699709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.3967205468,0.0,0.0,0.0,15.863942322,29.242365,6.08854184939,0.0,3.20568,2.88286184939
 04/09  01:00:00,55.3901475162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.3838254783,0.0,0.0,0.0,15.863942322,29.242365,6.08854048765,0.0,3.20568,2.88286048765
 04/09  03:00:00,55.3775859454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,59.2763605664,1.10337969617,2.58242677832,0.0,15.863942322,29.242365,4.98922982442,1.76354982442,3.20568,0.02
 04/09  05:00:00,61.4388578251,1.83896616029,4.02450308929,0.0,15.863942322,29.242365,9.70577480197,3.61723531172,3.20568,2.88285949024
 04/09  06:00:00,57.2353783353,1.47117292823,3.03874157016,0.0,15.863942322,29.242365,6.65750731819,3.43182731819,3.20568,0.02
 04/09  07:00:00,52.5536902237,1.83896616029,3.75767227755,0.0,15.863942322,29.242365,9.97968049973,3.89114268258,3.20568,2.88285781715
 04/09  08:00:00,51.4304489,1.47117292823,2.98545558022,0.0,15.863942322,29.242365,5.94392626154,2.71824626154,3.20568,0.02
 04/09  09:00:00,46.9961131857,0.0,0.0,0.0,15.863942322,29.242365,6.09016300686,0.0,3.20568,2.88448300686
 04/09  10:00:00,47.005151409,0.0,0.0,0.0,15.863942322,29.242365,6.0899512909,0.0,3.20568,2.8842712909
 04/09  11:00:00,47.7315903731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.0071855005,0.0,0.0,0.0,15.863942322,29.242365,6.089973631,0.0,3.20568,2.884293631
 04/09  13:00:00,47.0664688069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,47.1096279649,0.0,0.0,0.0,15.863942322,29.242365,6.08846396596,0.0,3.20568,2.88278396596
 04/09  15:00:00,47.1190636062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,47.0425509317,0.0,0.0,0.0,15.863942322,29.242365,6.08846199826,0.0,3.20568,2.88278199826
 04/09  17:00:00,47.0551789187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.0484441554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,51.5305927214,0.0,0.0,0.0,15.863942322,29.242365,6.08846002001,0.0,3.20568,2.88278002001
 04/09  20:00:00,55.7860791394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.645540784,0.0,0.0,0.0,15.863942322,29.242365,6.08845803371,0.0,3.20568,2.88277803371
 04/09  22:00:00,55.4731151636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.1836952769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.4576352398,0.0,0.0,0.0,15.863942322,29.242365,6.08845604779,0.0,3.20568,2.88277604779
 04/10  01:00:00,55.451657591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.4459410207,0.0,0.0,0.0,15.863942322,29.242365,6.0899941958,0.0,3.20568,2.8843141958
 04/10  03:00:00,55.4403249134,0.0,0.0,0.0,15.863942322,29.242365,6.09001073701,0.0,3.20568,2.88433073701
 04/10  04:00:00,55.6500620558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,55.6320266644,0.0,0.0,0.0,15.863942322,29.242365,6.09002740667,0.0,3.20568,2.88434740667
 04/10  06:00:00,62.0237006759,7.83582593244,0.00291213064255,0.0,15.863942322,29.818365,417.869217022,414.643537022,3.20568,0.02
 04/10  07:00:00,120.868112392,7.83582593244,0.00104874676382,0.0,80.527626,29.818365,297.291734874,291.197692849,3.20568,2.88836202506
 04/10  08:00:00,166.063411969,7.83582593244,0.00499837421478,0.0,80.527626,75.0917375,234.786962289,199.174010831,24.0426,11.5703514583
 04/10  09:00:00,165.982833983,7.83582593244,0.00319426688813,0.0,80.527626,75.0917375,193.725552074,152.213741721,24.0426,17.4692103532
 04/10  10:00:00,169.85075867,7.83582593244,0.00415173093932,0.0,80.527626,79.0911225,176.059790348,123.606480374,32.0568,20.3965099739
 04/10  11:00:00,170.461942905,7.83582593244,0.0,0.0,80.527626,79.0911225,128.828202734,76.3268314388,32.0568,20.4445712948
 04/10  12:00:00,169.661461761,7.83635943633,0.0,0.0,80.527626,79.0911225,94.0742971265,38.6051701886,32.0568,23.4123269379
 04/10  13:00:00,166.873855545,7.87473140081,1.15055203189,0.0,80.527626,75.0917375,63.9492727925,23.1800146917,16.0284,24.7408581007
 04/10  14:00:00,172.032188565,8.2739381686,5.8627528505,0.0,80.527626,75.0917375,45.2225709807,10.1096118438,16.0284,19.0845591369
 04/10  15:00:00,173.409619917,8.71075599183,8.80095812891,0.0,80.527626,73.092045,29.6134225508,8.91431231927,3.20568,17.4934302315
 04/10  16:00:00,172.308032478,7.85262036652,8.66401822229,0.0,80.527626,73.092045,15.8263162971,6.86460945566,3.20568,5.75602684147
 04/10  17:00:00,129.452045435,7.83582593244,9.09934244089,0.0,80.527626,29.818365,11.9629496174,5.86880497321,3.20568,2.88846464423
 04/10  18:00:00,129.454419736,7.83582593244,9.09934243973,0.0,80.527626,29.818365,14.8082055717,5.83169838518,3.20568,5.77082718653
 04/10  19:00:00,133.990673354,7.83582593244,9.09934243973,0.0,80.527626,29.818365,15.0140070058,6.0280298588,3.20568,5.78029714704
 04/10  20:00:00,138.261682402,7.83582593244,9.09934243973,0.0,80.527626,29.818365,18.1420459416,6.28351468727,3.20568,8.65285125429
 04/10  21:00:00,55.7212202658,0.0,0.0,0.0,15.863942322,29.242365,8.98139813758,0.0,3.20568,5.77571813758
 04/10  22:00:00,55.5703509946,0.0,0.0,0.0,15.863942322,29.242365,6.09574471475,0.0,3.20568,2.89006471475
 04/10  23:00:00,56.3066104224,0.0,0.0,0.0,15.863942322,29.242365,6.09305966954,0.0,3.20568,2.88737966954
 04/10  24:00:00,55.5847581663,0.0,0.0,0.0,15.863942322,29.242365,6.09012036752,0.0,3.20568,2.88444036752
 04/11  01:00:00,55.5798051708,0.0,0.0,0.0,15.863942322,29.242365,6.09013091791,0.0,3.20568,2.88445091791
 04/11  02:00:00,55.566797741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  03:00:00,55.5528197337,0.0,0.0,0.0,15.863942322,29.242365,6.09014174818,0.0,3.20568,2.88446174818
 04/11  04:00:00,56.6007708336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.424684729,0.0,0.0,0.0,15.863942322,29.242365,6.09015273103,0.0,3.20568,2.88447273103
 04/11  06:00:00,61.6971094587,7.83582593244,0.0,0.0,15.863942322,29.818365,130.956767652,124.866836546,3.20568,2.88425110541
 04/11  07:00:00,120.390069067,7.83582593244,0.00139104554434,0.0,80.527626,29.818365,105.139961643,99.046159255,3.20568,2.88812238753
 04/11  08:00:00,165.652152751,7.83582593244,0.00546545596164,0.0,80.527626,75.0917375,89.4548395455,56.7307215143,24.0426,8.68151803121
 04/11  09:00:00,165.686379496,7.83627625869,0.00339534057308,0.0,80.527626,75.0917375,109.266989512,67.7523529029,24.0426,17.472036609
 04/11  10:00:00,169.972734267,7.85865919417,0.266051052676,0.0,80.527626,79.0911225,95.0069660077,42.5581064971,32.0568,20.3920595106
 04/11  11:00:00,170.460499897,7.87574691543,0.0,0.0,80.527626,79.0911225,112.61158131,60.1107262209,32.0568,20.444055089
 04/11  12:00:00,169.809005798,7.88201145306,0.0,0.0,80.527626,79.0911225,149.6430093,94.1781686093,32.0568,23.4080406903
 04/11  13:00:00,165.938184657,8.03041081079,0.0,0.0,80.527626,75.0917375,112.959331819,70.5661239576,16.0284,26.3648078609
 04/11  14:00:00,166.225096806,8.32244654668,0.0,0.0,80.527626,75.0917375,90.2149102285,56.7181000668,16.0284,17.4684101617
 04/11  15:00:00,164.27178722,8.39180663049,0.0,0.0,80.527626,73.092045,84.4550311629,60.8418054719,3.20568,20.407545691
 04/11  16:00:00,163.592016612,7.83582593244,0.0,0.0,80.527626,73.092045,58.9791834909,52.8851108494,3.20568,2.88839264158
 04/11  17:00:00,120.318404562,7.83582593244,0.0,0.0,80.527626,29.818365,61.83905011,55.7451424171,3.20568,2.88822769282
 04/11  18:00:00,120.320619088,7.83582593244,0.0,0.0,80.527626,29.818365,67.5180260497,58.5411814651,3.20568,5.77116458456
 04/11  19:00:00,124.609336677,7.83582593244,0.0,0.0,80.527626,29.818365,69.6856086984,60.7003855658,3.20568,5.77954313255
 04/11  20:00:00,128.896814455,7.83582593244,0.0,0.0,80.527626,29.818365,74.2082420022,62.3493070382,3.20568,8.65325496396
 04/11  21:00:00,55.474215069,0.0,0.0,0.0,15.863942322,29.242365,8.98072155667,0.0,3.20568,5.77504155667
 04/11  22:00:00,55.4895633379,0.0,0.0,0.0,15.863942322,29.242365,6.09536368121,0.0,3.20568,2.88968368121
 04/11  23:00:00,56.2298455907,0.0,0.0,0.0,15.863942322,29.242365,6.09319164018,0.0,3.20568,2.88751164018
 04/11  24:00:00,55.4941507549,0.0,0.0,0.0,15.863942322,29.242365,6.09002184673,0.0,3.20568,2.88434184673
 04/12  01:00:00,55.4815802768,0.0,0.0,0.0,15.863942322,29.242365,6.09002750272,0.0,3.20568,2.88434750272
 04/12  02:00:00,55.469914218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.458172852,0.0,0.0,0.0,15.863942322,29.242365,6.09003283152,0.0,3.20568,2.88435283152
 04/12  04:00:00,55.660984743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,55.6359990486,0.0,0.0,0.0,15.863942322,29.242365,6.09003833348,0.0,3.20568,2.88435833348
 04/12  06:00:00,62.4165795736,7.83582593244,0.0,0.0,15.863942322,29.818365,459.821440473,453.731396558,3.20568,2.88436391489
 04/12  07:00:00,121.321480395,7.83582593244,0.0011196283456,0.0,80.527626,29.818365,305.526063424,299.432164751,3.20568,2.8882186738
 04/12  08:00:00,166.537349329,7.83582593244,0.00544194064996,0.0,80.527626,75.0917375,241.668736752,208.945420503,24.0426,8.6807162494
 04/12  09:00:00,166.559508322,7.83582593244,0.00313501813328,0.0,80.527626,75.0917375,227.594079319,186.079767206,24.0426,17.4717121128
 04/12  10:00:00,170.56181974,7.83582593244,0.00196596191375,0.0,80.527626,79.0911225,232.413291396,179.968538431,32.0568,20.387952965
 04/12  11:00:00,171.308501786,7.83582593244,0.0,0.0,80.527626,79.0911225,211.947069244,159.447410602,32.0568,20.442858642
 04/12  12:00:00,170.559037986,7.83582593244,0.0,0.0,80.527626,79.0911225,211.011798271,155.548845476,32.0568,23.4061527955
 04/12  13:00:00,166.577810409,7.83582593244,0.0,0.0,80.527626,75.0917375,210.574203742,168.183706575,16.0284,26.3620971671
 04/12  14:00:00,166.579196465,7.83985706753,0.0,0.0,80.527626,75.0917375,200.625244193,167.130210874,16.0284,17.4666333191
 04/12  15:00:00,164.560271165,7.85225078998,0.0,0.0,80.527626,73.092045,186.730583089,166.032611245,3.20568,17.4922918433
 04/12  16:00:00,164.171239967,7.83582593244,0.0,0.0,80.527626,73.092045,156.111317793,147.149091951,3.20568,5.75654584215
 04/12  17:00:00,120.908643059,7.83582593244,0.0,0.0,80.527626,29.818365,173.103804306,167.009679577,3.20568,2.88844472981
 04/12  18:00:00,121.169830631,7.83582593244,0.0,0.0,80.527626,29.818365,200.755432891,191.779080954,3.20568,5.77067193745
