Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  19:00:00,125.677029091,7.83582593244,0.0,0.0,80.527626,29.818365,212.045121155,203.059403209,3.20568,5.780037946
 04/12  20:00:00,129.950904557,7.83582593244,0.0,0.0,80.527626,29.818365,224.974028534,213.115934845,3.20568,8.65241368943
 04/12  21:00:00,55.4848472654,0.0,0.0,0.0,15.863942322,29.242365,8.98105537695,0.0,3.20568,5.77537537695
 04/12  22:00:00,55.3751740154,0.0,0.0,0.0,15.863942322,29.242365,6.09559195657,0.0,3.20568,2.88991195657
 04/12  23:00:00,56.1652404261,0.0,0.0,0.0,15.863942322,29.242365,6.09330097938,0.0,3.20568,2.88762097938
 04/12  24:00:00,55.4008771478,0.0,0.0,0.0,15.863942322,29.242365,6.08997548108,0.0,3.20568,2.88429548108
 04/13  01:00:00,55.397679242,0.0,0.0,0.0,15.863942322,29.242365,6.08997496181,0.0,3.20568,2.88429496181
 04/13  02:00:00,55.390975868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.3848018496,0.0,0.0,0.0,15.863942322,29.242365,6.08997474972,0.0,3.20568,2.88429474972
 04/13  04:00:00,56.4726579079,0.25559591335,0.622335785465,0.0,15.863942322,29.242365,3.39520601896,0.169526018955,3.20568,0.02
 04/13  05:00:00,60.6464338426,1.47117292823,3.5943801598,0.0,15.863942322,29.242365,7.00164909908,0.911674403331,3.20568,2.88429469575
 04/13  06:00:00,62.7493183318,7.83582593244,0.00315659153117,0.0,15.863942322,29.818365,491.900142412,485.810167707,3.20568,2.88429470496
 04/13  07:00:00,121.379921146,7.83582593244,0.00346651812163,0.0,80.527626,29.818365,381.370559652,375.276550793,3.20568,2.88832885847
 04/13  08:00:00,166.548340573,7.83582593244,0.0111605872349,0.0,80.527626,75.0917375,270.509416569,237.785871606,24.0426,8.68094496294
 04/13  09:00:00,166.35984486,7.83582593244,0.00389277706263,0.0,80.527626,75.0917375,204.836365905,163.325091601,24.0426,17.4686743044
 04/13  10:00:00,169.928926877,7.83582593244,0.00468829228912,0.0,80.527626,79.0911225,168.271054125,115.821855683,32.0568,20.392398442
 04/13  11:00:00,170.541693512,7.83582593244,0.0,0.0,80.527626,79.0911225,141.838674703,89.3403907133,32.0568,20.4414839897
 04/13  12:00:00,169.894745207,7.91503129677,0.0,0.0,80.527626,79.0911225,148.610766846,93.1467816576,32.0568,23.4071851888
 04/13  13:00:00,166.299674972,8.37759497305,0.0,0.0,80.527626,75.0917375,118.241608485,78.7801420135,16.0284,23.4330664713
 04/13  14:00:00,166.614342632,8.73592644585,0.0,0.0,80.527626,75.0917375,97.8988901889,61.4883781253,16.0284,20.3821120636
 04/13  15:00:00,164.972813427,9.11063551493,0.0,0.0,80.527626,73.092045,89.2364635407,68.5434509745,3.20568,17.4873325662
 04/13  16:00:00,163.706465109,7.99564903351,0.0,0.0,80.527626,73.092045,55.8992785811,49.8052482615,3.20568,2.88835031959
 04/13  17:00:00,120.254636618,7.83582593244,0.0,0.0,80.527626,29.818365,49.116808834,43.0227465458,3.20568,2.88838228823
 04/13  18:00:00,120.293472875,7.83582593244,0.0,0.0,80.527626,29.818365,82.9455373844,73.9690701466,3.20568,5.77078723782
 04/13  19:00:00,124.847394212,7.83582593244,0.0,0.0,80.527626,29.818365,116.238938954,104.373447631,3.20568,8.65981132306
 04/13  20:00:00,129.160229779,7.83582593244,0.0,0.0,80.527626,29.818365,126.937624924,117.956758688,3.20568,5.77518623593
 04/13  21:00:00,55.5407608535,0.0,0.0,0.0,15.863942322,29.242365,11.8577270554,0.0,3.20568,8.65204705544
 04/13  22:00:00,55.4195733449,0.0,0.0,0.0,15.863942322,29.242365,6.0953521104,0.0,3.20568,2.8896721104
 04/13  23:00:00,56.203038604,0.0,0.0,0.0,15.863942322,29.242365,6.09294346121,0.0,3.20568,2.88726346121
 04/13  24:00:00,55.4412259409,0.0,0.0,0.0,15.863942322,29.242365,6.08992731715,0.0,3.20568,2.88424731715
 04/14  01:00:00,55.4377327672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.4249027867,0.0,0.0,0.0,15.863942322,29.242365,6.08991934105,0.0,3.20568,2.88423934105
 04/14  03:00:00,55.4118975614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.4636298083,0.0,0.0,0.0,15.863942322,29.242365,6.08991357441,0.0,3.20568,2.88423357441
 04/14  05:00:00,56.289127976,0.0,0.0,0.0,15.863942322,29.242365,6.08990794533,0.0,3.20568,2.88422794533
 04/14  06:00:00,62.8377404129,7.83582593244,0.000954017826778,0.0,15.863942322,29.818365,449.988180006,446.762500006,3.20568,0.02
 04/14  07:00:00,121.288793152,7.83582593244,0.00352015043368,0.0,80.527626,29.818365,304.585677496,298.491844134,3.20568,2.88815336194
 04/14  08:00:00,165.90943594,7.83582593244,0.0124992602393,0.0,80.527626,75.0917375,164.56926064,128.958443104,24.0426,11.5682175355
 04/14  09:00:00,165.714435751,7.83582593244,0.00403491599763,0.0,80.527626,75.0917375,114.782235219,73.2769221595,24.0426,17.4627130594
 04/14  10:00:00,169.70858508,7.85997168429,0.00480060466427,0.0,80.527626,79.0911225,101.964888083,52.4260367805,32.0568,17.482051303
 04/14  11:00:00,170.487710798,7.93894439465,0.0,0.0,80.527626,79.0911225,72.2227410579,16.8056263593,32.0568,23.3603146985
 04/14  12:00:00,170.966549158,8.51671039136,0.612462252698,0.0,80.527626,79.0911225,57.6142496489,2.15320529936,32.0568,23.4042443496
 04/14  13:00:00,168.780531398,9.29124127274,1.62198756596,0.0,80.527626,75.0917375,54.3903396161,14.9303088699,16.0284,23.4316307461
 04/14  14:00:00,171.276626776,10.0725342156,3.32619254233,0.0,80.527626,75.0917375,46.2603566398,12.7625872806,16.0284,17.4693693591
 04/14  15:00:00,171.802467495,10.8281881039,5.11124930353,0.0,80.527626,73.092045,37.6080980339,14.0001322911,3.20568,20.4022857428
 04/14  16:00:00,168.411682478,8.94317343874,3.72384864109,0.0,80.527626,73.092045,19.9674447615,13.8735116501,3.20568,2.88825311142
 04/14  17:00:00,123.741348275,8.06892923351,3.21001374605,0.0,80.527626,29.818365,19.9946192256,13.9008676162,3.20568,2.88807160936
 04/14  18:00:00,123.44292835,7.89052328276,3.08927829551,0.0,80.527626,29.818365,23.1916673378,14.2160289624,3.20568,5.76995837536
 04/14  19:00:00,127.635866285,7.83582593244,3.04932738594,0.0,80.527626,29.818365,26.6932621727,14.8283841833,3.20568,8.65919798937
 04/14  20:00:00,129.8527511,7.83582593244,1.00243395501,0.0,80.527626,29.818365,28.8031536828,19.8220464091,3.20568,5.77542727374
 04/14  21:00:00,55.4730194152,0.0,0.0,0.0,15.863942322,29.242365,8.98078091263,0.0,3.20568,5.77510091263
 04/14  22:00:00,55.50562761,0.0,0.0,0.0,15.863942322,29.242365,6.09543184206,0.0,3.20568,2.88975184206
 04/14  23:00:00,56.2576192097,0.0,0.0,0.0,15.863942322,29.242365,6.09326037541,0.0,3.20568,2.88758037541
 04/14  24:00:00,55.530119578,0.0,0.0,0.0,15.863942322,29.242365,6.09009939377,0.0,3.20568,2.88441939377
 04/15  01:00:00,55.5292686897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.5190065884,0.0,0.0,0.0,15.863942322,29.242365,6.08849645301,0.0,3.20568,2.88281645301
 04/15  03:00:00,55.5074450593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.7109861632,0.0,0.0,0.0,15.863942322,29.242365,6.08846493863,0.0,3.20568,2.88278493863
 04/15  05:00:00,55.6872168027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,51.407670355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.0832186175,0.0,0.0,0.0,15.863942322,29.242365,6.08843315251,0.0,3.20568,2.88275315251
 04/15  08:00:00,47.1341415655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.2121776546,0.0,0.0,0.0,15.863942322,29.242365,6.08998575946,0.0,3.20568,2.88430575946
 04/15  10:00:00,47.2517764236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.9446671156,0.0,0.0,0.0,15.863942322,29.242365,6.08997441537,0.0,3.20568,2.88429441537
 04/15  12:00:00,47.2683538339,0.0,0.0,0.0,15.863942322,29.242365,6.08996311867,0.0,3.20568,2.88428311867
 04/15  13:00:00,47.3156204207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.3427362291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.3448117616,0.0,0.0,0.0,15.863942322,29.242365,6.08850673923,0.0,3.20568,2.88282673923
 04/15  16:00:00,47.2544446963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,52.9798007939,0.71498100737,5.00518167621,0.0,15.863942322,29.242365,6.08850566668,0.0,3.20568,2.88282566668
 04/15  18:00:00,47.261416558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,51.771445338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.9993327854,0.0,0.0,0.0,15.863942322,29.242365,6.08844242566,0.0,3.20568,2.88276242566
 04/15  21:00:00,55.8191405107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.619627414,0.0,0.0,0.0,15.863942322,29.242365,6.08841024792,0.0,3.20568,2.88273024792
 04/15  23:00:00,56.2905400344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.5851849446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.5685404056,0.0,0.0,0.0,15.863942322,29.242365,6.08803098967,0.0,3.20568,2.88235098967
 04/16  02:00:00,55.5532047026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.54015057,0.0,0.0,0.0,15.863942322,29.242365,6.08849109495,0.0,3.20568,2.88281109495
 04/16  04:00:00,55.7419490095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.716313214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,51.4419264956,0.0,0.0,0.0,15.863942322,29.242365,6.08845417281,0.0,3.20568,2.88277417281
 04/16  07:00:00,47.0992278101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.1026870656,0.0,0.0,0.0,15.863942322,29.242365,6.08992349662,0.0,3.20568,2.88424349662
 04/16  09:00:00,47.1357234697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.1491765344,0.0,0.0,0.0,15.863942322,29.242365,6.08990641428,0.0,3.20568,2.88422641428
 04/16  11:00:00,47.8402854767,0.0,0.0,0.0,15.863942322,29.242365,6.08988939545,0.0,3.20568,2.88420939545
 04/16  12:00:00,47.1773183529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  13:00:00,47.2441630234,0.0,0.0,0.0,15.863942322,29.242365,6.08987241884,0.0,3.20568,2.88419241884
 04/16  14:00:00,47.2707405748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.2664728091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.1665733036,0.0,0.0,0.0,15.863942322,29.242365,6.08849305337,0.0,3.20568,2.88281305337
 04/16  17:00:00,47.155240368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.1309323342,0.0,0.0,0.0,15.863942322,29.242365,6.0884556549,0.0,3.20568,2.8827756549
 04/16  19:00:00,51.6062487832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.8454890729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.6949200636,0.0,0.0,0.0,15.863942322,29.242365,6.08849452497,0.0,3.20568,2.88281452497
 04/16  22:00:00,55.5150043625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.2103059745,0.0,0.0,0.0,15.863942322,29.242365,6.0883809127,0.0,3.20568,2.8827009127
 04/16  24:00:00,55.4829801114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.4686951426,0.0,0.0,0.0,15.863942322,29.242365,6.08992159218,0.0,3.20568,2.88424159218
 04/17  02:00:00,55.4542452078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.4398875769,0.0,0.0,0.0,15.863942322,29.242365,6.08989839336,0.0,3.20568,2.88421839336
 04/17  04:00:00,55.6399833124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.6124468758,0.0,0.0,0.0,15.863942322,29.242365,6.0898753975,0.0,3.20568,2.8841953975
 04/17  06:00:00,60.979746078,7.83582593244,0.0,0.0,15.863942322,29.818365,434.347941707,428.257859997,3.20568,2.88440171068
 04/17  07:00:00,121.295735474,7.83582593244,0.00314239071888,0.0,80.527626,29.818365,306.54715745,300.453537064,3.20568,2.88794038628
 04/17  08:00:00,166.079807972,7.83582593244,0.0116819284547,0.0,80.527626,75.0917375,179.48116795,146.758332669,24.0426,8.68023528064
 04/17  09:00:00,165.779004698,7.83582593244,0.00360476426232,0.0,80.527626,75.0917375,135.209284517,93.701696378,24.0426,17.4649881392
 04/17  10:00:00,169.737704271,7.8580998194,0.00478623199139,0.0,80.527626,79.0911225,121.99212556,69.5449966609,32.0568,20.3903288991
 04/17  11:00:00,170.451047519,7.89787215262,0.0,0.0,80.527626,79.0911225,87.0289551934,34.5353990913,32.0568,20.4367561022
 04/17  12:00:00,170.168269126,8.338930219,0.0,0.0,80.527626,79.0911225,70.4445805725,14.9851605376,32.0568,23.4026200349
 04/17  13:00:00,166.851124849,8.99857150145,0.0,0.0,80.527626,75.0917375,59.4812498366,20.0244412816,16.0284,23.428408555
 04/17  14:00:00,169.638395652,9.63829152172,2.13176370514,0.0,80.527626,75.0917375,47.7779717476,14.2824891779,16.0284,17.4670825697
 04/17  15:00:00,170.784378872,10.3604441788,4.56239229782,0.0,80.527626,73.092045,37.7072290581,14.1005491927,3.20568,20.4009998654
 04/17  16:00:00,168.079200116,8.72857667537,3.60730196824,0.0,80.527626,73.092045,20.0592598011,13.9655650682,3.20568,2.88801473291
 04/17  17:00:00,123.527392583,7.94143536074,3.12481268848,0.0,80.527626,29.818365,20.1066479292,14.0127269269,3.20568,2.88824100223
 04/17  18:00:00,123.378086003,7.85371381196,3.0625111833,0.0,80.527626,29.818365,23.3019060077,14.3254021392,3.20568,5.77082386856
 04/17  19:00:00,124.389927232,7.83582593244,1.02545643263,0.0,80.527626,29.818365,28.2011863437,19.2166084639,3.20568,5.77889787987
 04/17  20:00:00,129.046513212,7.83582593244,0.0,0.0,80.527626,29.818365,40.9875232193,29.1297381463,3.20568,8.652105073
 04/17  21:00:00,55.6158847789,0.0,0.0,0.0,15.863942322,29.242365,8.98066727943,0.0,3.20568,5.77498727943
 04/17  22:00:00,55.491148915,0.0,0.0,0.0,15.863942322,29.242365,6.0954698291,0.0,3.20568,2.8897898291
 04/17  23:00:00,56.2465292144,0.0,0.0,0.0,15.863942322,29.242365,6.09318108949,0.0,3.20568,2.88750108949
 04/17  24:00:00,55.5060609389,0.0,0.0,0.0,15.863942322,29.242365,6.0898734423,0.0,3.20568,2.8841934423
 04/18  01:00:00,55.5010592253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4859896619,0.0,0.0,0.0,15.863942322,29.242365,6.09007268507,0.0,3.20568,2.88439268507
 04/18  03:00:00,55.4701044182,0.0,0.0,0.0,15.863942322,29.242365,6.09004354008,0.0,3.20568,2.88436354008
 04/18  04:00:00,56.5161637975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.3363187562,0.0,0.0,0.0,15.863942322,29.242365,6.09001458205,0.0,3.20568,2.88433458205
 04/18  06:00:00,61.2071328625,7.83582593244,0.0,0.0,15.863942322,29.818365,374.888297511,371.662617511,3.20568,0.02
 04/18  07:00:00,120.651247622,7.83582593244,0.0013995494223,0.0,80.527626,29.818365,185.73346035,176.771534711,3.20568,5.75624563907
 04/18  08:00:00,165.689590254,7.83582593244,0.0111769071152,0.0,80.527626,75.0917375,120.701009408,87.9773864783,24.0426,8.68102292931
 04/18  09:00:00,167.331316541,7.83652577116,1.64958500321,0.0,80.527626,75.0917375,71.0903828705,29.5859000485,24.0426,17.461882822
 04/18  10:00:00,178.723627681,7.91500856538,8.88473872863,0.0,80.527626,79.0911225,54.9191267104,5.38365184332,32.0568,17.4786748671
 04/18  11:00:00,188.251194875,8.33313220881,17.1785809091,0.0,80.527626,79.0911225,55.4307423109,0.0173275215901,32.0568,23.3566147893
 04/18  12:00:00,193.185253433,9.08613563528,22.0515410679,0.0,80.527626,79.0911225,52.5310397958,0.0,32.0568,20.4742397958
 04/18  13:00:00,188.485954776,9.63032219992,20.7994787092,0.0,80.527626,75.0917375,42.4126057172,0.0315256883145,16.0284,26.3526800289
 04/18  14:00:00,189.860584911,10.0161045427,21.7937051195,0.0,80.527626,75.0917375,33.4908060512,0.0,16.0284,17.4624060512
 04/18  15:00:00,189.429928068,10.4745900507,22.9315719193,0.0,80.527626,73.092045,20.7087968146,0.0157185940404,3.20568,17.4873982205
 04/18  16:00:00,183.863090118,8.6425755058,19.3185613306,0.0,80.527626,73.092045,6.12111101655,0.0272421084425,3.20568,2.88818890811
 04/18  17:00:00,146.51808203,7.84946498322,25.9775310705,0.0,80.527626,29.818365,8.9618593265,0.0,3.20568,5.7561793265
 04/18  18:00:00,154.276976058,7.85262753885,33.6573041327,0.0,80.527626,29.818365,8.97507434734,0.0,3.20568,5.76939434734
 04/18  19:00:00,156.996731416,7.83826099763,33.52729047,0.0,80.527626,29.818365,8.98511679948,0.0,3.20568,5.77943679948
 04/18  20:00:00,156.656827482,7.83582593244,27.5072483133,0.0,80.527626,29.818365,8.97976794296,0.0,3.20568,5.77408794296
 04/18  21:00:00,55.7015447945,0.0,0.0,0.0,15.863942322,29.242365,11.8576022971,0.0,3.20568,8.65192229708
 04/18  22:00:00,55.7079290678,0.0,0.0,0.0,15.863942322,29.242365,6.09522030811,0.0,3.20568,2.88954030811
 04/18  23:00:00,56.4338838273,0.0,0.0,0.0,15.863942322,29.242365,6.09319979369,0.0,3.20568,2.88751979369
 04/18  24:00:00,55.7129767102,0.0,0.0,0.0,15.863942322,29.242365,6.09004202749,0.0,3.20568,2.88436202749
 04/19  01:00:00,55.7018479751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.6873526455,0.0,0.0,0.0,15.863942322,29.242365,6.09000410988,0.0,3.20568,2.88432410988
 04/19  03:00:00,55.6726197093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.8993445233,0.0,0.0,0.0,15.863942322,29.242365,6.08996919913,0.0,3.20568,2.88428919913
 04/19  05:00:00,55.8686672431,0.0,0.0,0.0,15.863942322,29.242365,6.08993444784,0.0,3.20568,2.88425444784
 04/19  06:00:00,67.0754401495,7.83582593244,7.14106078943,0.0,15.863942322,29.818365,37.0959063054,33.8702263054,3.20568,0.02
 04/19  07:00:00,128.982937881,7.83582593244,8.52803803228,0.0,80.527626,29.818365,17.6171865788,11.5232204586,3.20568,2.88828612014
 04/19  08:00:00,175.983082412,7.97114096356,10.0800164466,0.0,80.527626,75.0917375,39.446150571,3.83740198936,24.0426,11.5661485817
 04/19  09:00:00,179.206505647,8.42068699871,12.8140231433,0.0,80.527626,75.0917375,45.5176493974,4.01911896971,24.0426,17.4559304277
 04/19  10:00:00,185.814305829,8.99888973477,14.8342755302,0.0,80.527626,79.0911225,51.4169330537,1.88657582347,32.0568,17.4735572302
 04/19  11:00:00,190.99420564,9.454606264,18.803242592,0.0,80.527626,79.0911225,52.5071413223,0.0134677383351,32.0568,20.436873584
 04/19  12:00:00,197.26761657,10.221260618,24.9818080061,0.0,80.527626,79.0911225,55.4560918985,0.0,32.0568,23.3992918985
 04/19  13:00:00,197.90013926,11.3718027539,28.4306035745,0.0,80.527626,75.0917375,39.4752713835,0.0236269539371,16.0284,23.4232444296
 04/19  14:00:00,200.307192479,12.5871414952,29.6292073151,0.0,80.527626,75.0917375,33.5148614887,0.0168055903961,16.0284,17.4696558983
 04/19  15:00:00,206.751581181,14.143146387,36.5282623468,0.0,80.527626,73.092045,23.6236892827,0.0231003833303,3.20568,20.3949088993
 04/19  16:00:00,204.369585591,11.3098583736,37.0550448381,0.0,80.527626,73.092045,6.10755856327,0.0137942728185,3.20568,2.88808429045
 04/19  17:00:00,149.548498376,9.12073400388,27.7293535137,0.0,80.527626,29.818365,6.12560780751,0.0320550295593,3.20568,2.88787277795
 04/19  18:00:00,140.294692812,8.41790624914,19.2370388083,0.0,80.527626,29.818365,9.03003595094,0.0542537555387,3.20568,5.7701021954
 04/19  19:00:00,140.838817683,8.06547789572,17.0419778125,0.0,80.527626,29.818365,11.8997162334,0.0350880254808,3.20568,8.65894820795
 04/19  20:00:00,147.801439752,7.8608179237,18.4925698415,0.0,80.527626,29.818365,8.97994565251,0.0,3.20568,5.77426565251
 04/19  21:00:00,55.848155237,0.0,0.0,0.0,15.863942322,29.242365,8.98084161225,0.0,3.20568,5.77516161225
 04/19  22:00:00,55.6905220536,0.0,0.0,0.0,15.863942322,29.242365,6.09529843261,0.0,3.20568,2.88961843261
 04/19  23:00:00,56.4217857465,0.0,0.0,0.0,15.863942322,29.242365,6.09312770155,0.0,3.20568,2.88744770155
 04/19  24:00:00,55.7096985573,0.0,0.0,0.0,15.863942322,29.242365,6.08998258328,0.0,3.20568,2.88430258328
 04/20  01:00:00,55.7051095671,0.0,0.0,0.0,15.863942322,29.242365,6.08994191181,0.0,3.20568,2.88426191181
 04/20  02:00:00,55.7015449687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  03:00:00,55.6988085304,0.0,0.0,0.0,15.863942322,29.242365,6.08990099551,0.0,3.20568,2.88422099551
 04/20  04:00:00,55.948878803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.9332357324,0.0,0.0,0.0,15.863942322,29.242365,6.08986029682,0.0,3.20568,2.88418029682
 04/20  06:00:00,69.6949685732,7.83582593244,9.73702679276,0.0,15.863942322,29.818365,30.1260149977,24.0359678813,3.20568,2.8843671164
 04/20  07:00:00,123.525538666,7.83582593244,3.11840801283,0.0,80.527626,29.818365,30.0165524186,23.9230182242,3.20568,2.8878541944
 04/20  08:00:00,169.498184851,7.89524665984,3.73334476044,0.0,80.527626,75.0917375,48.2027861791,15.4808490205,24.0426,8.67933715861
 04/20  09:00:00,174.454641073,8.43697986604,8.09421972293,0.0,80.527626,75.0917375,52.6541617361,11.1501533007,24.0426,17.4614084355
 04/20  10:00:00,175.328300168,8.79125771037,4.63122279953,0.0,80.527626,79.0911225,65.7787011776,16.2442215323,32.0568,17.4776796453
 04/20  11:00:00,172.836999281,9.00940534377,1.22235309452,0.0,80.527626,79.0911225,58.337508391,2.92807494853,32.0568,23.3526334425
 04/20  12:00:00,178.223649436,9.10068142991,7.19086428865,0.0,80.527626,79.0911225,52.5309225187,0.0,32.0568,20.4741225187
 04/20  13:00:00,182.034711635,9.52736318164,14.5172316674,0.0,80.527626,75.0917375,45.07079398,2.69379785064,16.0284,26.3485961294
 04/20  14:00:00,189.496503499,9.97000551308,21.4901696614,0.0,80.527626,75.0917375,33.4897570744,0.0,16.0284,17.4613570744
 04/20  15:00:00,194.060173019,10.4298002964,27.5670111951,0.0,80.527626,73.092045,20.6874515274,0.0,3.20568,17.4817715274
 04/20  16:00:00,189.776178025,8.68553905703,25.1328023569,0.0,80.527626,73.092045,6.1115167911,0.0176952362799,3.20568,2.88814155482
 04/20  17:00:00,139.146788763,7.84190635884,18.6608190678,0.0,80.527626,29.818365,6.09380846313,0.0,3.20568,2.88812846313
 04/20  18:00:00,135.821471869,7.83582593244,15.3780613101,0.0,80.527626,29.818365,8.97553310167,0.0,3.20568,5.76985310167
 04/20  19:00:00,135.808541597,7.83582593244,12.2904466158,0.0,80.527626,29.818365,14.5075456561,2.64307608515,3.20568,8.65878957099
 04/20  20:00:00,137.342238222,7.83582593244,8.16901554366,0.0,80.527626,29.818365,18.4908348594,9.51057179765,3.20568,5.77458306175
 04/20  21:00:00,55.7211641382,0.0,0.0,0.0,15.863942322,29.242365,8.98039948337,0.0,3.20568,5.77471948337
 04/20  22:00:00,55.577540859,0.0,0.0,0.0,15.863942322,29.242365,8.96479632409,0.0,3.20568,5.75911632409
 04/20  23:00:00,56.3069685139,0.0,0.0,0.0,15.863942322,29.242365,6.09293594573,0.0,3.20568,2.88725594573
 04/20  24:00:00,55.5957459266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.5896072157,0.0,0.0,0.0,15.863942322,29.242365,6.08985524972,0.0,3.20568,2.88417524972
 04/21  02:00:00,55.5796969413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  03:00:00,55.5702432272,0.0,0.0,0.0,15.863942322,29.242365,6.09003514375,0.0,3.20568,2.88435514375
 04/21  04:00:00,56.630233061,0.0,0.0,0.0,15.863942322,29.242365,6.0899883268,0.0,3.20568,2.8843083268
 04/21  05:00:00,56.451698369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,60.2625731846,7.83582593244,0.0,0.0,15.863942322,29.818365,122.137885075,116.047943417,3.20568,2.88426165768
 04/21  07:00:00,120.418196884,7.83582593244,0.00173198938016,0.0,80.527626,29.818365,97.0948409686,91.0011670062,3.20568,2.88799396241
 04/21  08:00:00,165.696685138,7.83582593244,0.00688617106319,0.0,80.527626,75.0917375,99.5237170868,66.8019120648,24.0426,8.67920502199
 04/21  09:00:00,165.727788973,7.84311229762,0.00484014467131,0.0,80.527626,75.0917375,108.150745849,66.6441767395,24.0426,17.4639691097
 04/21  10:00:00,169.752875571,7.86539176365,0.00316296553053,0.0,80.527626,79.0911225,116.920214693,64.4785604465,32.0568,20.3848542469
 04/21  11:00:00,170.581277723,7.99284625324,0.0,0.0,80.527626,79.0911225,99.4154325675,46.9266276755,32.0568,20.432004892
 04/21  12:00:00,170.215265,8.32330134654,0.0,0.0,80.527626,79.0911225,102.014219036,46.5625440572,32.0568,23.3948749793
 04/21  13:00:00,167.143245187,8.69383489736,0.541990209081,0.0,80.527626,75.0917375,71.0343787203,31.584179953,16.0284,23.4217987674
 04/21  14:00:00,171.559080963,9.01696749453,4.61574580652,0.0,80.527626,75.0917375,47.9288787878,14.4406943799,16.0284,17.4597844079
 04/21  15:00:00,169.243792882,9.16932968255,4.17658082717,0.0,80.527626,73.092045,38.7475293168,18.0594204784,3.20568,17.4824288385
 04/21  16:00:00,167.476188033,7.88700355447,3.80056447996,0.0,80.527626,73.092045,23.4548144548,17.3610046741,3.20568,2.88812978072
 04/21  17:00:00,125.237939804,7.83582593244,4.88336801192,0.0,80.527626,29.818365,22.2051360336,16.111340755,3.20568,2.88811527862
 04/21  18:00:00,123.509606908,7.83582593244,3.16972392308,0.0,80.527626,29.818365,27.4781582976,18.5023020589,3.20568,5.77017623874
 04/21  19:00:00,125.167787703,7.83582593244,1.97711391903,0.0,80.527626,29.818365,32.9690458322,21.1051928494,3.20568,8.65817298283
 04/21  20:00:00,130.883704517,7.83582593244,1.97654761789,0.0,80.527626,29.818365,31.1525693995,22.172062872,3.20568,5.77482652753
 04/21  21:00:00,55.5262134877,0.0,0.0,0.0,15.863942322,29.242365,11.8572068377,0.0,3.20568,8.65152683766
 04/21  22:00:00,55.5416430885,0.0,0.0,0.0,15.863942322,29.242365,6.09517894226,0.0,3.20568,2.88949894226
 04/21  23:00:00,56.2654376901,0.0,0.0,0.0,15.863942322,29.242365,6.09304253597,0.0,3.20568,2.88736253597
 04/21  24:00:00,55.5538258626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  01:00:00,55.5445386825,0.0,0.0,0.0,15.863942322,29.242365,6.08833898252,0.0,3.20568,2.88265898252
 04/22  02:00:00,55.5351546216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.5267552946,0.0,0.0,0.0,15.863942322,29.242365,6.08842022256,0.0,3.20568,2.88274022256
 04/22  04:00:00,55.7330773865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.7117375621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,50.0042960179,0.0,0.0,0.0,15.863942322,29.242365,6.0883514609,0.0,3.20568,2.8826714609
 04/22  07:00:00,47.0817388685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.0794668337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.0919269661,0.0,0.0,0.0,15.863942322,29.242365,6.08997801975,0.0,3.20568,2.88429801975
 04/22  10:00:00,47.0813240468,0.0,0.0,0.0,15.863942322,29.242365,6.08992543471,0.0,3.20568,2.8842454347
 04/22  11:00:00,47.7717807889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.0922909715,0.0,0.0,0.0,15.863942322,29.242365,6.08987292182,0.0,3.20568,2.88419292182
 04/22  13:00:00,47.1572037413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.1851414271,0.0,0.0,0.0,15.863942322,29.242365,6.08841269435,0.0,3.20568,2.88273269435
 04/22  15:00:00,47.1852776025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.0976414507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.0714023013,0.0,0.0,0.0,15.863942322,29.242365,6.08834341328,0.0,3.20568,2.88266341328
 04/22  18:00:00,47.0410291396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,50.1037392401,0.0,0.0,0.0,15.863942322,29.242365,6.08842367766,0.0,3.20568,2.88274367766
 04/22  20:00:00,55.8004533773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.6652197402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.4976405163,0.0,0.0,0.0,15.863942322,29.242365,6.08835439652,0.0,3.20568,2.88267439652
 04/22  23:00:00,56.1988537899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.4913203942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.4886488241,0.0,0.0,0.0,15.863942322,29.242365,6.08843259801,0.0,3.20568,2.88275259801
 04/23  02:00:00,55.4863492174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4844166789,0.0,0.0,0.0,15.863942322,29.242365,6.08835881345,0.0,3.20568,2.88267881345
 04/23  04:00:00,55.6971101632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.68209666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,49.9771259426,0.0,0.0,0.0,15.863942322,29.242365,6.08843382544,0.0,3.20568,2.88275382544
 04/23  07:00:00,47.0538914754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0673426023,0.0,0.0,0.0,15.863942322,29.242365,6.08998148022,0.0,3.20568,2.88430148022
 04/23  09:00:00,47.091212377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,47.0944048253,0.0,0.0,0.0,15.863942322,29.242365,6.08992279826,0.0,3.20568,2.88424279826
 04/23  11:00:00,47.776136871,0.0,0.0,0.0,15.863942322,29.242365,6.08986421527,0.0,3.20568,2.88418421527
 04/23  12:00:00,47.1162253089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.178979989,0.0,0.0,0.0,15.863942322,29.242365,6.08980570658,0.0,3.20568,2.88412570658
 04/23  14:00:00,47.1972745061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,47.1816032459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.0815485931,0.0,0.0,0.0,15.863942322,29.242365,6.08841748083,0.0,3.20568,2.88273748083
 04/23  17:00:00,47.0842866159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.0853837671,0.0,0.0,0.0,15.863942322,29.242365,6.08834278142,0.0,3.20568,2.88266278142
 04/23  19:00:00,50.1586509284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,55.8256806977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.6720248938,0.0,0.0,0.0,15.863942322,29.242365,6.0884172472,0.0,3.20568,2.8827372472
 04/23  22:00:00,55.4978821915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.1956270362,0.0,0.0,0.0,15.863942322,29.242365,6.08834253992,0.0,3.20568,2.88266253992
 04/23  24:00:00,55.4776083071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.4683748792,0.0,0.0,0.0,15.863942322,29.242365,6.08988609772,0.0,3.20568,2.88420609772
 04/24  02:00:00,55.4594671947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.4503885786,0.0,0.0,0.0,15.863942322,29.242365,6.08982113507,0.0,3.20568,2.88414113507
 04/24  04:00:00,55.6557306205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.6332702797,0.0,0.0,0.0,15.863942322,29.242365,6.08998133992,0.0,3.20568,2.88430133992
 04/24  06:00:00,59.1482352967,7.83582593244,0.00322062862489,0.0,15.863942322,29.818365,427.613886887,424.388206887,3.20568,0.02
 04/24  07:00:00,120.868941166,7.83582593244,0.00149553093642,0.0,80.527626,29.818365,277.997488554,269.035882463,3.20568,5.75592609088
 04/24  08:00:00,165.994106024,7.83582593244,0.00954017657493,0.0,80.527626,75.0917375,199.383072075,166.661312068,24.0426,8.67916000661
 04/24  09:00:00,165.729599405,7.83582593244,0.0106559317986,0.0,80.527626,75.0917375,104.343725381,62.8464823426,24.0426,17.4546430384
 04/24  10:00:00,171.563654181,7.83721964539,1.86049075667,0.0,80.527626,79.0911225,70.6382598606,21.1106819848,32.0568,17.4707778758
 04/24  11:00:00,174.263240601,7.90797529283,3.76395586788,0.0,80.527626,79.0911225,52.7156720502,0.228914002368,32.0568,20.4299580478
 04/24  12:00:00,174.176920319,8.24074802976,4.04603303934,0.0,80.527626,79.0911225,55.4477788736,0.0,32.0568,23.3909788736
 04/24  13:00:00,174.161086387,8.85971704368,7.37176276168,0.0,80.527626,75.0917375,46.5568826191,7.11424600764,16.0284,23.4142366114
 04/24  14:00:00,176.756986575,9.33724259183,9.47959394872,0.0,80.527626,75.0917375,37.7373585971,4.24857214936,16.0284,17.4603864477
 04/24  15:00:00,174.96173415,9.57884519114,9.47212503166,0.0,80.527626,73.092045,28.0655825211,7.37777048751,3.20568,17.4821320336
 04/24  16:00:00,171.603984413,8.08977910158,7.72324703236,0.0,80.527626,73.092045,13.8082103217,7.71443103296,3.20568,2.88809928872
 04/24  17:00:00,127.658161594,7.83582593244,7.31428252539,0.0,80.527626,29.818365,17.0536687282,8.09196550135,3.20568,5.7560232269
 04/24  18:00:00,126.52516826,7.83582593244,6.19119186899,0.0,80.527626,29.818365,19.421242928,10.44673243,3.20568,5.76883049803
 04/24  19:00:00,126.478948653,7.83582593244,3.08195743877,0.0,80.527626,29.818365,25.4924856828,16.5082868179,3.20568,5.77851886495
 04/24  20:00:00,129.41398546,7.83582593244,0.345794870002,0.0,80.527626,29.818365,31.5033930703,22.5237311761,3.20568,5.77398189415
 04/24  21:00:00,55.6396456452,0.0,0.0,0.0,15.863942322,29.242365,11.8569671293,0.0,3.20568,8.65128712933
 04/24  22:00:00,55.511788316,0.0,0.0,0.0,15.863942322,29.242365,6.09517656742,0.0,3.20568,2.88949656742
 04/24  23:00:00,56.2567274161,0.0,0.0,0.0,15.863942322,29.242365,6.09304027709,0.0,3.20568,2.88736027709
 04/24  24:00:00,55.5353767028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.5337637769,0.0,0.0,0.0,15.863942322,29.242365,6.08997221314,0.0,3.20568,2.88429221314
 04/25  02:00:00,55.5239662983,0.0,0.0,0.0,15.863942322,29.242365,6.08990099783,0.0,3.20568,2.88422099783
 04/25  03:00:00,55.514317769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  04:00:00,56.5662571706,0.0,0.0,0.0,15.863942322,29.242365,6.08983004932,0.0,3.20568,2.88415004932
 04/25  05:00:00,56.3928997809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,58.9810356284,7.83582593244,0.0,0.0,15.863942322,29.818365,194.404826588,188.31484301,3.20568,2.88430357799
 04/25  07:00:00,120.440703835,7.83582593244,0.00172823091787,0.0,80.527626,29.818365,134.586969084,128.493326379,3.20568,2.8879627049
 04/25  08:00:00,165.661129849,7.83582593244,0.00902314263576,0.0,80.527626,75.0917375,83.0422475646,50.3214094082,24.0426,8.67823815644
 04/25  09:00:00,167.446017943,7.8377244254,1.75286828516,0.0,80.527626,75.0917375,64.8574606315,23.355292686,24.0426,17.4595679455
 04/25  10:00:00,175.665561426,7.91766557837,5.85040822339,0.0,80.527626,79.0911225,60.6836265763,11.1526932639,32.0568,17.4741333124
 04/25  11:00:00,180.172179056,8.27797864414,9.24010179627,0.0,80.527626,79.0911225,52.9836510839,0.0,32.0568,20.9268510839
 04/25  12:00:00,183.133782751,8.84228833004,12.315226973,0.0,80.527626,79.0911225,54.9462969684,0.0,32.0568,22.8894969684
 04/25  13:00:00,182.309041596,9.32154830687,14.983520304,0.0,80.527626,75.0917375,39.4958254053,0.0545302798801,16.0284,23.4128951254
 04/25  14:00:00,184.885281378,9.71379125051,17.1684870508,0.0,80.527626,75.0917375,33.4920712216,0.0,16.0284,17.4636712216
 04/25  15:00:00,184.383411243,10.0421764989,18.360206045,0.0,80.527626,73.092045,23.6114494228,0.0147836443095,3.20568,20.3909857785
 04/25  16:00:00,181.103984701,8.44631757626,16.7862747471,0.0,80.527626,73.092045,6.10842826969,0.0149229833375,3.20568,2.88782528635
 04/25  17:00:00,134.857873715,7.83771037469,14.4307253233,0.0,80.527626,29.818365,6.09367384822,0.0,3.20568,2.88799384822
 04/25  18:00:00,132.406955189,7.83583902138,12.0075344107,0.0,80.527626,29.818365,8.97548903589,0.0,3.20568,5.76980903589
 04/25  19:00:00,133.082310119,7.83582593244,9.85199686939,0.0,80.527626,29.818365,11.5978062552,2.61366963518,3.20568,5.77845661999
 04/25  20:00:00,136.991672118,7.83582593244,8.06276231229,0.0,80.527626,29.818365,18.6854145515,6.82916263717,3.20568,8.65057191437
 04/25  21:00:00,55.5503703005,0.0,0.0,0.0,15.863942322,29.242365,8.97965039829,0.0,3.20568,5.77397039829
 04/25  22:00:00,55.5779015786,0.0,0.0,0.0,15.863942322,29.242365,6.09512909539,0.0,3.20568,2.88944909539
 04/25  23:00:00,56.3204767171,0.0,0.0,0.0,15.863942322,29.242365,6.09273015837,0.0,3.20568,2.88705015837
 04/25  24:00:00,55.6034599934,0.0,0.0,0.0,15.863942322,29.242365,6.08997362427,0.0,3.20568,2.88429362427
 04/26  01:00:00,55.6035440801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.5949893204,0.0,0.0,0.0,15.863942322,29.242365,6.08989330845,0.0,3.20568,2.88421330845
 04/26  03:00:00,55.5849859917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.7973150909,0.0,0.0,0.0,15.863942322,29.242365,6.08981619878,0.0,3.20568,2.88413619878
 04/26  05:00:00,55.7735912295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,58.4463808518,7.83582593244,0.0,0.0,15.863942322,29.818365,89.5117372167,83.4217726074,3.20568,2.88428460923
 04/26  07:00:00,120.360767428,7.83582593244,0.00132808557444,0.0,80.527626,29.818365,56.30896923,50.2153307052,3.20568,2.8879585248
 04/26  08:00:00,165.651348219,7.83582593244,0.00519461515756,0.0,80.527626,75.0917375,66.817336502,31.2103985889,24.0426,11.5643379131
 04/26  09:00:00,166.312697234,7.85749549074,0.607644245798,0.0,80.527626,75.0917375,64.5544014549,25.9622862405,24.0426,14.5495152144
 04/26  10:00:00,174.062448817,8.04157333782,4.13852548962,0.0,80.527626,79.0911225,68.3253492109,15.8913446917,32.0568,20.3772045192
 04/26  11:00:00,178.895096645,8.53354559186,7.72906854579,0.0,80.527626,79.0911225,52.4859014271,0.0,32.0568,20.4291014271
 04/26  12:00:00,181.375323289,8.96688580084,10.4576397383,0.0,80.527626,79.0911225,52.5221719983,0.0,32.0568,20.4653719983
 04/26  13:00:00,178.938288113,9.29040485121,11.6780657408,0.0,80.527626,75.0917375,39.5625858312,0.121883578521,16.0284,23.4123022527
 04/26  14:00:00,181.109307174,9.57979040451,13.5618272035,0.0,80.527626,75.0917375,33.4921592526,0.0,16.0284,17.4637592526
 04/26  15:00:00,183.281289093,10.1238853846,17.1904708593,0.0,80.527626,73.092045,23.6055260875,0.0118352799456,3.20568,20.3880108076
 04/26  16:00:00,181.433994126,8.42799390555,17.1341065739,0.0,80.527626,73.092045,6.10872342131,0.0151584936335,3.20568,2.88788492768
 04/26  17:00:00,136.792954784,7.83780958186,16.3510778533,0.0,80.527626,29.818365,6.09372582698,0.0,3.20568,2.88804582698
 04/26  18:00:00,137.318569879,7.83582593244,16.8707704918,0.0,80.527626,29.818365,8.97552756901,0.0,3.20568,5.76984756901
 04/26  19:00:00,139.72786445,7.83582593244,16.1679555161,0.0,80.527626,29.818365,8.98411608895,0.0,3.20568,5.77843608895
 04/26  20:00:00,143.035012366,7.83582593244,13.8058744128,0.0,80.527626,29.818365,13.1486860672,1.29249725528,3.20568,8.65050881193
 04/26  21:00:00,55.7675793092,0.0,0.0,0.0,15.863942322,29.242365,8.9795721792,0.0,3.20568,5.7738921792
 04/26  22:00:00,55.6057331903,0.0,0.0,0.0,15.863942322,29.242365,6.09510373578,0.0,3.20568,2.88942373578
 04/26  23:00:00,56.3284985114,0.0,0.0,0.0,15.863942322,29.242365,6.09270566727,0.0,3.20568,2.88702566727
 04/26  24:00:00,55.6042164541,0.0,0.0,0.0,15.863942322,29.242365,6.08995158068,0.0,3.20568,2.88427158068
 04/27  01:00:00,55.5877736784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.5681800514,0.0,0.0,0.0,15.863942322,29.242365,6.0898651023,0.0,3.20568,2.8841851023
 04/27  03:00:00,55.5517037725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.751092977,0.0,0.0,0.0,15.863942322,29.242365,6.0897818527,0.0,3.20568,2.8841018527
 04/27  05:00:00,55.7229524826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,58.5747101757,7.83582593244,0.0,0.0,15.863942322,29.818365,225.390594115,219.301163038,3.20568,2.88375107721
 04/27  07:00:00,120.472119317,7.83582593244,0.00155086638929,0.0,80.527626,29.818365,162.775671545,156.682092746,3.20568,2.88789879936
 04/27  08:00:00,165.714757855,7.83582593244,0.0061196076213,0.0,80.527626,75.0917375,132.171039251,96.5646495414,24.0426,11.5637897099
 04/27  09:00:00,165.719018425,7.83653561859,0.0048611600896,0.0,80.527626,75.0917375,109.087423501,70.4925615633,24.0426,14.5522619373
 04/27  10:00:00,169.736291309,7.85663576749,0.00302976191038,0.0,80.527626,79.0911225,112.831073565,60.3939362392,32.0568,20.3803373257
 04/27  11:00:00,170.486779322,7.9071117347,0.0,0.0,80.527626,79.0911225,85.5971639395,33.1158523208,32.0568,20.4245116187
 04/27  12:00:00,170.090624414,8.21902948773,0.0,0.0,80.527626,79.0911225,77.9811373382,25.4620908384,32.0568,20.4622464998
 04/27  13:00:00,166.47072901,8.57874656565,0.0,0.0,80.527626,75.0917375,70.9322740412,31.4967463367,16.0284,23.4071277045
 04/27  14:00:00,166.73819106,8.8467811302,0.0,0.0,80.527626,75.0917375,58.8309487392,25.3419241754,16.0284,17.4606245639
 04/27  15:00:00,164.865028074,8.99752628099,0.0,0.0,80.527626,73.092045,51.9262962139,28.3287165171,3.20568,20.3918996968
 04/27  16:00:00,163.602930574,7.85375330527,0.0,0.0,80.527626,73.092045,31.4168847403,25.3233594301,3.20568,2.88784531013
 04/27  17:00:00,120.302924375,7.83582593244,0.0,0.0,80.527626,29.818365,31.6784334268,25.5847538537,3.20568,2.88799957303
 04/27  18:00:00,120.303425531,7.83582593244,0.0,0.0,80.527626,29.818365,35.5181582891,26.5436190849,3.20568,5.76885920416
 04/27  19:00:00,123.386634831,7.83582593244,0.0,0.0,80.527626,29.818365,36.7810786456,27.797025713,3.20568,5.77837293261
 04/27  20:00:00,129.088355631,7.83582593244,0.0,0.0,80.527626,29.818365,54.7903266793,45.8108555648,3.20568,5.77379111446
 04/27  21:00:00,55.6360312066,0.0,0.0,0.0,15.863942322,29.242365,11.856222029,0.0,3.20568,8.65054202895
 04/27  22:00:00,55.5037588258,0.0,0.0,0.0,15.863942322,29.242365,6.09505781475,0.0,3.20568,2.88937781475
 04/27  23:00:00,56.2454959084,0.0,0.0,0.0,15.863942322,29.242365,6.09292191838,0.0,3.20568,2.88724191838
 04/27  24:00:00,55.518535463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.5104684209,0.0,0.0,0.0,15.863942322,29.242365,6.08986435675,0.0,3.20568,2.88418435675
 04/28  02:00:00,55.503036262,0.0,0.0,0.0,15.863942322,29.242365,6.08977474573,0.0,3.20568,2.88409474573
 04/28  03:00:00,55.4960148261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.5503293269,0.0,0.0,0.0,15.863942322,29.242365,6.08990785137,0.0,3.20568,2.88422785137
 04/28  05:00:00,56.3787246051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  06:00:00,59.0646600935,7.83582593244,0.0,0.0,15.863942322,29.818365,286.27534693,280.185528408,3.20568,2.88413852172
 04/28  07:00:00,120.530377605,7.83582593244,0.00157243557383,0.0,80.527626,29.818365,190.09401182,184.000590084,3.20568,2.88774173666
 04/28  08:00:00,165.764489321,7.83582593244,0.00596149042838,0.0,80.527626,75.0917375,163.079267273,130.359522296,24.0426,8.67714497683
 04/28  09:00:00,165.722263375,7.83582593244,0.00599908052892,0.0,80.527626,75.0917375,110.458701169,68.9611271682,24.0426,17.4549740004
 04/28  10:00:00,171.367132427,7.90288821078,1.58522996092,0.0,80.527626,79.0911225,71.2563312169,21.7309410243,32.0568,17.4685901925
 04/28  11:00:00,177.03742894,8.24653853492,6.1652280098,0.0,80.527626,79.0911225,52.4806712459,0.0,32.0568,20.4238712459
 04/28  12:00:00,184.331093548,9.10615019556,13.2490599028,0.0,80.527626,79.0911225,55.4428461569,0.0,32.0568,23.3860461569
 04/28  13:00:00,186.075868342,9.92707088536,18.1163846672,0.0,80.527626,75.0917375,39.4690257907,0.0332380196998,16.0284,23.407387771
 04/28  14:00:00,191.552009957,10.9155894356,22.6001130998,0.0,80.527626,75.0917375,33.4826086417,0.0,16.0284,17.4542086417
 04/28  15:00:00,196.248397073,12.3262138488,27.8969589306,0.0,80.527626,73.092045,20.6934640656,0.012066972776,3.20568,17.4757170928
 04/28  16:00:00,189.907014892,10.2556791614,23.7445916172,0.0,80.527626,73.092045,6.10856618708,0.0148849870538,3.20568,2.88800120003
 04/28  17:00:00,139.099729045,8.62676004881,17.8609853671,0.0,80.527626,29.818365,6.09341370061,0.0,3.20568,2.88773370061
 04/28  18:00:00,135.236849784,8.21371144463,14.4342466294,0.0,80.527626,29.818365,8.97423557595,0.0,3.20568,5.76855557595
 04/28  19:00:00,131.792934317,7.91631433992,9.89651827094,0.0,80.527626,29.818365,14.3359351455,2.47322591749,3.20568,8.65702922797
 04/28  20:00:00,135.46020308,7.83649128966,6.53043117546,0.0,80.527626,29.818365,17.389084693,8.40993661667,3.20568,5.77346807638
 04/28  21:00:00,55.5532196629,0.0,0.0,0.0,15.863942322,29.242365,8.9797662076,0.0,3.20568,5.7740862076
 04/28  22:00:00,55.5782201041,0.0,0.0,0.0,15.863942322,29.242365,6.09489447319,0.0,3.20568,2.88921447319
 04/28  23:00:00,56.3106026507,0.0,0.0,0.0,15.863942322,29.242365,6.09272440821,0.0,3.20568,2.88704440821
 04/28  24:00:00,55.590907897,0.0,0.0,0.0,15.863942322,29.242365,6.08983143955,0.0,3.20568,2.88415143955
 04/29  01:00:00,55.5834369615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.5682141964,0.0,0.0,0.0,15.863942322,29.242365,6.08828733429,0.0,3.20568,2.88260733429
 04/29  03:00:00,55.5542196817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.755308965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.7293331586,0.0,0.0,0.0,15.863942322,29.242365,6.08832718408,0.0,3.20568,2.88264718408
 04/29  06:00:00,50.0199076704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.1262711646,0.0,0.0,0.0,15.863942322,29.242365,6.08836665309,0.0,3.20568,2.88268665309
 04/29  08:00:00,47.1808791787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.2472183985,0.0,0.0,0.0,15.863942322,29.242365,6.08985187535,0.0,3.20568,2.88417187535
 04/29  10:00:00,47.2805501831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,47.9819303312,0.0,0.0,0.0,15.863942322,29.242365,6.08975643854,0.0,3.20568,2.88407643854
 04/29  12:00:00,47.3038102348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.3677348818,0.0,0.0,0.0,15.863942322,29.242365,6.08836843279,0.0,3.20568,2.88268843279
 04/29  14:00:00,47.4132549686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,47.4281745337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.3354526533,0.0,0.0,0.0,15.863942322,29.242365,6.08840747512,0.0,3.20568,2.88272747512
 04/29  17:00:00,47.3318915735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.3225967692,0.0,0.0,0.0,15.863942322,29.242365,6.08829965331,0.0,3.20568,2.88261965331
 04/29  19:00:00,48.9943879896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.0893457024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.9041012042,0.0,0.0,0.0,15.863942322,29.242365,6.08833875472,0.0,3.20568,2.88265875472
 04/29  22:00:00,55.69825801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.3756262497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.6815137722,0.0,0.0,0.0,15.863942322,29.242365,6.08837779173,0.0,3.20568,2.88269779173
 04/30  01:00:00,55.6734985388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.6659274624,0.0,0.0,0.0,15.863942322,29.242365,6.08841159137,0.0,3.20568,2.88273159137
 04/30  03:00:00,55.6587498077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.8945350044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.8716889339,0.0,0.0,0.0,15.863942322,29.242365,6.08829882459,0.0,3.20568,2.88261882459
 04/30  06:00:00,48.7324003733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.2516791811,0.0,0.0,0.0,15.863942322,29.242365,6.08833234901,0.0,3.20568,2.88265234901
