Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  08:00:00,47.2845389345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.341810801,0.0,0.0,0.0,15.863942322,29.242365,6.08988502532,0.0,3.20568,2.88420502532
 04/30  10:00:00,47.3751873618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,48.0818513104,0.0,0.0,0.0,15.863942322,29.242365,6.08978337162,0.0,3.20568,2.88410337162
 04/30  12:00:00,47.3830162066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,47.386041528,0.0,0.0,0.0,15.863942322,29.242365,6.08990299021,0.0,3.20568,2.88422299021
 04/30  14:00:00,47.3709072709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3395041459,0.0,0.0,0.0,15.863942322,29.242365,6.08836111258,0.0,3.20568,2.88268111258
 04/30  16:00:00,47.197631249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,47.1489457008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.1311301825,0.0,0.0,0.0,15.863942322,29.242365,6.08839410206,0.0,3.20568,2.88271410206
 04/30  19:00:00,48.7703922048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,55.8624146677,0.0,0.0,0.0,15.863942322,29.242365,6.08828063654,0.0,3.20568,2.88260063654
 04/30  21:00:00,55.704132668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.5356214935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.2370481792,0.0,0.0,0.0,15.863942322,29.242365,6.08831374943,0.0,3.20568,2.88263374943
 04/30  24:00:00,55.540785495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.5470616495,0.0,0.0,0.0,15.863942322,29.242365,6.08977858395,0.0,3.20568,2.88409858395
 05/01  02:00:00,55.5571118452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.5678399637,0.0,0.0,0.0,15.863942322,29.242365,6.08989089894,0.0,3.20568,2.88421089894
 05/01  04:00:00,55.8076287593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,55.8018534023,0.0,0.0,0.0,15.863942322,29.242365,6.08978281106,0.0,3.20568,2.88410281106
 05/01  06:00:00,59.4530950475,7.83582593244,2.41233494529,0.0,15.863942322,29.818365,74.1635068756,68.0736114499,3.20568,2.8842154257
 05/01  07:00:00,122.767359118,7.83582593244,2.39785582128,0.0,80.527626,29.818365,40.9071192828,34.8135269364,3.20568,2.8879123464
 05/01  08:00:00,168.043968971,7.87085709473,2.34416403495,0.0,80.527626,75.0917375,47.012367454,14.2921638256,24.0426,8.67760362833
 05/01  09:00:00,168.362015343,8.02392689521,2.47757546073,0.0,80.527626,75.0917375,55.6911537879,14.2007693313,24.0426,17.4477844565
 05/01  10:00:00,173.48224653,8.39395270631,3.21407511419,0.0,80.527626,79.0911225,61.5132914933,11.9948802809,32.0568,17.4616112124
 05/01  11:00:00,176.944290253,9.06479603946,5.2648575749,0.0,80.527626,79.0911225,52.4791296152,0.0,32.0568,20.4223296152
 05/01  12:00:00,176.999823889,9.80292789009,5.2899767664,0.0,80.527626,79.0911225,52.5134803393,0.0,32.0568,20.4566803393
 05/01  13:00:00,174.819018593,10.5213780599,6.38081960677,0.0,80.527626,75.0917375,44.5856585501,5.15475024065,16.0284,23.4025083095
 05/01  14:00:00,182.680342936,11.6227198531,13.1176971174,0.0,80.527626,75.0917375,34.5960877233,1.11089252612,16.0284,17.4567951972
 05/01  15:00:00,184.933139343,12.6348581794,16.3729396303,0.0,80.527626,73.092045,23.5784212394,2.89670574906,3.20568,17.4760354904
 05/01  16:00:00,173.898607142,9.96569116177,8.1462598278,0.0,80.527626,73.092045,12.749568298,6.65594149281,3.20568,2.88794680523
 05/01  17:00:00,126.214892929,8.24782155652,5.47286586549,0.0,80.527626,29.818365,14.5837105466,8.49016804897,3.20568,2.88786249767
 05/01  18:00:00,124.4317606,7.97914600894,3.97224296903,0.0,80.527626,29.818365,20.0480728029,11.0729605171,3.20568,5.76943228575
 05/01  19:00:00,123.125949026,7.84060337672,1.17657543826,0.0,80.527626,29.818365,29.0759629399,17.2132063803,3.20568,8.65707655958
 05/01  20:00:00,129.051613862,7.83582593244,0.0,0.0,80.527626,29.818365,43.1595921912,34.1806982351,3.20568,5.77321395615
 05/01  21:00:00,55.634639399,0.0,0.0,0.0,15.863942322,29.242365,8.97899788501,0.0,3.20568,5.77331788501
 05/01  22:00:00,55.5224054807,0.0,0.0,0.0,15.863942322,29.242365,8.96383632508,0.0,3.20568,5.75815632508
 05/01  23:00:00,56.2704419044,0.0,0.0,0.0,15.863942322,29.242365,6.09255505341,0.0,3.20568,2.88687505341
 05/01  24:00:00,55.5362684732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  01:00:00,55.5300266345,0.0,0.0,0.0,15.863942322,29.242365,6.08980305897,0.0,3.20568,2.88412305897
 05/02  02:00:00,55.514008844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.4963303224,0.0,0.0,0.0,15.863942322,29.242365,6.08968858924,0.0,3.20568,2.88400858924
 05/02  04:00:00,56.539305004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.3588540971,0.0,0.0,0.0,15.863942322,29.242365,6.08979431221,0.0,3.20568,2.88411431221
 05/02  06:00:00,58.3278929488,7.83582593244,0.0,0.0,15.863942322,29.818365,420.197158131,416.971478131,3.20568,0.02
 05/02  07:00:00,120.810444362,7.83582593244,0.00371910447901,0.0,80.527626,29.818365,188.109383804,179.148061481,3.20568,5.75564232284
 05/02  08:00:00,165.708111631,7.83713096253,0.00751014052436,0.0,80.527626,75.0917375,110.973003864,78.2533316497,24.0426,8.67707221481
 05/02  09:00:00,165.773306943,7.91382908175,0.00346102375269,0.0,80.527626,75.0917375,100.374170253,58.8862519557,24.0426,17.4453182974
 05/02  10:00:00,169.865330128,7.99873752776,0.00211275338316,0.0,80.527626,79.0911225,108.715699062,59.200129217,32.0568,17.4587698449
 05/02  11:00:00,170.937601419,8.37416429213,0.0,0.0,80.527626,79.0911225,71.7676333544,19.2905624712,32.0568,20.4202708832
 05/02  12:00:00,170.884511942,9.04965599909,0.0,0.0,80.527626,79.0911225,56.0703007158,3.55820940881,32.0568,20.455291307
 05/02  13:00:00,169.753263629,9.72951896888,2.15214819868,0.0,80.527626,75.0917375,52.1517628251,12.719761861,16.0284,23.4036009642
 05/02  14:00:00,173.127252168,10.5475997443,4.69102045267,0.0,80.527626,75.0917375,43.2235365287,9.74254554185,16.0284,17.4525909869
 05/02  15:00:00,174.020877358,11.5664394415,6.58913135193,0.0,80.527626,73.092045,33.3025545079,12.625443583,3.20568,17.4714309248
 05/02  16:00:00,170.898135144,9.59975815686,5.54107287785,0.0,80.527626,73.092045,16.7152876153,10.6216675805,3.20568,2.8879400348
 05/02  17:00:00,124.833608712,8.2132371564,4.14526949309,0.0,80.527626,29.818365,17.3533065315,11.2599789817,3.20568,2.88764754986
 05/02  18:00:00,122.418573725,7.9248710625,2.03578007744,0.0,80.527626,29.818365,24.0642949934,15.0904923254,3.20568,5.76812266797
 05/02  19:00:00,121.80495157,7.83707764711,0.101314992124,0.0,80.527626,29.818365,36.0936043931,24.2319588533,3.20568,8.65596553975
 05/02  20:00:00,128.852722721,7.83582593244,0.0,0.0,80.527626,29.818365,56.0803381848,47.1011328481,3.20568,5.7735253367
 05/02  21:00:00,55.4636186753,0.0,0.0,0.0,15.863942322,29.242365,8.97884524061,0.0,3.20568,5.77316524061
 05/02  22:00:00,55.5068705252,0.0,0.0,0.0,15.863942322,29.242365,6.09497510911,0.0,3.20568,2.88929510911
 05/02  23:00:00,56.2621506188,0.0,0.0,0.0,15.863942322,29.242365,6.0926937023,0.0,3.20568,2.8870137023
 05/02  24:00:00,55.5228011624,0.0,0.0,0.0,15.863942322,29.242365,6.08988290733,0.0,3.20568,2.88420290733
 05/03  01:00:00,55.5168464781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.5013109008,0.0,0.0,0.0,15.863942322,29.242365,6.08976028349,0.0,3.20568,2.88408028349
 05/03  03:00:00,55.4855499584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.6843559716,0.0,0.0,0.0,15.863942322,29.242365,6.08985888718,0.0,3.20568,2.88417888718
 05/03  05:00:00,55.6550473534,0.0,0.0,0.0,15.863942322,29.242365,6.08973832584,0.0,3.20568,2.88405832584
 05/03  06:00:00,58.0088893615,7.83582593244,0.0,0.0,15.863942322,29.818365,374.187960421,370.962280421,3.20568,0.02
 05/03  07:00:00,120.823696595,7.83582593244,0.00407817724699,0.0,80.527626,29.818365,188.900171864,182.80685536,3.20568,2.88763650377
 05/03  08:00:00,165.704461306,7.83582593244,0.0101302659073,0.0,80.527626,75.0917375,106.913971535,71.3091398955,24.0426,11.5622316392
 05/03  09:00:00,166.035002749,7.91371463891,0.276619508521,0.0,80.527626,75.0917375,66.141681569,27.5532256244,24.0426,14.5458559446
 05/03  10:00:00,172.342323794,8.04873140283,2.42820365304,0.0,80.527626,79.0911225,64.1519282832,14.6291695249,32.0568,17.4659587583
 05/03  11:00:00,176.116558879,8.69129747044,4.82051504588,0.0,80.527626,79.0911225,52.4749949826,0.0,32.0568,20.4181949826
 05/03  12:00:00,179.374162749,9.50187612368,7.95260510335,0.0,80.527626,79.0911225,55.435295254,0.0,32.0568,23.378495254
 05/03  13:00:00,178.279156268,10.3352734858,10.0014394049,0.0,80.527626,75.0917375,40.4385536667,1.009177476,16.0284,23.4009761907
 05/03  14:00:00,185.146956408,11.4506693517,15.7417442694,0.0,80.527626,75.0917375,30.6568527747,0.0825654159153,16.0284,14.5458873588
 05/03  15:00:00,191.046020154,12.9093552739,22.1810147639,0.0,80.527626,73.092045,23.5948227592,0.0112639873366,3.20568,20.3778787719
 05/03  16:00:00,183.482623251,10.457768047,17.1906787976,0.0,80.527626,73.092045,6.10838374816,0.0151268740209,3.20568,2.88757687414
 05/03  17:00:00,133.249111914,8.72941301939,11.9811541869,0.0,80.527626,29.818365,6.35244805009,0.259082610684,3.20568,2.8876854394
 05/03  18:00:00,130.97838822,8.3842842792,10.0673111085,0.0,80.527626,29.818365,10.4742168954,1.49988406968,3.20568,5.76865282568
 05/03  19:00:00,126.675006864,7.95574537011,4.56572385663,0.0,80.527626,29.818365,19.4613604285,10.4778808115,3.20568,5.77779961696
 05/03  20:00:00,129.116119514,7.8367415168,0.0527087692287,0.0,80.527626,29.818365,38.0237649325,29.0449556201,3.20568,5.77312931236
 05/03  21:00:00,55.637512314,0.0,0.0,0.0,15.863942322,29.242365,8.97927985339,0.0,3.20568,5.77359985339
 05/03  22:00:00,55.525599346,0.0,0.0,0.0,15.863942322,29.242365,8.96409940861,0.0,3.20568,5.75841940861
 05/03  23:00:00,56.2749876999,0.0,0.0,0.0,15.863942322,29.242365,6.09255082035,0.0,3.20568,2.88687082035
 05/03  24:00:00,55.5373697578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.5301706033,0.0,0.0,0.0,15.863942322,29.242365,6.08973352606,0.0,3.20568,2.88405352606
 05/04  02:00:00,55.5132062194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.4951677841,0.0,0.0,0.0,15.863942322,29.242365,6.08982511104,0.0,3.20568,2.88414511104
 05/04  04:00:00,55.69200405,0.0,0.0,0.0,15.863942322,29.242365,6.08969822241,0.0,3.20568,2.88401822241
 05/04  05:00:00,55.6612847311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,57.9592691304,7.83582593244,0.0,0.0,15.863942322,29.818365,339.391357681,333.301567525,3.20568,2.88411015677
 05/04  07:00:00,120.59651402,7.83582593244,0.00466287479958,0.0,80.527626,29.818365,145.477998854,139.384754392,3.20568,2.8875644617
 05/04  08:00:00,165.91060147,7.84050538369,0.24311767937,0.0,80.527626,75.0917375,71.4681087466,38.7484220987,24.0426,8.67708664787
 05/04  09:00:00,170.644635828,7.95885969356,4.7955197416,0.0,80.527626,75.0917375,53.1322327883,11.6446929072,24.0426,17.4449398812
 05/04  10:00:00,180.097335545,8.26769827818,9.89506650596,0.0,80.527626,79.0911225,51.360440996,1.84585226995,32.0568,17.457788726
 05/04  11:00:00,187.420006306,9.13451763557,15.5733392515,0.0,80.527626,79.0911225,52.4944434696,0.0165076224564,32.0568,20.4211358471
 05/04  12:00:00,194.520534681,10.1278878628,22.3644531996,0.0,80.527626,79.0911225,52.5087905461,0.0,32.0568,20.4519905461
 05/04  13:00:00,195.632954318,11.470982055,26.103225179,0.0,80.527626,75.0917375,39.4508366951,0.0237120749011,16.0284,23.3987246202
 05/04  14:00:00,201.664245409,13.0972782919,30.5095652939,0.0,80.527626,75.0917375,33.4773696352,0.0,16.0284,17.4489696352
 05/04  15:00:00,202.462314787,13.9348580967,32.4956417157,0.0,80.527626,73.092045,20.6889311454,0.0149520658031,3.20568,17.4682990796
 05/04  16:00:00,191.939014479,10.7080487439,25.3200136461,0.0,80.527626,73.092045,6.10849891695,0.014957540924,3.20568,2.88786137603
 05/04  17:00:00,141.080333569,8.76451886509,19.6880947771,0.0,80.527626,29.818365,6.09323660429,0.0,3.20568,2.88755660429
 05/04  18:00:00,139.394717384,8.41402800217,18.3540775729,0.0,80.527626,29.818365,8.97415032029,0.0,3.20568,5.76847032029
 05/04  19:00:00,139.639753474,8.13997513022,17.1843546892,0.0,80.527626,29.818365,8.98278824151,0.0,3.20568,5.77710824151
 05/04  20:00:00,141.627416678,7.88554934931,12.3465755678,0.0,80.527626,29.818365,12.1354971402,0.280112187361,3.20568,8.64970495282
 05/04  21:00:00,55.7786304324,0.0,0.0,0.0,15.863942322,29.242365,8.97873479295,0.0,3.20568,5.77305479295
 05/04  22:00:00,55.6332586498,0.0,0.0,0.0,15.863942322,29.242365,6.09479787371,0.0,3.20568,2.88911787371
 05/04  23:00:00,56.3569945313,0.0,0.0,0.0,15.863942322,29.242365,6.09277291779,0.0,3.20568,2.88709291779
 05/04  24:00:00,55.6252304104,0.0,0.0,0.0,15.863942322,29.242365,6.08967247846,0.0,3.20568,2.88399247846
 05/05  01:00:00,55.6078455633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.5832481763,0.0,0.0,0.0,15.863942322,29.242365,6.08975403759,0.0,3.20568,2.88407403759
 05/05  03:00:00,55.5611590448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.5983341553,0.0,0.0,0.0,15.863942322,29.242365,6.08983880932,0.0,3.20568,2.88415880932
 05/05  05:00:00,56.4152102669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,57.5332817463,7.83582593244,0.0,0.0,15.863942322,29.818365,183.830649645,177.740943964,3.20568,2.88402568068
 05/05  07:00:00,120.395328715,7.83582593244,0.00537308476226,0.0,80.527626,29.818365,75.9954458349,69.9020512458,3.20568,2.88771458915
 05/05  08:00:00,169.175938616,7.89533923138,3.41707281038,0.0,80.527626,75.0917375,45.9695899713,13.251497225,24.0426,8.67549274632
 05/05  09:00:00,178.328022322,8.19622239667,12.1657430466,0.0,80.527626,75.0917375,43.7278820525,2.23672551957,24.0426,17.4485565329
 05/05  10:00:00,190.507730866,9.11099363041,19.3712183352,0.0,80.527626,79.0911225,49.51646838,0.0,32.0568,17.45966838
 05/05  11:00:00,199.225498131,10.0689144296,26.3796456227,0.0,80.527626,79.0911225,52.4739023796,0.0,32.0568,20.4171023796
 05/05  12:00:00,204.31563708,11.0391846371,31.2003098797,0.0,80.527626,79.0911225,52.5085201831,0.0,32.0568,20.4517201831
 05/05  13:00:00,201.052711599,11.966708938,30.988168646,0.0,80.527626,75.0917375,39.4375721784,0.0136344912289,16.0284,23.3955376872
 05/05  14:00:00,206.037755824,13.3839034543,34.5559786783,0.0,80.527626,75.0917375,33.4780198362,0.0,16.0284,17.4496198362
 05/05  15:00:00,206.369935436,14.1903111692,36.10745004,0.0,80.527626,73.092045,20.695262735,0.0222043628304,3.20568,17.4673783721
 05/05  16:00:00,197.648586452,11.2722300633,30.4246472509,0.0,80.527626,73.092045,6.10823717114,0.014940965331,3.20568,2.88761620581
 05/05  17:00:00,146.443720458,9.27853605626,24.4963228149,0.0,80.527626,29.818365,6.09338660351,0.0,3.20568,2.88770660351
 05/05  18:00:00,144.942510773,8.95081482314,23.3225641845,0.0,80.527626,29.818365,8.97438334125,0.0,3.20568,5.76870334125
 05/05  19:00:00,140.840272411,8.44975143052,18.3185755999,0.0,80.527626,29.818365,8.99864675374,0.0156880241136,3.20568,5.77727872962
 05/05  20:00:00,140.453846371,8.03443301745,11.2713331791,0.0,80.527626,29.818365,12.7662211724,0.911023851456,3.20568,8.64951732096
 05/05  21:00:00,55.6098431649,0.0,0.0,0.0,15.863942322,29.242365,8.97884613193,0.0,3.20568,5.77316613193
 05/05  22:00:00,55.6526770628,0.0,0.0,0.0,15.863942322,29.242365,6.09486576562,0.0,3.20568,2.88918576562
 05/05  23:00:00,56.3892186524,0.0,0.0,0.0,15.863942322,29.242365,6.09247571197,0.0,3.20568,2.88679571197
 05/05  24:00:00,55.6684638858,0.0,0.0,0.0,15.863942322,29.242365,6.08974406957,0.0,3.20568,2.88406406957
 05/06  01:00:00,55.6630434876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.6484286187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.6343456568,0.0,0.0,0.0,15.863942322,29.242365,6.08833169162,0.0,3.20568,2.88265169162
 05/06  04:00:00,55.847005767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.8179935983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,48.6872325242,0.0,0.0,0.0,15.863942322,29.242365,6.08832914572,0.0,3.20568,2.88264914572
 05/06  07:00:00,47.2385649418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.3057075645,0.0,0.0,0.0,15.863942322,29.242365,6.08832632999,0.0,3.20568,2.88264632999
 05/06  09:00:00,47.3740240259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  10:00:00,47.4054143458,0.0,0.0,0.0,15.863942322,29.242365,6.0898084987,0.0,3.20568,2.8841284987
 05/06  11:00:00,48.0848950106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.4010233988,0.0,0.0,0.0,15.863942322,29.242365,6.08966918468,0.0,3.20568,2.88398918468
 05/06  13:00:00,47.4318933895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.4326066786,0.0,0.0,0.0,15.863942322,29.242365,6.08833656329,0.0,3.20568,2.88265656329
 05/06  15:00:00,53.6426298982,0.680806780556,5.52841883065,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,59.5827453015,1.33515109727,10.8135683372,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,58.8121029432,1.27753502928,10.1635022154,0.0,15.863942322,29.242365,6.08836286015,0.0,3.20568,2.88268286015
 05/06  18:00:00,57.3576657119,1.11490523617,8.87132231123,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,55.5132556664,0.735586464115,5.70369808646,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,56.1596544025,0.0,0.0,0.0,15.863942322,29.242365,6.08833018539,0.0,3.20568,2.88265018539
 05/06  21:00:00,55.9706380755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.7645118869,0.0,0.0,0.0,15.863942322,29.242365,6.08832700251,0.0,3.20568,2.88264700251
 05/06  23:00:00,56.4279262869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.7241942712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.7046087525,0.0,0.0,0.0,15.863942322,29.242365,6.08832071391,0.0,3.20568,2.88264071391
 05/07  02:00:00,55.6855294585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.6668743035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.8821255165,0.0,0.0,0.0,15.863942322,29.242365,6.08831240516,0.0,3.20568,2.88263240516
 05/07  05:00:00,55.8467962117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,48.7024856225,0.0,0.0,0.0,15.863942322,29.242365,6.08830370282,0.0,3.20568,2.88262370282
 05/07  07:00:00,47.2354569713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.3216590519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.4094893552,0.0,0.0,0.0,15.863942322,29.242365,6.08977200189,0.0,3.20568,2.88409200189
 05/07  10:00:00,47.4315862368,0.0,0.0,0.0,15.863942322,29.242365,6.08962632628,0.0,3.20568,2.88394632628
 05/07  11:00:00,48.1177302102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,47.4586584053,0.0,0.0,0.0,15.863942322,29.242365,6.08969752677,0.0,3.20568,2.88401752677
 05/07  13:00:00,47.4971699757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,54.462863689,0.680806780556,6.28408185563,0.0,15.863942322,29.242365,6.08835406748,0.0,3.20568,2.88267406748
 05/07  15:00:00,57.9596859555,1.04813942215,9.42580184254,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,64.031087843,1.72860278787,14.8347724516,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,61.440683314,1.54087559429,12.4844064387,0.0,15.863942322,29.242365,6.08833519429,0.0,3.20568,2.88265519429
 05/07  18:00:00,60.8942801838,1.51439328234,12.0120934652,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,56.9943225104,0.904018105998,7.03569586291,0.0,15.863942322,29.242365,6.08836441514,0.0,3.20568,2.88268441514
 05/07  20:00:00,56.1393387882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.9576313793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.7540356377,0.0,0.0,0.0,15.863942322,29.242365,6.08826830489,0.0,3.20568,2.88258830489
 05/07  23:00:00,56.4170652859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.7115049223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.690804121,0.0,0.0,0.0,15.863942322,29.242365,6.08979788404,0.0,3.20568,2.88411788404
 05/08  02:00:00,55.6715288145,0.0,0.0,0.0,15.863942322,29.242365,6.08964552546,0.0,3.20568,2.88396552546
 05/08  03:00:00,55.6519994445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.858394403,0.0,0.0,0.0,15.863942322,29.242365,6.08970952537,0.0,3.20568,2.88402952537
 05/08  05:00:00,55.8214904379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  06:00:00,57.0306362315,7.83582593244,0.0063369804987,0.0,15.863942322,29.818365,58.8906097789,52.8008362215,3.20568,2.88409355734
 05/08  07:00:00,120.403152963,7.83582593244,0.0,0.0,80.527626,29.818365,48.477906237,42.3845382081,3.20568,2.88768802886
 05/08  08:00:00,170.692223773,8.0533359177,4.74183029349,0.0,80.527626,75.0917375,48.5420536614,15.8246306756,24.0426,8.67482298581
 05/08  09:00:00,182.557500118,8.70642493528,15.8667853843,0.0,80.527626,75.0917375,49.4160431114,7.93204866059,24.0426,17.4413944508
 05/08  10:00:00,194.231922137,9.1321317064,23.0765246434,0.0,80.527626,79.0911225,51.2184543575,1.70869775712,32.0568,17.4529566004
 05/08  11:00:00,207.858113334,9.60826746026,35.4458540181,0.0,80.527626,79.0911225,49.5747364066,0.0183866239392,32.0568,17.4995497826
 05/08  12:00:00,221.769986792,10.4998179229,49.1129383567,0.0,80.527626,79.0911225,55.4240694863,0.000516613442927,32.0568,23.3667528729
 05/08  13:00:00,216.955084892,11.4791902826,47.311568251,0.0,80.527626,75.0917375,39.4381919966,0.0169250011514,16.0284,23.3928669954
 05/08  14:00:00,226.238046026,13.1289449945,54.9254112412,0.0,80.527626,75.0917375,30.5830833738,0.0072427507814,16.0284,14.547440623
 05/08  15:00:00,225.695360183,14.0729669579,55.439862784,0.0,80.527626,73.092045,20.7092970564,0.0336536427599,3.20568,17.4699634136
 05/08  16:00:00,209.580646175,10.586558266,42.9061006985,0.0,80.527626,73.092045,6.1160783655,0.0228486848155,3.20568,2.88754968068
 05/08  17:00:00,152.329142543,8.58153234484,31.0272217534,0.0,80.527626,29.818365,6.14191957712,0.0486187623862,3.20568,2.88762081474
 05/08  18:00:00,148.821580591,8.26145300211,27.8596252609,0.0,80.527626,29.818365,8.97414684345,0.0,3.20568,5.76846684345
 05/08  19:00:00,148.943298018,8.05963689463,26.4963018201,0.0,80.527626,29.818365,11.8606032863,0.0,3.20568,8.65492328627
 05/08  20:00:00,152.340728674,7.87597577227,22.9741627932,0.0,80.527626,29.818365,8.97815503365,0.0,3.20568,5.77247503365
 05/08  21:00:00,55.887862738,0.0,0.0,0.0,15.863942322,29.242365,8.97845403018,0.0,3.20568,5.77277403018
 05/08  22:00:00,55.7341433359,0.0,0.0,0.0,15.863942322,29.242365,6.09486300362,0.0,3.20568,2.88918300362
 05/08  23:00:00,56.4511825893,0.0,0.0,0.0,15.863942322,29.242365,6.09258441994,0.0,3.20568,2.88690441994
 05/08  24:00:00,55.7384707893,0.0,0.0,0.0,15.863942322,29.242365,6.08978952773,0.0,3.20568,2.88410952773
 05/09  01:00:00,55.7308780797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  02:00:00,55.7249757365,0.0,0.0,0.0,15.863942322,29.242365,6.08962899887,0.0,3.20568,2.88394899887
 05/09  03:00:00,55.7202185588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,56.9594539281,0.0,0.0,0.0,15.863942322,29.242365,6.0896859559,0.0,3.20568,2.8840059559
 05/09  05:00:00,56.7672300571,0.0,0.0,0.0,15.863942322,29.242365,6.08974300056,0.0,3.20568,2.88406300056
 05/09  06:00:00,74.1639024251,7.83582593244,18.0348726423,0.0,15.863942322,29.818365,9.68937577556,6.46369577556,3.20568,0.02
 05/09  07:00:00,138.57386796,7.83582593244,18.030627776,0.0,80.527626,29.818365,7.07434802123,0.980960483346,3.20568,2.88770753788
 05/09  08:00:00,193.093057341,8.72375998862,26.3287858288,0.0,80.527626,75.0917375,32.7290727701,0.0112123830028,24.0426,8.67526038706
 05/09  09:00:00,205.079021163,9.80949846967,37.1475589383,0.0,80.527626,75.0917375,41.4879171223,0.0,24.0426,17.4453171223
 05/09  10:00:00,222.302579498,10.7826856182,49.3496754057,0.0,80.527626,79.0911225,49.5135283022,0.00144698866736,32.0568,17.4552813135
 05/09  11:00:00,235.786075853,12.2928345955,60.5813768733,0.0,80.527626,79.0911225,52.4762437956,0.00835381745632,32.0568,20.4110899781
 05/09  12:00:00,243.474465525,14.6300765769,66.6370430952,0.0,80.527626,79.0911225,52.5058833089,0.00395960303535,32.0568,20.4451237058
 05/09  13:00:00,251.723976805,17.395188346,76.1037270636,0.0,80.527626,75.0917375,39.4285381849,0.00896454810873,16.0284,23.3911736367
 05/09  14:00:00,263.505803241,19.7828969299,85.4855164515,0.0,80.527626,75.0917375,30.5720463408,0.00579154095528,16.0284,14.5378547998
 05/09  15:00:00,266.399252437,22.2797311058,87.8835395469,0.0,80.527626,73.092045,23.6024068972,0.028016121802,3.20568,20.3687107754
 05/09  16:00:00,252.010706709,16.6955983279,79.086211115,0.0,80.527626,73.092045,6.11430996562,0.0210125728429,3.20568,2.88761739277
 05/09  17:00:00,195.794510136,12.9838408647,69.9529949586,0.0,80.527626,29.818365,6.09920601872,0.00584492217943,3.20568,2.88768109654
 05/09  18:00:00,189.269936548,12.088717971,64.3351363042,0.0,80.527626,29.818365,6.10588238949,0.00640503126499,3.20568,2.89379735822
 05/09  19:00:00,178.134026209,10.7486013828,54.5643703822,0.0,80.527626,29.818365,11.8682512296,0.00758681727488,3.20568,8.65498441235
 05/09  20:00:00,169.022299955,9.39015095815,38.2925129474,0.0,80.527626,29.818365,8.97795792096,0.0,3.20568,5.77227792096
 05/09  21:00:00,55.7583443167,0.0,0.0,0.0,15.863942322,29.242365,8.97865540079,0.0,3.20568,5.77297540079
 05/09  22:00:00,55.7836349676,0.0,0.0,0.0,15.863942322,29.242365,6.09471147865,0.0,3.20568,2.88903147865
 05/09  23:00:00,56.5037893674,0.0,0.0,0.0,15.863942322,29.242365,6.09254313812,0.0,3.20568,2.88686313812
 05/09  24:00:00,55.785322838,0.0,0.0,0.0,15.863942322,29.242365,6.08968060854,0.0,3.20568,2.88400060854
 05/10  01:00:00,55.7703420896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.7547216322,0.0,0.0,0.0,15.863942322,29.242365,6.08972987807,0.0,3.20568,2.88404987807
 05/10  03:00:00,55.7401042552,0.0,0.0,0.0,15.863942322,29.242365,6.08977970179,0.0,3.20568,2.88409970179
 05/10  04:00:00,55.9758123484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.944380136,0.0,0.0,0.0,15.863942322,29.242365,6.08961493183,0.0,3.20568,2.88393493183
 05/10  06:00:00,71.1505054631,7.83582593244,15.4416571503,0.0,15.863942322,29.818365,11.3112742467,8.08559424673,3.20568,0.02
 05/10  07:00:00,141.042073353,7.83582593244,20.4723598795,0.0,80.527626,29.818365,6.3754310431,0.282152500109,3.20568,2.88759854299
 05/10  08:00:00,206.040127967,9.08879078047,38.829298086,0.0,80.527626,75.0917375,35.6152042636,0.0128315370743,24.0426,11.5597727266
 05/10  09:00:00,222.68834805,10.3248677892,54.1936795386,0.0,80.527626,75.0917375,38.583884918,0.0,24.0426,14.541284918
 05/10  10:00:00,235.600043098,11.5206333716,61.9017539543,0.0,80.527626,79.0911225,49.5124383763,0.0,32.0568,17.4556383763
 05/10  11:00:00,251.151800797,13.0664813601,75.174704299,0.0,80.527626,79.0911225,52.4665724704,0.0011152734976,32.0568,20.4086571969
 05/10  12:00:00,264.577810601,15.1857882651,87.1711873135,0.0,80.527626,79.0911225,52.5053217892,0.0040070458546,32.0568,20.4445147433
 05/10  13:00:00,275.703360163,17.7673233212,99.6893932434,0.0,80.527626,75.0917375,39.4242298948,0.00594693790902,16.0284,23.3898829569
 05/10  14:00:00,290.234508207,20.644678944,111.320167432,0.0,80.527626,75.0917375,30.5727849584,0.00729746044073,16.0284,14.5370874979
 05/10  15:00:00,302.8254803,24.3064448903,122.234836134,0.0,80.527626,73.092045,23.5813533934,0.00577844863149,3.20568,20.3698949447
 05/10  16:00:00,298.20380202,19.5310761976,122.382227899,0.0,80.527626,73.092045,6.1462473308,0.053057035332,3.20568,2.88751029547
 05/10  17:00:00,242.550219344,14.9546907911,114.577443584,0.0,80.527626,29.818365,6.0961811107,0.00293426987809,3.20568,2.88756684083
 05/10  18:00:00,232.717341629,13.9715217793,105.737088772,0.0,80.527626,29.818365,6.10431494227,0.00498050566936,3.20568,2.8936544366
 05/10  19:00:00,214.67362883,12.1963185593,89.247105384,0.0,80.527626,29.818365,11.8631618968,0.0020856052105,3.20568,8.65539629162
 05/10  20:00:00,205.379156991,10.4619593511,73.2007092721,0.0,80.527626,29.818365,8.97758541573,0.0,3.20568,5.77190541573
 05/10  21:00:00,56.0710068859,0.0,0.0,0.0,15.863942322,29.242365,8.97824639737,0.0,3.20568,5.77256639737
 05/10  22:00:00,55.8805976166,0.0,0.0,0.0,15.863942322,29.242365,6.09452371753,0.0,3.20568,2.88884371753
 05/10  23:00:00,56.5863385406,0.0,0.0,0.0,15.863942322,29.242365,6.09192953779,0.0,3.20568,2.88624953779
 05/10  24:00:00,55.8658696304,0.0,0.0,0.0,15.863942322,29.242365,6.08970993553,0.0,3.20568,2.88402993553
 05/11  01:00:00,55.846756724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.8289654266,0.0,0.0,0.0,15.863942322,29.242365,6.08975151113,0.0,3.20568,2.88407151113
 05/11  03:00:00,55.8112020032,0.0,0.0,0.0,15.863942322,29.242365,6.08958028983,0.0,3.20568,2.88390028983
 05/11  04:00:00,56.0609491622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,56.0247262752,0.0,0.0,0.0,15.863942322,29.242365,6.08962346258,0.0,3.20568,2.88394346258
 05/11  06:00:00,85.5227039577,7.88341068038,29.6669868268,0.0,15.863942322,29.818365,3.26429570398,0.0386157039821,3.20568,0.02
 05/11  07:00:00,153.972762147,7.83582593244,33.2907757638,0.0,80.527626,29.818365,6.10153745397,0.00828727131941,3.20568,2.88757018265
 05/11  08:00:00,236.714018123,10.3496751028,68.1744115144,0.0,80.527626,75.0917375,32.7269243935,0.00961088346534,24.0426,8.67471351
 05/11  09:00:00,254.935378111,12.094071648,84.6173357237,0.0,80.527626,75.0917375,41.486067066,0.0,24.0426,17.443467066
 05/11  10:00:00,271.206112768,13.8428537053,95.1238673438,0.0,80.527626,79.0911225,49.5095434877,0.0,32.0568,17.4527434877
 05/11  11:00:00,298.327456718,16.1485981262,119.204836111,0.0,80.527626,79.0911225,52.4682436295,0.00167439052236,32.0568,20.4097692389
 05/11  12:00:00,316.167488299,19.4531262559,134.42708944,0.0,80.527626,79.0911225,52.5046604717,0.00488292793025,32.0568,20.4429775438
 05/11  13:00:00,319.908663594,23.0505140742,138.555672786,0.0,80.527626,75.0917375,39.4179111362,0.0022641265712,16.0284,23.3872470097
 05/11  14:00:00,315.023569696,24.5020281739,132.213853883,0.0,80.527626,75.0917375,30.578416571,0.00569859362411,16.0284,14.5443179773
 05/11  15:00:00,310.861806932,26.1289285953,128.420643845,0.0,80.527626,73.092045,20.6799376255,0.00835995851155,3.20568,17.465897667
 05/11  16:00:00,305.472002755,23.9078281872,125.248903314,0.0,80.527626,73.092045,6.12911865767,0.0358040513202,3.20568,2.88763460635
 05/11  17:00:00,233.660155887,17.1080184571,103.528650642,0.0,80.527626,29.818365,6.1040855805,0.0107243332096,3.20568,2.88768124729
 05/11  18:00:00,212.855892256,15.2841709111,84.5806413207,0.0,80.527626,29.818365,8.98137233229,0.00810066253568,3.20568,5.76759166975
 05/11  19:00:00,194.06560494,13.0532136948,67.8480008161,0.0,80.527626,29.818365,11.8681637344,0.00824464377695,3.20568,8.65423909066
 05/11  20:00:00,184.036221942,10.9361543562,51.4469691986,0.0,80.527626,29.818365,8.98544344916,0.00761762385098,3.20568,5.77214582531
 05/11  21:00:00,56.0056752136,0.0,0.0,0.0,15.863942322,29.242365,8.97843878699,0.0,3.20568,5.77275878699
 05/11  22:00:00,55.8271954564,0.0,0.0,0.0,15.863942322,29.242365,6.09474597432,0.0,3.20568,2.88906597432
 05/11  23:00:00,56.5402864867,0.0,0.0,0.0,15.863942322,29.242365,6.09236146045,0.0,3.20568,2.88668146045
 05/11  24:00:00,55.8199143738,0.0,0.0,0.0,15.863942322,29.242365,6.08964519175,0.0,3.20568,2.88396519175
 05/12  01:00:00,55.8013658518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.7790740524,0.0,0.0,0.0,15.863942322,29.242365,6.08967785107,0.0,3.20568,2.88399785107
 05/12  03:00:00,55.7568057629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.9597053256,0.0,0.0,0.0,15.863942322,29.242365,6.08971384829,0.0,3.20568,2.88403384829
 05/12  05:00:00,56.7400819723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,71.0333256285,7.83582593244,14.935315457,0.0,15.863942322,29.818365,13.5756772492,7.48592733538,3.20568,2.88406991379
 05/12  07:00:00,142.320111373,7.83582593244,21.7388933687,0.0,80.527626,29.818365,6.09328722736,0.0,3.20568,2.88760722736
 05/12  08:00:00,217.278597217,9.60100655703,49.5276580047,0.0,80.527626,75.0917375,32.7311190863,0.0142922344858,24.0426,8.67422685177
 05/12  09:00:00,240.226849939,11.0734757059,70.9388568954,0.0,80.527626,75.0917375,41.480376504,0.0,24.0426,17.437776504
 05/12  10:00:00,257.5248965,12.6124310803,82.6654143635,0.0,80.527626,79.0911225,49.5079308755,0.00308984402183,32.0568,17.4480410315
 05/12  11:00:00,272.162223504,14.4779005545,94.7199561901,0.0,80.527626,79.0911225,49.5498946609,0.00357232985875,32.0568,17.4895223311
 05/12  12:00:00,287.444906932,17.3303477933,107.836216925,0.0,80.527626,79.0911225,52.5048221101,0.00475619767882,32.0568,20.4432659124
 05/12  13:00:00,294.286866794,20.4333684844,115.562707176,0.0,80.527626,75.0917375,39.4199273802,0.00721275372214,16.0284,23.3843146265
 05/12  14:00:00,303.529246923,23.1957105794,122.034036651,0.0,80.527626,75.0917375,33.4782194701,0.00676450483781,16.0284,17.4430549652
 05/12  15:00:00,306.611645862,25.3676845849,124.940485904,0.0,80.527626,73.092045,20.6717725182,0.0077725238919,3.20568,17.4583199943
 05/12  16:00:00,290.298529636,21.1597697365,112.846411966,0.0,80.527626,73.092045,6.1155097016,0.0221265704986,3.20568,2.8877031311
 05/12  17:00:00,219.256459585,14.7581967642,91.4962335227,0.0,80.527626,29.818365,6.09944183302,0.00641361366601,3.20568,2.88734821936
 05/12  18:00:00,208.501975994,13.4935844713,82.0620337737,0.0,80.527626,29.818365,8.98166001138,0.00782977035978,3.20568,5.76815024102
 05/12  19:00:00,195.433380642,11.8606989733,70.7035764444,0.0,80.527626,29.818365,8.98955732155,0.00780176776991,3.20568,5.77607555378
 05/12  20:00:00,192.206788976,10.2821410275,60.5039130822,0.0,80.527626,29.818365,8.9815471952,0.00393457822817,3.20568,5.77193261697
 05/12  21:00:00,55.8451441622,0.0,0.0,0.0,15.863942322,29.242365,8.97787807927,0.0,3.20568,5.77219807927
 05/12  22:00:00,55.8610952512,0.0,0.0,0.0,15.863942322,29.242365,8.96327870255,0.0,3.20568,5.75759870255
 05/12  23:00:00,56.5687925512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  24:00:00,55.8467548172,0.0,0.0,0.0,15.863942322,29.242365,6.08970441496,0.0,3.20568,2.88402441496
 05/13  01:00:00,55.8239068158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.8006584814,0.0,0.0,0.0,15.863942322,29.242365,6.08821671032,0.0,3.20568,2.88253671032
 05/13  03:00:00,55.778239517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,56.0099667705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,55.9673417318,0.0,0.0,0.0,15.863942322,29.242365,6.08831330797,0.0,3.20568,2.88263330797
 05/13  06:00:00,47.385200454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.3108344299,0.0,0.0,0.0,15.863942322,29.242365,6.08826801718,0.0,3.20568,2.88258801718
 05/13  08:00:00,47.3301978048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.3845890354,0.0,0.0,0.0,15.863942322,29.242365,6.08959542543,0.0,3.20568,2.88391542543
 05/13  10:00:00,47.4190382538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,48.1424866754,0.0,0.0,0.0,15.863942322,29.242365,6.08962470029,0.0,3.20568,2.88394470029
 05/13  12:00:00,47.4558156467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,47.4756567326,0.0,0.0,0.0,15.863942322,29.242365,6.08828263271,0.0,3.20568,2.88260263271
 05/13  14:00:00,57.1002423142,0.815443563006,8.78334941987,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,59.4339141343,1.04759529231,10.8803095479,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,69.2941727129,1.98550059898,19.7995645943,0.0,15.863942322,29.242365,6.08829417186,0.0,3.20568,2.88261417186
 05/13  17:00:00,62.8273171019,1.45851813185,13.8713755987,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,58.2594644519,1.09408805198,9.75461357887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,50.0084974945,0.253879142679,2.12882174103,0.0,15.863942322,29.242365,6.08830505256,0.0,3.20568,2.88262505256
 05/13  20:00:00,56.1180987031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.9459822379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.7506655091,0.0,0.0,0.0,15.863942322,29.242365,6.08828698677,0.0,3.20568,2.88260698677
 05/13  23:00:00,56.4201032264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.7194869815,0.0,0.0,0.0,15.863942322,29.242365,6.08824125424,0.0,3.20568,2.88256125424
 05/14  01:00:00,55.7045485414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.6901381793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.6762090703,0.0,0.0,0.0,15.863942322,29.242365,6.08818892002,0.0,3.20568,2.88250892002
 05/14  04:00:00,55.8974842623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.8679637629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.2980554821,0.0,0.0,0.0,15.863942322,29.242365,6.08827891654,0.0,3.20568,2.88259891654
 05/14  07:00:00,47.2211380726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.2229846049,0.0,0.0,0.0,15.863942322,29.242365,6.08959427821,0.0,3.20568,2.88391427821
 05/14  09:00:00,47.2576467405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.2817632938,0.0,0.0,0.0,15.863942322,29.242365,6.08961655575,0.0,3.20568,2.88393655575
 05/14  11:00:00,47.9810111107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.3194199877,0.0,0.0,0.0,15.863942322,29.242365,6.08963885864,0.0,3.20568,2.88395885864
 05/14  13:00:00,47.3864355565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.4078617787,0.0,0.0,0.0,15.863942322,29.242365,6.08822654082,0.0,3.20568,2.88254654082
 05/14  15:00:00,52.2149109428,0.491842550164,4.31328374928,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,59.8828075174,1.33859627059,11.1891192384,0.0,15.863942322,29.242365,6.08828840904,0.0,3.20568,2.88260840904
 05/14  17:00:00,56.2992582831,0.992212439867,7.97999442995,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.3091439943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,47.5184440652,0.0,0.0,0.0,15.863942322,29.242365,6.08826422081,0.0,3.20568,2.88258422081
 05/14  20:00:00,56.0187014266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.8518101787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.6624573372,0.0,0.0,0.0,15.863942322,29.242365,6.08821244966,0.0,3.20568,2.88253244966
 05/14  23:00:00,56.3268163613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.618316236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.597149617,0.0,0.0,0.0,15.863942322,29.242365,6.08973202916,0.0,3.20568,2.88405202916
 05/15  02:00:00,55.5792606262,0.0,0.0,0.0,15.863942322,29.242365,6.08953539201,0.0,3.20568,2.88385539201
 05/15  03:00:00,55.5630559232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.7610063797,0.0,0.0,0.0,15.863942322,29.242365,6.08955062003,0.0,3.20568,2.88387062003
 05/15  05:00:00,55.731222337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,55.7068946927,7.83582593244,0.00237481634313,0.0,15.863942322,29.818365,190.943831901,184.854265964,3.20568,2.88388593655
 05/15  07:00:00,120.428500494,7.83582593244,0.00167770175648,0.0,80.527626,29.818365,120.213368579,114.120135016,3.20568,2.8875535631
 05/15  08:00:00,165.755483252,7.90729436496,0.00723393148111,0.0,80.527626,75.0917375,86.1008050008,53.3841493134,24.0426,8.67405568738
 05/15  09:00:00,165.975692504,8.10999758409,0.0043075704323,0.0,80.527626,75.0917375,67.6395489038,26.1638323894,24.0426,17.4331165144
 05/15  10:00:00,172.806161656,8.66875294002,2.25499050215,0.0,80.527626,79.0911225,60.270563325,13.6643979569,32.0568,14.5493653681
 05/15  11:00:00,176.319772439,9.17314598996,4.53310570429,0.0,80.527626,79.0911225,52.4572381241,0.0,32.0568,20.4004381241
 05/15  12:00:00,179.867779381,9.78840729831,8.1460095211,0.0,80.527626,79.0911225,52.4939445833,0.0,32.0568,20.4371445833
 05/15  13:00:00,180.008508895,10.6196369772,11.4218857625,0.0,80.527626,75.0917375,39.6186921154,0.209051855908,16.0284,23.3812402595
 05/15  14:00:00,185.409228527,11.8312196339,15.6089543967,0.0,80.527626,75.0917375,30.5665936753,0.0,16.0284,14.5381936753
 05/15  15:00:00,190.702642467,13.7062885025,21.0389286222,0.0,80.527626,73.092045,20.8152245744,0.147705342773,3.20568,17.4618392316
 05/15  16:00:00,183.396553713,11.0268243181,16.5313432449,0.0,80.527626,73.092045,6.10884684953,0.0155375274399,3.20568,2.88762932209
 05/15  17:00:00,135.045285973,9.13691807539,13.3525650115,0.0,80.527626,29.818365,6.42269854527,0.329571940473,3.20568,2.8874466048
 05/15  18:00:00,134.082860735,8.81215572354,12.7145584947,0.0,80.527626,29.818365,9.83310878969,0.859860518646,3.20568,5.76756827105
 05/15  19:00:00,130.000911264,8.3135034101,8.90913547809,0.0,80.527626,29.818365,14.4074984789,5.42557299727,3.20568,5.77624548166
 05/15  20:00:00,133.228786249,7.94727144933,3.98718180965,0.0,80.527626,29.818365,24.6866788315,12.8338071169,3.20568,8.64719171459
 05/15  21:00:00,55.7158590184,0.0,0.0,0.0,15.863942322,29.242365,8.97718513823,0.0,3.20568,5.77150513823
 05/15  22:00:00,55.5858535094,0.0,0.0,0.0,15.863942322,29.242365,6.09464351363,0.0,3.20568,2.88896351363
 05/15  23:00:00,56.3090108571,0.0,0.0,0.0,15.863942322,29.242365,6.09250897146,0.0,3.20568,2.88682897146
 05/15  24:00:00,55.5853610381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.5741277935,0.0,0.0,0.0,15.863942322,29.242365,6.08972570008,0.0,3.20568,2.88404570008
 05/16  02:00:00,55.5550178639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.5365303604,0.0,0.0,0.0,15.863942322,29.242365,6.08952277412,0.0,3.20568,2.88384277412
 05/16  04:00:00,56.5775235814,0.0,0.0,0.0,15.863942322,29.242365,6.08953106324,0.0,3.20568,2.88385106324
 05/16  05:00:00,56.3973316191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,56.2974514404,7.83582593244,0.0,0.0,15.863942322,29.818365,275.895919903,269.806380458,3.20568,2.88385944549
 05/16  07:00:00,120.4711186,7.83582593244,0.00488029672288,0.0,80.527626,29.818365,120.376601141,114.283450141,3.20568,2.88747100048
 05/16  08:00:00,166.015622019,7.88650430237,0.287722808394,0.0,80.527626,75.0917375,64.0955599607,31.379757912,24.0426,8.67320204876
 05/16  09:00:00,170.496306235,8.08636874347,4.50689989101,0.0,80.527626,75.0917375,50.8406881526,12.2655464531,24.0426,14.5325416994
 05/16  10:00:00,180.821469525,8.71602513463,10.1607993278,0.0,80.527626,79.0911225,53.408296558,3.90046435292,32.0568,17.4510322051
 05/16  11:00:00,187.276459671,9.4064964338,15.1608465323,0.0,80.527626,79.0911225,52.4595497762,0.0,32.0568,20.4027497762
 05/16  12:00:00,192.479948052,10.2321246813,20.2128935289,0.0,80.527626,79.0911225,52.4925039055,0.0,32.0568,20.4357039055
 05/16  13:00:00,194.456368563,11.5310477634,24.8572324932,0.0,80.527626,75.0917375,36.4961915382,0.0100316487472,16.0284,20.4577598894
 05/16  14:00:00,201.783314445,13.3064769813,30.4035049144,0.0,80.527626,75.0917375,33.4704986876,0.0,16.0284,17.4420986876
 05/16  15:00:00,206.921148006,15.6963972825,35.1753216287,0.0,80.527626,73.092045,20.6770363472,0.0142188806074,3.20568,17.4571374666
 05/16  16:00:00,198.813601372,12.6275876625,30.2552794156,0.0,80.527626,73.092045,6.10774369587,0.0147024831907,3.20568,2.88736121268
 05/16  17:00:00,146.923214379,10.2000970399,24.0740381349,0.0,80.527626,29.818365,6.09304827806,0.0,3.20568,2.88736827806
 05/16  18:00:00,145.368928226,9.76263935062,22.9567206271,0.0,80.527626,29.818365,8.97288265019,0.0,3.20568,5.76720265019
 05/16  19:00:00,143.120271975,9.07584207504,21.3957257077,0.0,80.527626,29.818365,8.98100020054,0.0,3.20568,5.77532020054
 05/16  20:00:00,143.900069052,8.34078369984,14.3854009715,0.0,80.527626,29.818365,9.73192419492,0.754030074347,3.20568,5.77221412058
 05/16  21:00:00,55.6195390861,0.0,0.0,0.0,15.863942322,29.242365,8.97736383004,0.0,3.20568,5.77168383004
 05/16  22:00:00,55.6524058823,0.0,0.0,0.0,15.863942322,29.242365,6.09465378522,0.0,3.20568,2.88897378522
 05/16  23:00:00,56.3758039655,0.0,0.0,0.0,15.863942322,29.242365,6.09248562293,0.0,3.20568,2.88680562293
 05/16  24:00:00,55.6501736179,0.0,0.0,0.0,15.863942322,29.242365,6.08964247498,0.0,3.20568,2.88396247498
 05/17  01:00:00,55.6354117118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.6135742784,0.0,0.0,0.0,15.863942322,29.242365,6.08964291423,0.0,3.20568,2.88396291423
 05/17  03:00:00,55.5920152186,0.0,0.0,0.0,15.863942322,29.242365,6.08964402931,0.0,3.20568,2.88396402931
 05/17  04:00:00,55.7881226358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,55.7576328364,0.0,0.0,0.0,15.863942322,29.242365,6.08964529858,0.0,3.20568,2.88396529858
 05/17  06:00:00,55.6188450292,7.83582593244,0.00336424525654,0.0,15.863942322,29.818365,102.571822547,99.3461425467,3.20568,0.02
 05/17  07:00:00,120.733504655,7.83582593244,0.353559054652,0.0,80.527626,29.818365,43.7141204373,37.6211648071,3.20568,2.88727563025
 05/17  08:00:00,172.042673093,7.96933616734,6.17911793206,0.0,80.527626,75.0917375,41.1497393974,8.43410965078,24.0426,8.6730297466
 05/17  09:00:00,181.657183322,8.70048394519,14.9759211192,0.0,80.527626,75.0917375,42.2081854516,0.728164674061,24.0426,17.4374207775
 05/17  10:00:00,196.144681302,9.62354643013,24.4686214474,0.0,80.527626,79.0911225,49.5016191248,0.0,32.0568,17.4448191248
 05/17  11:00:00,206.006628402,10.3973806061,32.7946350265,0.0,80.527626,79.0911225,49.5422754884,0.0,32.0568,17.4854754884
 05/17  12:00:00,210.675556432,11.701826463,36.8600306941,0.0,80.527626,79.0911225,52.4910729982,0.0,32.0568,20.4342729982
 05/17  13:00:00,214.418148192,13.4765413971,42.7882299159,0.0,80.527626,75.0917375,39.4365468804,0.0337086417707,16.0284,23.3744382387
