Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  14:00:00,223.761793239,15.4059111254,50.1901321195,0.0,80.527626,75.0917375,30.5640963909,0.00191176529661,16.0284,14.5337846256
 05/17  15:00:00,227.591054616,17.6121287058,53.8142299575,0.0,80.527626,73.092045,20.6998163707,0.0329578003862,3.20568,17.4611785704
 05/17  16:00:00,217.796688892,13.7606324875,47.9993123804,0.0,80.527626,73.092045,6.10954120709,0.0163145733219,3.20568,2.88754663377
 05/17  17:00:00,164.657434221,10.9414933416,40.9612448947,0.0,80.527626,29.818365,6.09322473539,0.0,3.20568,2.88754473539
 05/17  18:00:00,162.375611822,10.4197357882,39.2004845822,0.0,80.527626,29.818365,8.97260162114,0.0,3.20568,5.76692162114
 05/17  19:00:00,152.032998737,9.50178054852,29.5473725402,0.0,80.527626,29.818365,9.00303782874,0.0220932871954,3.20568,5.77526454154
 05/17  20:00:00,150.744044739,8.57430495256,20.6926163082,0.0,80.527626,29.818365,11.8527128891,0.0,3.20568,8.64703288907
 05/17  21:00:00,55.869420692,0.0,0.0,0.0,15.863942322,29.242365,8.97699873138,0.0,3.20568,5.77131873138
 05/17  22:00:00,55.7155351547,0.0,0.0,0.0,15.863942322,29.242365,6.09457552854,0.0,3.20568,2.88889552854
 05/17  23:00:00,56.4392371501,0.0,0.0,0.0,15.863942322,29.242365,6.09244122588,0.0,3.20568,2.88676122588
 05/17  24:00:00,55.7164380657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.7025610648,0.0,0.0,0.0,15.863942322,29.242365,6.0896638538,0.0,3.20568,2.8839838538
 05/18  02:00:00,55.6820563801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.6629469983,0.0,0.0,0.0,15.863942322,29.242365,6.08965793835,0.0,3.20568,2.88397793835
 05/18  04:00:00,55.8727251054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,55.8356647078,0.0,0.0,0.0,15.863942322,29.242365,6.08965221933,0.0,3.20568,2.88397221933
 05/18  06:00:00,57.6968578857,7.83582593244,2.09822468391,0.0,15.863942322,29.818365,41.527685701,35.4380391044,3.20568,2.88396659661
 05/18  07:00:00,128.904657207,7.83582593244,8.45637500124,0.0,80.527626,29.818365,14.5532539489,8.46024647402,3.20568,2.88732747493
 05/18  08:00:00,183.598073363,8.36344604933,17.2461673108,0.0,80.527626,75.0917375,32.727008257,0.0110195621749,24.0426,8.67338869483
 05/18  09:00:00,198.449050766,9.56415012229,30.7790037266,0.0,80.527626,75.0917375,38.5759089332,0.0,24.0426,14.5333089332
 05/18  10:00:00,215.190851966,10.4043729231,42.617409182,0.0,80.527626,79.0911225,49.5062430796,0.00205279720473,32.0568,17.4473902824
 05/18  11:00:00,231.167717774,11.6490808408,56.6046320506,0.0,80.527626,79.0911225,49.5556147405,0.0109926762098,32.0568,17.4878220643
 05/18  12:00:00,244.80329297,13.6253515907,68.9602142957,0.0,80.527626,79.0911225,55.4153643932,0.00677781148409,32.0568,23.3517865817
 05/18  13:00:00,252.065094718,16.2404043838,77.5917727304,0.0,80.527626,75.0917375,36.48496734,0.00488693676169,16.0284,20.4516804033
 05/18  14:00:00,263.02596905,18.9487648309,85.838750055,0.0,80.527626,75.0917375,33.4709485969,0.0067187286343,16.0284,17.4358298683
 05/18  15:00:00,268.705145038,21.7170299506,90.7506457888,0.0,80.527626,73.092045,20.6836746334,0.0289795783318,3.20568,17.449015055
 05/18  16:00:00,249.972504713,16.2706474643,77.4783694975,0.0,80.527626,73.092045,6.1185230184,0.0256371297243,3.20568,2.88720588868
 05/18  17:00:00,187.532404123,11.8468652407,62.8441645894,0.0,80.527626,29.818365,6.10155522821,0.00867367777287,3.20568,2.88720155043
 05/18  18:00:00,182.517880022,11.0068088951,58.6788036692,0.0,80.527626,29.818365,6.10611957957,0.00668472489529,3.20568,2.89375485467
 05/18  19:00:00,174.125843432,9.9985577399,51.0249026909,0.0,80.527626,29.818365,11.8630246486,0.00422099038,3.20568,8.65312365823
 05/18  20:00:00,174.146880556,9.14689334308,43.3686266891,0.0,80.527626,29.818365,8.97730910249,0.0,3.20568,5.77162910249
 05/18  21:00:00,56.0016574673,0.0,0.0,0.0,15.863942322,29.242365,8.97768621632,0.0,3.20568,5.77200621632
 05/18  22:00:00,55.8269024173,0.0,0.0,0.0,15.863942322,29.242365,6.09447073747,0.0,3.20568,2.88879073747
 05/18  23:00:00,56.5472143727,0.0,0.0,0.0,15.863942322,29.242365,6.09244257789,0.0,3.20568,2.88676257789
 05/18  24:00:00,55.8316739867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  01:00:00,55.8190335641,0.0,0.0,0.0,15.863942322,29.242365,6.08959985091,0.0,3.20568,2.88391985091
 05/19  02:00:00,55.8059562769,0.0,0.0,0.0,15.863942322,29.242365,6.08958705571,0.0,3.20568,2.88390705571
 05/19  03:00:00,55.7933972901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,57.0848249983,0.0,0.0,0.0,15.863942322,29.242365,6.08957447418,0.0,3.20568,2.88389447418
 05/19  05:00:00,56.8725094965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  06:00:00,80.253545298,7.83851989283,24.0364622327,0.0,15.863942322,29.818365,6.14711900231,0.0575570013257,3.20568,2.88388200098
 05/19  07:00:00,150.316964511,7.83582593244,29.6561666823,0.0,80.527626,29.818365,6.10200356257,0.00906469567363,3.20568,2.8872588669
 05/19  08:00:00,220.212761327,10.0845026198,51.9655131014,0.0,80.527626,75.0917375,32.723508163,0.00902162914803,24.0426,8.67188653387
 05/19  09:00:00,239.848444921,11.664021355,69.9875831895,0.0,80.527626,75.0917375,38.5728705437,0.0,24.0426,14.5302705437
 05/19  10:00:00,255.72095494,13.043080126,80.4652449759,0.0,80.527626,79.0911225,49.5046874564,0.0,32.0568,17.4478874564
 05/19  11:00:00,273.476668307,15.0472372056,95.4981542464,0.0,80.527626,79.0911225,52.4632105464,0.00657482509723,32.0568,20.3998357213
 05/19  12:00:00,288.370085117,17.5164407071,108.615332469,0.0,80.527626,79.0911225,52.4940239308,0.00550243290283,32.0568,20.4317214979
 05/19  13:00:00,290.90281837,20.3774504953,112.280172454,0.0,80.527626,75.0917375,36.4873427894,0.00817270041799,16.0284,20.450770089
 05/19  14:00:00,300.478715105,22.9201476618,119.294585997,0.0,80.527626,75.0917375,33.4682332651,0.00474340156396,16.0284,17.4350898635
 05/19  15:00:00,304.607205137,25.0671289336,123.264337773,0.0,80.527626,73.092045,20.6574821368,0.00386583899584,3.20568,17.4479362978
 05/19  16:00:00,290.816379725,20.4970748453,114.045261865,0.0,80.527626,73.092045,3.24560042212,0.0199204221177,3.20568,0.02
 05/19  17:00:00,230.110492172,15.3867343511,101.724015977,0.0,80.527626,29.818365,6.0979269036,0.0047292956087,3.20568,2.88751760799
 05/19  18:00:00,226.125130385,14.4117417455,98.7135594888,0.0,80.527626,29.818365,8.97807058624,0.00488828983725,3.20568,5.7675022964
 05/19  19:00:00,209.674631473,12.677281205,84.0540293663,0.0,80.527626,29.818365,11.8644335114,0.00547586873831,3.20568,8.65327764263
 05/19  20:00:00,196.25857145,10.6538149835,64.1918842231,0.0,80.527626,29.818365,8.97698739047,0.0,3.20568,5.77130739047
 05/19  21:00:00,55.8309168966,0.0,0.0,0.0,15.863942322,29.242365,8.97733031895,0.0,3.20568,5.77165031895
 05/19  22:00:00,55.8528662591,0.0,0.0,0.0,15.863942322,29.242365,6.09430949431,0.0,3.20568,2.88862949431
 05/19  23:00:00,56.5640610909,0.0,0.0,0.0,15.863942322,29.242365,6.09228067039,0.0,3.20568,2.88660067039
 05/19  24:00:00,55.8468616578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.8292184871,0.0,0.0,0.0,15.863942322,29.242365,6.08817247049,0.0,3.20568,2.88249247049
 05/20  02:00:00,55.8128975425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.7980510381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.0481984505,0.0,0.0,0.0,15.863942322,29.242365,6.08822428376,0.0,3.20568,2.88254428376
 05/20  05:00:00,56.0157568141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,47.4376642552,0.0,0.0,0.0,15.863942322,29.242365,6.08813679599,0.0,3.20568,2.88245679599
 05/20  07:00:00,47.3809648277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.4186752118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  09:00:00,47.4434796908,0.0,0.0,0.0,15.863942322,29.242365,6.08959314024,0.0,3.20568,2.88391314024
 05/20  10:00:00,47.4701049915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,48.1814485261,0.0,0.0,0.0,15.863942322,29.242365,6.08957380697,0.0,3.20568,2.88389380697
 05/20  12:00:00,47.4904861555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,51.2166050788,0.494866465447,3.23758943633,0.0,15.863942322,29.242365,6.08815036908,0.0,3.20568,2.88247036908
 05/20  14:00:00,65.5395976296,2.31011017661,15.7448344254,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,67.9559133659,2.55866378152,17.9119749492,0.0,15.863942322,29.242365,6.08824803374,0.0,3.20568,2.88256803374
 05/20  16:00:00,66.5349802482,2.24224548966,16.8069843254,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,71.4821434161,2.88525027926,21.1109751652,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,65.377164951,2.23330390492,15.6959786788,0.0,15.863942322,29.242365,6.08825267022,0.0,3.20568,2.88257267022
 05/20  19:00:00,61.0409022962,1.47117292823,11.9030427655,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,59.3398663688,0.367793232058,2.78994588425,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.964667954,0.0,0.0,0.0,15.863942322,29.242365,6.08816401173,0.0,3.20568,2.88248401173
 05/20  22:00:00,55.7518994899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.4145729847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.7078924229,0.0,0.0,0.0,15.863942322,29.242365,6.08821476364,0.0,3.20568,2.88253476364
 05/21  01:00:00,55.6864690618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.6655679507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.6451187552,0.0,0.0,0.0,15.863942322,29.242365,6.08825950493,0.0,3.20568,2.88257950493
 05/21  04:00:00,55.8492460869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,54.3835727897,0.0,0.0,0.0,15.863942322,29.242365,6.08816614474,0.0,3.20568,2.88248614474
 05/21  06:00:00,47.2413732286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.227365851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.2659567505,0.0,0.0,0.0,15.863942322,29.242365,6.08961105194,0.0,3.20568,2.88393105194
 05/21  09:00:00,47.3200503095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.3579325995,0.0,0.0,0.0,15.863942322,29.242365,6.08958480679,0.0,3.20568,2.88390480679
 05/21  11:00:00,48.0637347628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,47.4053213357,0.0,0.0,0.0,15.863942322,29.242365,6.08955862834,0.0,3.20568,2.88387862834
 05/21  13:00:00,47.4483802257,0.0,0.0,0.0,15.863942322,29.242365,6.08953249617,0.0,3.20568,2.88385249617
 05/21  14:00:00,47.4586182839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,56.3014798755,0.859635782221,7.98689439195,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,62.7109813298,1.51536514745,13.7365670437,0.0,15.863942322,29.242365,6.0882466171,0.0,3.20568,2.8825666171
 05/21  17:00:00,61.400167622,1.42804026651,12.5492735351,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,63.7192711935,1.70964973817,14.6091578364,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,57.7303268061,1.08855390415,8.9798719827,0.0,15.863942322,29.242365,6.08823572647,0.0,3.20568,2.88255572647
 05/21  20:00:00,54.748715926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.9953024783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.7877494465,0.0,0.0,0.0,15.863942322,29.242365,6.08819643016,0.0,3.20568,2.88251643016
 05/21  23:00:00,56.4515780762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.7479238358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.7292328252,0.0,0.0,0.0,15.863942322,29.242365,6.08963543121,0.0,3.20568,2.88395543121
 05/22  02:00:00,55.7108240246,0.0,0.0,0.0,15.863942322,29.242365,6.0896019929,0.0,3.20568,2.8839219929
 05/22  03:00:00,55.6927350959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.9114532129,0.0,0.0,0.0,15.863942322,29.242365,6.08956877405,0.0,3.20568,2.88388877405
 05/22  05:00:00,54.4465500837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,63.5281268185,7.83582593244,7.87411523221,0.0,15.863942322,29.818365,25.9576488178,19.8681131432,3.20568,2.88385567457
 05/22  07:00:00,134.951261939,7.83582593244,14.4388728267,0.0,80.527626,29.818365,10.1780747907,4.0852208352,3.20568,2.88717395546
 05/22  08:00:00,195.479453516,8.83700755179,28.5953132315,0.0,80.527626,75.0917375,32.7261674608,0.011636293482,24.0426,8.67193116734
 05/22  09:00:00,213.181402347,10.1090484693,44.9362973992,0.0,80.527626,75.0917375,38.5724218015,0.0,24.0426,14.5298218015
 05/22  10:00:00,234.832221102,11.3467504651,61.3071378139,0.0,80.527626,79.0911225,49.5000433508,0.0,32.0568,17.4432433508
 05/22  11:00:00,248.508775742,12.3671650395,73.2422130661,0.0,80.527626,79.0911225,49.5385911099,0.0,32.0568,17.4817911099
 05/22  12:00:00,256.764032934,13.6256460477,80.9330720761,0.0,80.527626,79.0911225,52.4873780889,0.00194955754364,32.0568,20.4286285314
 05/22  13:00:00,264.147452602,15.0492916259,90.8761422141,0.0,80.527626,75.0917375,39.4042551176,0.00772698862385,16.0284,23.368128129
 05/22  14:00:00,276.573069055,16.7808043022,101.562163128,0.0,80.527626,75.0917375,30.5635671272,0.00279180386943,16.0284,14.5323753234
 05/22  15:00:00,288.08598695,18.3583050394,113.487865738,0.0,80.527626,73.092045,20.6820381233,0.023898028782,3.20568,17.4524600945
 05/22  16:00:00,278.612945882,14.3559482668,108.01018309,0.0,80.527626,73.092045,6.10752490545,0.0143916303139,3.20568,2.88745327513
 05/22  17:00:00,215.307547644,11.5655702916,90.7706155506,0.0,80.527626,29.818365,6.09309478316,0.0,3.20568,2.88741478316
 05/22  18:00:00,208.1578949,11.1494276512,84.0455848018,0.0,80.527626,29.818365,8.97256843336,0.0,3.20568,5.76688843336
 05/22  19:00:00,195.087343921,10.3579370851,71.5490470895,0.0,80.527626,29.818365,8.98032036304,0.0,3.20568,5.77464036304
 05/22  20:00:00,187.690357437,9.37004361238,58.0789689219,0.0,80.527626,29.818365,8.97707505808,0.0,3.20568,5.77139505808
 05/22  21:00:00,56.0314442123,0.0,0.0,0.0,15.863942322,29.242365,8.97733075004,0.0,3.20568,5.77165075004
 05/22  22:00:00,55.844131784,0.0,0.0,0.0,15.863942322,29.242365,6.09423974207,0.0,3.20568,2.88855974207
 05/22  23:00:00,56.5462812506,0.0,0.0,0.0,15.863942322,29.242365,6.09241849048,0.0,3.20568,2.88673849048
 05/22  24:00:00,55.8275937701,0.0,0.0,0.0,15.863942322,29.242365,6.0894536135,0.0,3.20568,2.8837736135
 05/23  01:00:00,55.8070876592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.7883375092,0.0,0.0,0.0,15.863942322,29.242365,6.08961859847,0.0,3.20568,2.88393859847
 05/23  03:00:00,55.7707474567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,57.0195830537,0.0,0.0,0.0,15.863942322,29.242365,6.08957847672,0.0,3.20568,2.88389847672
 05/23  05:00:00,55.3723741721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,76.7506961962,7.83582593244,20.6031626299,0.0,15.863942322,29.818365,8.75834341114,2.66872043744,3.20568,2.8839429737
 05/23  07:00:00,141.163616469,7.83582593244,20.5975279138,0.0,80.527626,29.818365,6.09307943112,0.0,3.20568,2.88739943112
 05/23  08:00:00,197.358347749,9.11608153596,30.1755516686,0.0,80.527626,75.0917375,32.7251661692,0.0108571002371,24.0426,8.67170906898
 05/23  09:00:00,212.155348263,10.2605932247,43.7425028003,0.0,80.527626,75.0917375,38.5692719209,0.0,24.0426,14.5266719209
 05/23  10:00:00,226.762674423,11.7278291094,52.8418776201,0.0,80.527626,79.0911225,49.5100881468,0.00773192284751,32.0568,17.4455562239
 05/23  11:00:00,236.750083621,13.2609308625,60.5634161083,0.0,80.527626,79.0911225,49.5491137727,0.00851006311655,32.0568,17.4838037096
 05/23  12:00:00,251.885702214,15.5654998819,74.0832199323,0.0,80.527626,79.0911225,53.3582607193,0.00716332758242,32.0568,21.2942973917
 05/23  13:00:00,261.496930854,18.4478835175,84.7879643203,0.0,80.527626,75.0917375,38.5352563169,0.00964399921951,16.0284,22.4972123177
 05/23  14:00:00,276.332800032,21.6428464361,96.4147609813,0.0,80.527626,75.0917375,30.5611495668,0.00164593065407,16.0284,14.5311036362
 05/23  15:00:00,281.173038485,24.7828980554,100.118759218,0.0,80.527626,73.092045,20.6654638471,0.00668754435185,3.20568,17.4530963027
 05/23  16:00:00,268.579708722,19.9440597112,92.4269783418,0.0,80.527626,73.092045,6.15506337195,0.0620959822539,3.20568,2.88728738969
 05/23  17:00:00,211.539266266,15.3091153378,83.3421375059,0.0,80.527626,29.818365,6.10204967462,0.00912739945321,3.20568,2.88724227516
 05/23  18:00:00,205.887594755,14.2763539695,78.7303708801,0.0,80.527626,29.818365,8.98106446644,0.00883973848861,3.20568,5.76654472795
 05/23  19:00:00,193.215940072,12.4931469107,67.8808181673,0.0,80.527626,29.818365,8.98814101541,0.00753223544569,3.20568,5.77492877997
 05/23  20:00:00,178.380822422,10.472717387,47.9733543494,0.0,80.527626,29.818365,8.97550558746,0.0,3.20568,5.76982558746
 05/23  21:00:00,55.7807984473,0.0,0.0,0.0,15.863942322,29.242365,8.9766218945,0.0,3.20568,5.7709418945
 05/23  22:00:00,55.7976033503,0.0,0.0,0.0,15.863942322,29.242365,6.09437313103,0.0,3.20568,2.88869313103
 05/23  23:00:00,56.5087899963,0.0,0.0,0.0,15.863942322,29.242365,6.09220624329,0.0,3.20568,2.88652624329
 05/23  24:00:00,55.7803831033,0.0,0.0,0.0,15.863942322,29.242365,6.08958888921,0.0,3.20568,2.88390888921
 05/24  01:00:00,55.7556955813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.7307530708,0.0,0.0,0.0,15.863942322,29.242365,6.08954056972,0.0,3.20568,2.88386056972
 05/24  03:00:00,55.7064745744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.9173933122,0.0,0.0,0.0,15.863942322,29.242365,6.08949369055,0.0,3.20568,2.88381369055
 05/24  05:00:00,54.4455813441,0.0,0.0,0.0,15.863942322,29.242365,6.08944698441,0.0,3.20568,2.88376698441
 05/24  06:00:00,57.7036590883,7.83582593244,2.0887158626,0.0,15.863942322,29.818365,31.9127363697,28.6870563697,3.20568,0.02
 05/24  07:00:00,131.615416428,7.83582593244,11.1286550997,0.0,80.527626,29.818365,10.9448082988,4.85181878215,3.20568,2.88730951664
 05/24  08:00:00,186.606558325,8.81787223574,19.7777433843,0.0,80.527626,75.0917375,32.723685059,0.0108002061506,24.0426,8.67028485288
 05/24  09:00:00,194.964960609,9.79154764771,27.1079644489,0.0,80.527626,75.0917375,38.5677999862,0.0,24.0426,14.5251999862
 05/24  10:00:00,206.109070267,10.739794096,33.2619099591,0.0,80.527626,79.0911225,49.5015742964,0.0,32.0568,17.4447742964
 05/24  11:00:00,214.375525863,11.9830942777,39.5756211255,0.0,80.527626,79.0911225,49.5416388323,0.0022948438714,32.0568,17.4825439884
 05/24  12:00:00,219.352949838,13.4300385043,43.8045386325,0.0,80.527626,79.0911225,52.486828997,0.00458965216608,32.0568,20.4254393449
 05/24  13:00:00,224.410891175,15.0913798191,51.177946322,0.0,80.527626,75.0917375,39.4097209724,0.0187432338935,16.0284,23.3625777385
 05/24  14:00:00,235.916092903,16.8136144213,60.937798868,0.0,80.527626,75.0917375,30.5661178208,0.00763436399957,16.0284,14.5300834568
 05/24  15:00:00,239.812727956,18.6389412211,65.0036398326,0.0,80.527626,73.092045,20.6877527066,0.0314023378206,3.20568,17.4506703687
 05/24  16:00:00,226.545964714,14.0842303095,56.3382424511,0.0,80.527626,73.092045,6.1179632629,0.0249044799906,3.20568,2.88737878291
 05/24  17:00:00,167.487356098,10.9098153888,43.8075337156,0.0,80.527626,29.818365,6.09894553128,0.00594002608887,3.20568,2.88732550519
 05/24  18:00:00,161.494808634,10.0303349057,38.7142521757,0.0,80.527626,29.818365,8.97225565725,0.0,3.20568,5.76657565725
 05/24  19:00:00,151.830661355,9.37514672683,29.4672181191,0.0,80.527626,29.818365,8.98078287992,0.0,3.20568,5.77510287992
 05/24  20:00:00,152.166370352,8.73815816902,23.3578038241,0.0,80.527626,29.818365,8.99253005989,0.0159317373491,3.20568,5.77091832254
 05/24  21:00:00,55.8953893081,0.0,0.0,0.0,15.863942322,29.242365,8.97679110619,0.0,3.20568,5.77111110619
 05/24  22:00:00,55.7351127796,0.0,0.0,0.0,15.863942322,29.242365,6.09444658538,0.0,3.20568,2.88876658538
 05/24  23:00:00,56.4510904903,0.0,0.0,0.0,15.863942322,29.242365,6.09217602553,0.0,3.20568,2.88649602553
 05/24  24:00:00,55.7317733366,0.0,0.0,0.0,15.863942322,29.242365,6.08942362131,0.0,3.20568,2.88374362131
 05/25  01:00:00,55.7167650179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.6954485273,0.0,0.0,0.0,15.863942322,29.242365,6.08957314612,0.0,3.20568,2.88389314612
 05/25  03:00:00,55.6739607748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.8821189812,0.0,0.0,0.0,15.863942322,29.242365,6.08951950062,0.0,3.20568,2.88383950062
 05/25  05:00:00,54.4135413624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.6038332348,7.83582593244,0.00634088077064,0.0,15.863942322,29.818365,46.8554459565,40.7658762141,3.20568,2.88388974244
 05/25  07:00:00,126.457250784,7.83582593244,6.00720577837,0.0,80.527626,29.818365,19.5952184068,13.5024568088,3.20568,2.88708159799
 05/25  08:00:00,184.298277798,8.5307969474,17.7694475032,0.0,80.527626,75.0917375,32.792451583,0.0783429777745,24.0426,8.67150860525
 05/25  09:00:00,192.457324336,9.71136551401,24.6730295794,0.0,80.527626,75.0917375,38.5680250378,0.0,24.0426,14.5254250378
 05/25  10:00:00,202.002423548,10.5284273794,29.379897585,0.0,80.527626,79.0911225,49.4976223183,0.0,32.0568,17.4408223183
 05/25  11:00:00,217.602455783,11.8125265485,42.9485723241,0.0,80.527626,79.0911225,49.5348481653,0.0,32.0568,17.4780481653
 05/25  12:00:00,227.445492762,13.6126856598,51.6898948341,0.0,80.527626,79.0911225,52.479586475,0.0,32.0568,20.422786475
 05/25  13:00:00,228.972402659,15.7798640728,55.0165639673,0.0,80.527626,75.0917375,36.9303886542,0.00286817159298,16.0284,20.8991204826
 05/25  14:00:00,243.333252673,18.2325555966,66.9062108864,0.0,80.527626,75.0917375,33.01881172,0.00856262275035,16.0284,16.9818490973
 05/25  15:00:00,248.928874326,21.3781108109,71.3589808783,0.0,80.527626,73.092045,20.679644347,0.0286297358234,3.20568,17.4453346112
 05/25  16:00:00,238.038290255,16.868416953,65.0545363594,0.0,80.527626,73.092045,6.15093892296,0.0579108429283,3.20568,2.88734808003
 05/25  17:00:00,182.177324163,13.1652987029,56.2095073187,0.0,80.527626,29.818365,6.10161715871,0.00864843095446,3.20568,2.88728872776
 05/25  18:00:00,174.519892726,12.3371443044,49.3983044102,0.0,80.527626,29.818365,6.10387948039,0.00525731197077,3.20568,2.89294216841
 05/25  19:00:00,166.366460783,11.1416943074,42.1815085978,0.0,80.527626,29.818365,11.8594909861,0.00202057001217,3.20568,8.65179041607
 05/25  20:00:00,164.561972331,9.73634006313,34.6801564243,0.0,80.527626,29.818365,8.97644332097,0.0,3.20568,5.77076332097
 05/25  21:00:00,55.9498484694,0.0,0.0,0.0,15.863942322,29.242365,8.97658756975,0.0,3.20568,5.77090756975
 05/25  22:00:00,55.7775676008,0.0,0.0,0.0,15.863942322,29.242365,6.09402437407,0.0,3.20568,2.88834437407
 05/25  23:00:00,56.4938019083,0.0,0.0,0.0,15.863942322,29.242365,6.09233547424,0.0,3.20568,2.88665547424
 05/25  24:00:00,55.767070889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  01:00:00,55.7485123411,0.0,0.0,0.0,15.863942322,29.242365,6.08958110089,0.0,3.20568,2.88390110089
 05/26  02:00:00,55.7237950851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.6996718913,0.0,0.0,0.0,15.863942322,29.242365,6.08952058309,0.0,3.20568,2.88384058309
 05/26  04:00:00,56.834185406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,55.1904803057,0.0,0.0,0.0,15.863942322,29.242365,6.08946028517,0.0,3.20568,2.88378028517
 05/26  06:00:00,57.2654515123,7.83582593244,1.32504236231,0.0,15.863942322,29.818365,36.053538994,29.9641388799,3.20568,2.88372011407
 05/26  07:00:00,121.684434672,7.83582593244,1.31940500062,0.0,80.527626,29.818365,24.4230833879,21.1974033879,3.20568,0.02
 05/26  08:00:00,170.045879535,8.22025230045,3.973702814,0.0,80.527626,75.0917375,46.8471661423,11.2510195353,24.0426,11.553546607
 05/26  09:00:00,173.289294893,9.00208193997,6.39155651838,0.0,80.527626,75.0917375,48.2881967055,9.71844071824,24.0426,14.5271559872
 05/26  10:00:00,180.811326096,9.37538366907,9.51348231664,0.0,80.527626,79.0911225,51.414589774,4.82450510866,32.0568,14.5332846654
 05/26  11:00:00,184.640609524,9.81435073252,12.1502471883,0.0,80.527626,79.0911225,52.4427404698,0.0,32.0568,20.3859404698
 05/26  12:00:00,192.989688501,10.5069069824,20.4624512192,0.0,80.527626,79.0911225,52.4801887182,0.0,32.0568,20.4233887182
 05/26  13:00:00,196.581779116,11.4030361955,27.0937421244,0.0,80.527626,75.0917375,36.4936681896,0.0234136713608,16.0284,20.4418545183
 05/26  14:00:00,199.503331164,12.0934790108,29.3243770285,0.0,80.527626,75.0917375,30.5561434382,0.0,16.0284,14.5277434382
 05/26  15:00:00,205.618859831,13.4582445177,36.0733432481,0.0,80.527626,73.092045,20.6774463309,0.0207986185823,3.20568,17.4509677123
 05/26  16:00:00,201.271745122,10.9449032038,34.3314558772,0.0,80.527626,73.092045,6.10636885263,0.0134257798654,3.20568,2.88726307276
 05/26  17:00:00,152.12776015,9.28853831544,30.1232017471,0.0,80.527626,29.818365,6.0928760842,0.0,3.20568,2.8871960842
 05/26  18:00:00,151.911390947,9.2314133722,29.9618487056,0.0,80.527626,29.818365,8.97193237625,0.0,3.20568,5.76625237625
 05/26  19:00:00,145.473417942,8.81704572849,23.9715488331,0.0,80.527626,29.818365,9.0303910453,0.0502614499678,3.20568,5.77444959533
 05/26  20:00:00,138.820409245,8.1836571862,10.9071510618,0.0,80.527626,29.818365,12.5280821282,3.55125997798,3.20568,5.77114215024
 05/26  21:00:00,55.6017220374,0.0,0.0,0.0,15.863942322,29.242365,8.97691733684,0.0,3.20568,5.77123733684
 05/26  22:00:00,55.640329369,0.0,0.0,0.0,15.863942322,29.242365,6.09409620139,0.0,3.20568,2.88841620139
 05/26  23:00:00,56.3682229273,0.0,0.0,0.0,15.863942322,29.242365,6.0922708647,0.0,3.20568,2.8865908647
 05/26  24:00:00,55.6513639087,0.0,0.0,0.0,15.863942322,29.242365,6.089523586,0.0,3.20568,2.883843586
 05/27  01:00:00,55.639399858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.6243611839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.6113974928,0.0,0.0,0.0,15.863942322,29.242365,6.08808578992,0.0,3.20568,2.88240578992
 05/27  04:00:00,55.8193317499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,54.3624620718,0.0,0.0,0.0,15.863942322,29.242365,6.08809312323,0.0,3.20568,2.88241312323
 05/27  06:00:00,47.2257932164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.2233181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.3030432849,0.0,0.0,0.0,15.863942322,29.242365,6.08810014351,0.0,3.20568,2.88242014351
 05/27  09:00:00,47.3783987798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,47.3939973509,0.0,0.0,0.0,15.863942322,29.242365,6.08947246821,0.0,3.20568,2.88379246821
 05/27  11:00:00,48.0854738408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.4294068151,0.0,0.0,0.0,15.863942322,29.242365,6.08940565289,0.0,3.20568,2.88372565289
 05/27  13:00:00,47.4703109215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.4737504552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,55.2024682324,0.771938052059,6.94926407985,0.0,15.863942322,29.242365,6.08810863066,0.0,3.20568,2.88242863066
 05/27  16:00:00,57.6440405879,1.06211907901,9.13962046812,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,53.3218520997,0.65115688,5.3097367176,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,47.2892230239,0.0,0.0,0.0,15.863942322,29.242365,6.08811522608,0.0,3.20568,2.88243522608
 05/27  19:00:00,47.4856111537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,54.5843161689,0.0,0.0,0.0,15.863942322,29.242365,6.08812184717,0.0,3.20568,2.88244184717
 05/27  21:00:00,55.8538505327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.6737749263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.3482579977,0.0,0.0,0.0,15.863942322,29.242365,6.0881284558,0.0,3.20568,2.8824484558
 05/27  24:00:00,55.6473005622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.6348241303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.6229328719,0.0,0.0,0.0,15.863942322,29.242365,6.08813018566,0.0,3.20568,2.88245018566
 05/28  03:00:00,55.6116216783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.8239758546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,54.369724312,0.0,0.0,0.0,15.863942322,29.242365,6.08813137693,0.0,3.20568,2.88245137693
 05/28  06:00:00,47.2387415116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.2070836502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2662574721,0.0,0.0,0.0,15.863942322,29.242365,6.08956450356,0.0,3.20568,2.88388450356
 05/28  09:00:00,47.3319697105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.3716391341,0.0,0.0,0.0,15.863942322,29.242365,6.08949089163,0.0,3.20568,2.88381089163
 05/28  11:00:00,48.0838471888,0.0,0.0,0.0,15.863942322,29.242365,6.08941737171,0.0,3.20568,2.88373737171
 05/28  12:00:00,47.4177867886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,47.4728902197,0.0,0.0,0.0,15.863942322,29.242365,6.08954718175,0.0,3.20568,2.88386718175
 05/28  14:00:00,47.4898562436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,56.3819738173,0.882418600097,8.00016266129,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,60.1311024574,1.27733002988,11.369992032,0.0,15.863942322,29.242365,6.08818234282,0.0,3.20568,2.88250234282
 05/28  17:00:00,63.1110146977,1.63678207192,14.0568472982,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,57.9271981222,1.16491619888,9.38630377557,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,54.3894422603,0.771938052059,6.00812380055,0.0,15.863942322,29.242365,6.08811427837,0.0,3.20568,2.88243427837
 05/28  20:00:00,54.7027922973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.9580769339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.7578513432,0.0,0.0,0.0,15.863942322,29.242365,6.08811470933,0.0,3.20568,2.88243470933
 05/28  23:00:00,56.4245090905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.7222559307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  01:00:00,55.7050710029,0.0,0.0,0.0,15.863942322,29.242365,6.08811290776,0.0,3.20568,2.88243290776
 05/29  02:00:00,55.6884222756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.67222983,0.0,0.0,0.0,15.863942322,29.242365,6.08810823696,0.0,3.20568,2.88242823696
 05/29  04:00:00,55.8918851609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,54.430490785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,47.319097116,0.0,0.0,0.0,15.863942322,29.242365,6.0881030955,0.0,3.20568,2.8824230955
 05/29  07:00:00,47.2984636082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.3540579475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.4159646638,0.0,0.0,0.0,15.863942322,29.242365,6.08945546897,0.0,3.20568,2.88377546897
 05/29  10:00:00,47.4602931279,0.0,0.0,0.0,15.863942322,29.242365,6.0893752807,0.0,3.20568,2.8836952807
 05/29  11:00:00,48.1743054755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,47.4963685097,0.0,0.0,0.0,15.863942322,29.242365,6.08949785389,0.0,3.20568,2.88381785389
 05/29  13:00:00,47.5138842493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,52.617172195,0.491842550164,4.61062071786,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,64.8813097753,2.31741931681,15.0482530861,0.0,15.863942322,29.242365,6.08819556589,0.0,3.20568,2.88251556589
 05/29  16:00:00,69.9190659567,3.0154038374,19.3778908557,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,69.3532985185,2.81692112058,19.0218689714,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,68.5453071104,2.73263553373,18.348178114,0.0,15.863942322,29.242365,6.08818978951,0.0,3.20568,2.88250978951
 05/29  19:00:00,63.9053593079,1.73518123447,14.4646074084,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,60.0176810012,0.579457582679,4.6527619406,0.0,15.863942322,29.242365,6.08818375176,0.0,3.20568,2.88250375176
 05/29  21:00:00,56.0241873481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.8060598585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.4611035265,0.0,0.0,0.0,15.863942322,29.242365,6.08817757116,0.0,3.20568,2.88249757116
 05/29  24:00:00,55.7517906388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.7254118129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.6984611663,0.0,0.0,0.0,15.863942322,29.242365,6.08952135944,0.0,3.20568,2.88384135944
 05/30  03:00:00,55.6715870602,0.0,0.0,0.0,15.863942322,29.242365,6.08943430325,0.0,3.20568,2.88375430325
 05/30  04:00:00,56.7641938807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,55.1197685933,0.0,0.0,0.0,15.863942322,29.242365,6.08887428771,0.0,3.20568,2.88319428771
 05/30  06:00:00,59.5474240859,7.83582593244,3.58247763177,0.0,15.863942322,29.818365,27.894436137,24.668756137,3.20568,0.02
 05/30  07:00:00,129.826786074,7.83582593244,9.37960033807,0.0,80.527626,29.818365,8.86077882587,2.76799396424,3.20568,2.88710486163
 05/30  08:00:00,181.746978778,8.68579478414,15.0998430723,0.0,80.527626,75.0917375,32.7227665118,0.0112530644627,24.0426,8.66891344737
 05/30  09:00:00,193.225383476,9.86839392835,25.3072178003,0.0,80.527626,75.0917375,38.5647076706,0.0,24.0426,14.5221076706
 05/30  10:00:00,210.395645281,10.7326337012,37.5287145954,0.0,80.527626,79.0911225,49.4953997837,0.00215246173609,32.0568,17.4364473219
 05/30  11:00:00,230.951102651,12.0903981562,55.9546151545,0.0,80.527626,79.0911225,49.5398444712,0.0115856708961,32.0568,17.4714588003
 05/30  12:00:00,244.649106459,14.1215228274,68.3195969589,0.0,80.527626,79.0911225,52.4836765227,0.0113954340493,32.0568,20.4154810887
 05/30  13:00:00,253.012163984,16.9589490584,77.8270755712,0.0,80.527626,75.0917375,36.4696238657,0.00656299755783,16.0284,20.4346608681
 05/30  14:00:00,268.677846225,20.0087861473,90.42119171,0.0,80.527626,75.0917375,30.5623230595,0.0099165138063,16.0284,14.5240065457
 05/30  15:00:00,279.644841865,23.3928448167,99.9985212822,0.0,80.527626,73.092045,20.6629210316,0.0100124043013,3.20568,17.4472286273
 05/30  16:00:00,262.568230675,18.1809326565,88.1441306945,0.0,80.527626,73.092045,6.11778809127,0.025032648579,3.20568,2.88707544269
 05/30  17:00:00,200.617921008,14.124529064,73.6263886566,0.0,80.527626,29.818365,6.10023107848,0.00757152473645,3.20568,2.88697955374
 05/30  18:00:00,195.938452889,13.2415702987,69.846174315,0.0,80.527626,29.818365,8.98134688858,0.00943757924289,3.20568,5.76622930933
 05/30  19:00:00,186.792088524,11.98508806,61.9766794792,0.0,80.527626,29.818365,8.99041999532,0.0112308645338,3.20568,5.77350913079
 05/30  20:00:00,177.118852491,10.2925869739,46.8877173167,0.0,80.527626,29.818365,8.97980689844,0.00402499261075,3.20568,5.77010190583
 05/30  21:00:00,55.7923331845,0.0,0.0,0.0,15.863942322,29.242365,8.97578366576,0.0,3.20568,5.77010366576
 05/30  22:00:00,55.8155784898,0.0,0.0,0.0,15.863942322,29.242365,6.09401892133,0.0,3.20568,2.88833892133
 05/30  23:00:00,56.531350439,0.0,0.0,0.0,15.863942322,29.242365,6.09208815893,0.0,3.20568,2.88640815893
 05/30  24:00:00,55.8116344088,0.0,0.0,0.0,15.863942322,29.242365,6.08941897801,0.0,3.20568,2.88373897801
 05/31  01:00:00,55.7952049289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.7765930022,0.0,0.0,0.0,15.863942322,29.242365,6.08952358606,0.0,3.20568,2.88384358606
 05/31  03:00:00,55.7581230945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.992692347,0.0,0.0,0.0,15.863942322,29.242365,6.08943005259,0.0,3.20568,2.88375005259
 05/31  05:00:00,54.5277318335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,66.7942939053,7.83582593244,11.118347629,0.0,15.863942322,29.818365,11.78003423,5.69101911714,3.20568,2.88333511285
 05/31  07:00:00,134.74705802,7.83582593244,14.2443295581,0.0,80.527626,29.818365,6.09285166524,0.0,3.20568,2.88717166524
 05/31  08:00:00,194.121452694,9.46956345225,26.5988367452,0.0,80.527626,75.0917375,32.7244676135,0.0125489503412,24.0426,8.66931866317
 05/31  09:00:00,211.866994641,10.7790772087,42.9331007076,0.0,80.527626,75.0917375,38.5704788824,0.00577399785281,24.0426,14.5221048845
 05/31  10:00:00,234.851995124,12.3123822699,60.3409230952,0.0,80.527626,79.0911225,46.5989343621,0.0108431495386,32.0568,14.5312912126
 05/31  11:00:00,252.984477475,14.126711845,75.923786806,0.0,80.527626,79.0911225,52.4487098834,0.00924308739922,32.0568,20.382666796
 05/31  12:00:00,262.127521996,16.0529333933,83.8484223511,0.0,80.527626,79.0911225,49.5653503209,0.00924288423362,32.0568,17.4993074367
 05/31  13:00:00,262.5791345,18.1350491927,86.2092336072,0.0,80.527626,75.0917375,39.3922258855,0.0113581985328,16.0284,23.352467687
 05/31  14:00:00,267.418055509,19.8979707114,89.2892633959,0.0,80.527626,75.0917375,30.5674405773,0.0121459884727,16.0284,14.5268945888
 05/31  15:00:00,267.752418032,21.2628523451,90.2660511425,0.0,80.527626,73.092045,20.67681893,0.033072480044,3.20568,17.43806645
 05/31  16:00:00,248.113243679,15.4511123593,76.4502067816,0.0,80.527626,73.092045,3.25151058178,0.02583058178,3.20568,0.02
 05/31  17:00:00,186.595413939,11.6638923173,62.0508864771,0.0,80.527626,29.818365,6.10534661737,0.0125371461217,3.20568,2.88712947125
 05/31  18:00:00,178.90167916,10.8203148884,55.259470424,0.0,80.527626,29.818365,8.98506993956,0.013463994674,3.20568,5.76592594489
 05/31  19:00:00,169.81141719,9.91378260599,46.8140449167,0.0,80.527626,29.818365,8.9836527307,0.00454817401313,3.20568,5.77342455668
 05/31  20:00:00,168.972232314,9.14793578948,39.6418669387,0.0,80.527626,29.818365,8.97588106892,0.0,3.20568,5.77020106892
 05/31  21:00:00,55.9796934928,0.0,0.0,0.0,15.863942322,29.242365,8.97601465109,0.0,3.20568,5.77033465109
 05/31  22:00:00,55.8104528986,0.0,0.0,0.0,15.863942322,29.242365,6.09396352112,0.0,3.20568,2.88828352112
 05/31  23:00:00,56.5390798222,0.0,0.0,0.0,15.863942322,29.242365,6.09223307737,0.0,3.20568,2.88655307737
 05/31  24:00:00,55.8325147359,0.0,0.0,0.0,15.863942322,29.242365,6.08943043476,0.0,3.20568,2.88375043476
 06/01  01:00:00,55.8289052294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.8255075607,0.0,0.0,0.0,15.863942322,29.242365,6.08893188036,0.0,3.20568,2.88325188036
 06/01  03:00:00,55.8235577439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  04:00:00,56.0966519969,0.0,0.0,0.0,15.863942322,29.242365,6.08943038766,0.0,3.20568,2.88375038766
 06/01  05:00:00,54.642908397,0.0,0.0,0.0,15.863942322,29.242365,6.0893304547,0.0,3.20568,2.8836504547
 06/01  06:00:00,100.37406544,8.0889467755,44.2307245942,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/01  07:00:00,174.702820792,7.84474715314,53.9473750548,0.0,80.527626,29.818365,6.09249322556,0.0,3.20568,2.88681322556
 06/01  08:00:00,264.395422712,11.4004506458,94.7884061923,0.0,80.527626,75.0917375,32.7213352879,0.00846300358442,24.0426,8.67027228427
 06/01  09:00:00,286.356705425,13.8067141321,114.316931444,0.0,80.527626,75.0917375,38.5637171223,0.0,24.0426,14.5211171223
 06/01  10:00:00,314.408144107,16.792765313,135.346736626,0.0,80.527626,79.0911225,49.4890694623,0.0,32.0568,17.4322694623
 06/01  11:00:00,338.014563653,21.3887659077,153.632864223,0.0,80.527626,79.0911225,49.5257183945,0.000921652977022,32.0568,17.4679967415
 06/01  12:00:00,346.3756876,24.6767324309,159.395006407,0.0,80.527626,79.0911225,52.4740818587,0.00319681249868,32.0568,20.4140850462
 06/01  13:00:00,346.660812956,26.9036029656,161.444554839,0.0,80.527626,75.0917375,36.4629034844,0.000554473239747,16.0284,20.4339490111
 06/01  14:00:00,310.722301548,25.3222220696,127.19031554,0.0,80.527626,75.0917375,30.5532492677,0.000234336490455,16.0284,14.5246149312
 06/01  15:00:00,276.531153487,24.7555716826,95.6398350456,0.0,80.527626,73.092045,20.670697195,0.0251213399288,3.20568,17.4398958551
 06/01  16:00:00,267.092231599,20.8802384859,90.0710545351,0.0,80.527626,73.092045,6.11601552886,0.0231528728072,3.20568,2.88718265605
 06/01  17:00:00,201.089458395,13.5713080344,74.649027399,0.0,80.527626,29.818365,6.09275225441,0.0,3.20568,2.88707225441
 06/01  18:00:00,192.249200163,11.8139276928,67.5662382176,0.0,80.527626,29.818365,6.09887735884,0.0,3.20568,2.89319735884
 06/01  19:00:00,180.604639325,10.55449122,56.9302438192,0.0,80.527626,29.818365,11.8564505751,0.0,3.20568,8.65077057508
 06/01  20:00:00,176.352938306,9.60771224675,46.5238487433,0.0,80.527626,29.818365,8.97500252441,0.0,3.20568,5.76932252441
 06/01  21:00:00,56.0363043579,0.0,0.0,0.0,15.863942322,29.242365,8.97492393121,0.0,3.20568,5.76924393121
 06/01  22:00:00,55.7940357478,0.0,0.0,0.0,15.863942322,29.242365,6.09415832746,0.0,3.20568,2.88847832746
 06/01  23:00:00,56.4984319394,0.0,0.0,0.0,15.863942322,29.242365,6.09192688795,0.0,3.20568,2.88624688795
 06/01  24:00:00,55.7859019817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.7737993606,0.0,0.0,0.0,15.863942322,29.242365,6.08946028854,0.0,3.20568,2.88378028854
 06/02  02:00:00,55.7636462651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  03:00:00,55.7541320775,0.0,0.0,0.0,15.863942322,29.242365,6.08935369645,0.0,3.20568,2.88367369645
 06/02  04:00:00,56.9768912331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,55.3538566226,0.0,0.0,0.0,15.863942322,29.242365,6.08944754333,0.0,3.20568,2.88376754333
 06/02  06:00:00,78.8378276851,7.8505687575,22.6617835345,0.0,15.863942322,29.818365,3.75424858517,0.52856858517,3.20568,0.02
 06/02  07:00:00,150.957164364,7.83582593244,30.3129519078,0.0,80.527626,29.818365,6.0928316663,0.0,3.20568,2.8871516663
 06/02  08:00:00,225.592158738,10.274332002,57.1689640736,0.0,80.527626,75.0917375,32.7222920744,0.011533500669,24.0426,8.66815857373
 06/02  09:00:00,244.537517871,12.038952272,74.3173523924,0.0,80.527626,75.0917375,38.5623993294,0.0,24.0426,14.5197993294
 06/02  10:00:00,270.540496483,14.4767490615,93.847540834,0.0,80.527626,79.0911225,49.4895419354,0.0,32.0568,17.4327419354
 06/02  11:00:00,297.650228906,17.9487326546,116.753475685,0.0,80.527626,79.0911225,49.5246659001,0.00144439145209,32.0568,17.4664215086
 06/02  12:00:00,310.060832193,20.3523146489,127.447659043,0.0,80.527626,79.0911225,52.4759164667,0.00544323692773,32.0568,20.4136732298
 06/02  13:00:00,309.016948486,22.3047989652,128.443818623,0.0,80.527626,75.0917375,36.4672320785,0.00727458543563,16.0284,20.4315574931
 06/02  14:00:00,311.836196085,23.3148356382,130.252643997,0.0,80.527626,75.0917375,30.5596907663,0.00727780486007,16.0284,14.5240129615
 06/02  15:00:00,309.647389983,23.691673135,129.687042284,0.0,80.527626,73.092045,20.6516051857,0.00709051096814,3.20568,17.4388346747
 06/02  16:00:00,292.49355762,18.258728916,117.967407655,0.0,80.527626,73.092045,6.11452303011,0.0217332959633,3.20568,2.88710973415
 06/02  17:00:00,230.214489361,13.1530844024,104.068171652,0.0,80.527626,29.818365,6.09352311048,0.00085054301729,3.20568,2.88699256746
 06/02  18:00:00,225.549778621,12.154208265,100.402269442,0.0,80.527626,29.818365,6.09876734522,0.0,3.20568,2.89308734522
 06/02  19:00:00,209.479291677,11.2125180666,85.2949939277,0.0,80.527626,29.818365,11.8560374904,0.0,3.20568,8.6503574904
 06/02  20:00:00,202.689924991,10.3118415688,72.309966444,0.0,80.527626,29.818365,8.51426578583,0.0,3.20568,5.30858578583
 06/02  21:00:00,55.8683037498,0.0,0.0,0.0,15.863942322,29.242365,6.56116286883,0.0,3.20568,3.35548286883
 06/02  22:00:00,55.8888781344,0.0,0.0,0.0,15.863942322,29.242365,8.96248862005,0.0,3.20568,5.75680862005
 06/02  23:00:00,56.594955456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  24:00:00,55.8795743113,0.0,0.0,0.0,15.863942322,29.242365,6.08942850046,0.0,3.20568,2.88374850046
 06/03  01:00:00,55.861093805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.8435793271,0.0,0.0,0.0,15.863942322,29.242365,6.0880474977,0.0,3.20568,2.8823674977
 06/03  03:00:00,55.8275559148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,56.0778710897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,54.6119984789,0.0,0.0,0.0,15.863942322,29.242365,6.08814590175,0.0,3.20568,2.88246590175
 06/03  06:00:00,47.4800459466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4372887157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.4681862219,0.0,0.0,0.0,15.863942322,29.242365,6.08811029931,0.0,3.20568,2.88243029931
 06/03  09:00:00,47.492829675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,54.587046946,0.968992347705,6.10299971775,0.0,15.863942322,29.242365,6.08940570122,0.0,3.20568,2.88372570122
 06/03  11:00:00,58.8653442344,1.50923772377,9.13621055132,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,73.5638703345,4.12478836899,21.8873717663,0.0,15.863942322,29.242365,6.08949323469,0.0,3.20568,2.88381323469
 06/03  13:00:00,80.4245485234,4.47220876472,28.3723996751,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,80.7994233782,5.13254604364,28.0819123828,0.0,15.863942322,29.242365,6.0881423131,0.0,3.20568,2.8824623131
 06/03  15:00:00,85.376564576,5.06371612021,32.7340877108,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,84.5834471172,5.59479749457,31.4091341627,0.0,15.863942322,29.242365,3.22651628882,0.000836288819908,3.20568,0.02
 06/03  17:00:00,85.7243674596,5.25480070406,32.8994625554,0.0,15.863942322,29.242365,6.08834408226,0.000197744920623,3.20568,2.88246633733
 06/03  18:00:00,82.4685148778,5.59772135102,29.3077455187,0.0,15.863942322,29.242365,3.22594525019,0.000265250186525,3.20568,0.02
 06/03  19:00:00,81.005299015,5.08265400772,28.0889263009,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,77.5031774204,4.7372352175,19.2700094297,0.0,15.863942322,29.242365,6.11446085099,0.0263104109944,3.20568,2.88247044
 06/03  21:00:00,76.0163201888,3.74101876719,16.1026784847,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
