Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  22:00:00,68.4104524976,1.36874865624,11.0895835275,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.6230630599,0.0,0.0,0.0,15.863942322,29.242365,6.08814047869,0.0,3.20568,2.88246047869
 06/03  24:00:00,55.9324764868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.9219240973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.9113719409,0.0,0.0,0.0,15.863942322,29.242365,6.08810004985,0.0,3.20568,2.88242004985
 06/04  03:00:00,55.9016800608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,56.1610043891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,54.6835756863,0.0,0.0,0.0,15.863942322,29.242365,6.08805890892,0.0,3.20568,2.88237890892
 06/04  06:00:00,47.4989100379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.4291150908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,53.070863074,0.552714938714,5.05472561217,0.0,15.863942322,29.242365,6.08934854009,0.0,3.20568,2.88366854009
 06/04  09:00:00,56.7496255821,3.16434799731,6.08987697883,0.0,15.863942322,29.242365,3.43521314901,0.209533149013,3.20568,0.02
 06/04  10:00:00,57.9961789024,2.88392645242,7.60569367615,0.0,15.863942322,29.242365,6.08942960102,0.0,3.20568,2.88374960102
 06/04  11:00:00,73.2003019184,4.53188021621,20.4564906617,0.0,15.863942322,29.242365,6.08944357482,0.0,3.20568,2.88376357482
 06/04  12:00:00,73.6017333605,4.24235718173,21.835668981,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,76.5502695572,5.03074797151,23.9877566842,0.0,15.863942322,29.242365,6.08947073455,0.0,3.20568,2.88379073455
 06/04  14:00:00,75.5288606318,4.48255950792,23.5033727446,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,83.3295824731,5.67154793495,30.1089248212,0.0,15.863942322,29.242365,3.22600701087,0.000327010871833,3.20568,0.02
 06/04  16:00:00,81.6539298827,4.98802179012,29.1067179191,0.0,15.863942322,29.242365,6.08884834094,0.000712836177833,3.20568,2.88245550477
 06/04  17:00:00,86.5590857295,6.01655048054,32.9844073534,0.0,15.863942322,29.242365,3.22624958455,0.00056958454664,3.20568,0.02
 06/04  18:00:00,82.066432827,5.12194219707,29.3901057652,0.0,15.863942322,29.242365,3.22645584365,0.000775843645944,3.20568,0.02
 06/04  19:00:00,83.6502824846,5.91074084759,29.9101171574,0.0,15.863942322,29.242365,6.08814690471,0.0,3.20568,2.88246690471
 06/04  20:00:00,81.3490628451,4.73066441021,23.1348134287,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,77.1962675645,4.14243300396,16.899473807,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,69.15669714,2.21890243282,10.999075098,0.0,15.863942322,29.242365,6.16147530568,0.0737767532803,3.20568,2.8820185524
 06/04  23:00:00,58.2973959128,0.16347720106,1.52434873423,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.9188340885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.9096609009,0.0,0.0,0.0,15.863942322,29.242365,6.08934812466,0.0,3.20568,2.88366812466
 06/05  02:00:00,55.9005080479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.8905035326,0.0,0.0,0.0,15.863942322,29.242365,6.08942084957,0.0,3.20568,2.88374084957
 06/05  04:00:00,56.1464057969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,54.6883948617,0.0,0.0,0.0,15.863942322,29.242365,6.08929524705,0.0,3.20568,2.88361524705
 06/05  06:00:00,87.7654110738,8.42511892017,31.2881581784,0.0,15.863942322,29.818365,3.28458610904,0.0589061090447,3.20568,0.02
 06/05  07:00:00,152.195190698,7.91742669935,31.4310926968,0.0,80.527626,29.818365,6.09269249054,0.0,3.20568,2.88701249054
 06/05  08:00:00,230.313521585,12.5078720154,59.6651419063,0.0,80.527626,75.0917375,32.719244654,0.00806017894767,24.0426,8.66858447503
 06/05  09:00:00,240.770647742,14.3293025425,68.2874466076,0.0,80.527626,75.0917375,38.5608310809,0.0,24.0426,14.5182310809
 06/05  10:00:00,257.798580788,16.1563477456,79.4680275413,0.0,80.527626,79.0911225,49.4910321839,0.00182126122812,32.0568,17.4324109227
 06/05  11:00:00,279.610279011,18.6245912555,98.0800554242,0.0,80.527626,79.0911225,49.5321111292,0.0104671527629,32.0568,17.4648439764
 06/05  12:00:00,284.617698003,21.4509657311,100.973866714,0.0,80.527626,79.0911225,52.4776386169,0.0105498309847,32.0568,20.4102887859
 06/05  13:00:00,284.793402423,23.522386457,103.074707439,0.0,80.527626,75.0917375,36.4632508329,0.00804908194116,16.0284,20.4268017509
 06/05  14:00:00,289.603236484,24.447522313,106.95570049,0.0,80.527626,75.0917375,30.5574068679,0.00631693967504,16.0284,14.5226899283
 06/05  15:00:00,286.69189958,25.606402394,104.890473591,0.0,80.527626,73.092045,18.7836860647,0.00764278531283,3.20568,15.5703632794
 06/05  16:00:00,274.855191802,23.320944805,95.3413064412,0.0,80.527626,73.092045,5.10593820533,0.0397507367938,3.20568,1.86050746853
 06/05  17:00:00,209.201139301,16.7546880621,79.5299184325,0.0,80.527626,29.818365,6.09970306775,0.00705128631803,3.20568,2.88697178143
 06/05  18:00:00,198.654295655,14.6561686498,71.0923473943,0.0,80.527626,29.818365,8.97717833827,0.0062044041841,3.20568,5.76529393409
 06/05  19:00:00,185.035735645,12.8545925796,59.0172822262,0.0,80.527626,29.818365,8.98214293484,0.00310216819014,3.20568,5.77336076665
 06/05  20:00:00,178.445841604,11.1201448276,48.5648815895,0.0,80.527626,29.818365,8.97485932219,0.0,3.20568,5.76917932219
 06/05  21:00:00,55.984962442,0.0,0.0,0.0,15.863942322,29.242365,8.97514264694,0.0,3.20568,5.76946264694
 06/05  22:00:00,55.8159215638,0.0,0.0,0.0,15.863942322,29.242365,6.09386695013,0.0,3.20568,2.88818695013
 06/05  23:00:00,56.5231971666,0.0,0.0,0.0,15.863942322,29.242365,6.09203153567,0.0,3.20568,2.88635153567
 06/05  24:00:00,55.805948525,0.0,0.0,0.0,15.863942322,29.242365,6.08930922282,0.0,3.20568,2.88362922282
 06/06  01:00:00,55.7862473957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.766279285,0.0,0.0,0.0,15.863942322,29.242365,6.08937322069,0.0,3.20568,2.88369322069
 06/06  03:00:00,55.7470527857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  04:00:00,56.9228457178,0.0,0.0,0.0,15.863942322,29.242365,6.08943916036,0.0,3.20568,2.88375916036
 06/06  05:00:00,55.2857511426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,64.8466165439,7.84145161214,8.78775934104,0.0,15.863942322,29.818365,14.7740445632,8.68473725338,3.20568,2.88362730986
 06/06  07:00:00,134.266420521,7.83590685839,13.7494955021,0.0,80.527626,29.818365,6.32094508571,0.228402077762,3.20568,2.88686300794
 06/06  08:00:00,196.437440012,10.2409193489,28.1495846449,0.0,80.527626,75.0917375,32.7225201855,0.0123395962365,24.0426,8.66758058923
 06/06  09:00:00,206.581387018,11.4518742049,37.0138591679,0.0,80.527626,75.0917375,38.5614915268,0.00148861977631,24.0426,14.517402907
 06/06  10:00:00,223.144838476,12.8729223804,48.1274578884,0.0,80.527626,79.0911225,46.5906457808,0.00447307570125,32.0568,14.5293727051
 06/06  11:00:00,237.457466432,14.9776362707,59.6002362957,0.0,80.527626,79.0911225,49.5321758721,0.00758318006663,32.0568,17.467792692
 06/06  12:00:00,246.095002049,17.1567562661,66.7610905004,0.0,80.527626,79.0911225,52.4753663263,0.0109572228993,32.0568,20.4076091034
 06/06  13:00:00,245.304981915,18.4683592612,68.6510554625,0.0,80.527626,75.0917375,36.4672500176,0.0124144586598,16.0284,20.426435559
 06/06  14:00:00,251.25048929,20.2770143446,72.7853370944,0.0,80.527626,75.0917375,30.5607069244,0.0118999759879,16.0284,14.5204069484
 06/06  15:00:00,252.187102733,21.6333863502,74.3667298968,0.0,80.527626,73.092045,20.6732082086,0.0319099506549,3.20568,17.4356182579
 06/06  16:00:00,244.145085644,17.0025947302,70.9560968658,0.0,80.527626,73.092045,6.15781928181,0.0651590903454,3.20568,2.88698019147
 06/06  17:00:00,190.8346095,13.5108317458,64.499199802,0.0,80.527626,29.818365,6.10523806102,0.0127226208729,3.20568,2.88683544015
 06/06  18:00:00,183.203909635,12.8233781845,57.5708558645,0.0,80.527626,29.818365,6.10838087735,0.00988761515981,3.20568,2.8928132622
 06/06  19:00:00,172.507902627,11.5965073178,48.1309568208,0.0,80.527626,29.818365,8.98846116195,0.00965253679428,3.20568,5.77312862516
 06/06  20:00:00,166.227125506,10.2298359858,37.5317509749,0.0,80.527626,29.818365,8.97698519836,0.00151630859285,3.20568,5.76978888977
 06/06  21:00:00,55.7616326921,0.0,0.0,0.0,15.863942322,29.242365,8.97541047884,0.0,3.20568,5.76973047884
 06/06  22:00:00,55.7873918445,0.0,0.0,0.0,15.863942322,29.242365,6.09373766675,0.0,3.20568,2.88805766675
 06/06  23:00:00,56.5054769184,0.0,0.0,0.0,15.863942322,29.242365,6.09199914503,0.0,3.20568,2.88631914503
 06/06  24:00:00,55.7877570824,0.0,0.0,0.0,15.863942322,29.242365,6.08941004403,0.0,3.20568,2.88373004403
 06/07  01:00:00,55.772775493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.7538558155,0.0,0.0,0.0,15.863942322,29.242365,6.08927045955,0.0,3.20568,2.88359045955
 06/07  03:00:00,55.7365006301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,55.9616743091,0.0,0.0,0.0,15.863942322,29.242365,6.08932967648,0.0,3.20568,2.88364967648
 06/07  05:00:00,54.4967775084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,65.6845965153,7.83598101673,10.010633791,0.0,15.863942322,29.818365,14.3504533832,8.2610632609,3.20568,2.88371012231
 06/07  07:00:00,134.511354948,7.83582593244,13.9968102405,0.0,80.527626,29.818365,6.09244414719,0.0,3.20568,2.88676414719
 06/07  08:00:00,193.353035704,9.72590711815,25.5930876,0.0,80.527626,75.0917375,32.7217004966,0.0115099155021,24.0426,8.66759058109
 06/07  09:00:00,207.480965932,11.1639765212,38.1976884504,0.0,80.527626,75.0917375,38.5620168217,0.00150529811571,24.0426,14.5179115235
 06/07  10:00:00,226.320963903,12.7584372941,51.3985776106,0.0,80.527626,79.0911225,46.591486181,0.00714853228369,32.0568,14.5275376487
 06/07  11:00:00,247.33554138,15.1868010414,69.2404698122,0.0,80.527626,79.0911225,49.5337409699,0.0092033183854,32.0568,17.4677376515
 06/07  12:00:00,259.261741431,17.6352384382,79.4245394752,0.0,80.527626,79.0911225,52.470349299,0.00920319492652,32.0568,20.4043461041
 06/07  13:00:00,259.118350317,19.7638847715,81.1483590239,0.0,80.527626,75.0917375,36.4636962316,0.0098639813873,16.0284,20.4254322502
 06/07  14:00:00,267.397053848,22.1065233328,87.0816641352,0.0,80.527626,75.0917375,30.5585320966,0.0104228981922,16.0284,14.5197091984
 06/07  15:00:00,274.822343363,24.4479171179,94.1599500983,0.0,80.527626,73.092045,20.6716646971,0.0315114580046,3.20568,17.4344732391
 06/07  16:00:00,264.402991786,19.5892932723,88.5915958842,0.0,80.527626,73.092045,6.11814102172,0.0255739643704,3.20568,2.88688705735
 06/07  17:00:00,203.599859393,14.8613743714,75.8370352689,0.0,80.527626,29.818365,6.10621335338,0.0137974077699,3.20568,2.88673594561
 06/07  18:00:00,194.081986838,13.4801764865,67.7694167448,0.0,80.527626,29.818365,6.11006550205,0.0117009809976,3.20568,2.89268452105
 06/07  19:00:00,182.54561606,11.8798981677,57.5718809464,0.0,80.527626,29.818365,8.98692018101,0.0084169426661,3.20568,5.77282323834
 06/07  20:00:00,175.117191495,10.5524708118,45.8101452959,0.0,80.527626,29.818365,8.97660997362,0.00146671311038,3.20568,5.76946326051
 06/07  21:00:00,55.9859735705,0.0,0.0,0.0,15.863942322,29.242365,8.97520815236,0.0,3.20568,5.76952815236
 06/07  22:00:00,55.8195597907,0.0,0.0,0.0,15.863942322,29.242365,6.09399865674,0.0,3.20568,2.88831865674
 06/07  23:00:00,56.5352085221,0.0,0.0,0.0,15.863942322,29.242365,6.09183314616,0.0,3.20568,2.88615314616
 06/07  24:00:00,55.8208825719,0.0,0.0,0.0,15.863942322,29.242365,6.08944325037,0.0,3.20568,2.88376325037
 06/08  01:00:00,55.8074749273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.7914202859,0.0,0.0,0.0,15.863942322,29.242365,6.08929689503,0.0,3.20568,2.88361689503
 06/08  03:00:00,55.7757563937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,56.011040156,0.0,0.0,0.0,15.863942322,29.242365,6.08934934438,0.0,3.20568,2.88366934438
 06/08  05:00:00,54.5481491511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  06:00:00,70.9382429509,8.01976053551,15.0365352419,0.0,15.863942322,29.818365,8.54951628502,2.46011445637,3.20568,2.88372182865
 06/08  07:00:00,136.498998212,7.83582593244,15.9595579721,0.0,80.527626,29.818365,6.0926012145,0.0,3.20568,2.8869212145
 06/08  08:00:00,201.970227869,10.4037163963,33.5035195328,0.0,80.527626,75.0917375,32.7222723443,0.0111279566886,24.0426,8.66854438759
 06/08  09:00:00,227.286259656,12.1574427081,56.9695478391,0.0,80.527626,75.0917375,38.5587011616,0.0,24.0426,14.5161011616
 06/08  10:00:00,252.833019449,13.770529635,76.8658383242,0.0,80.527626,79.0911225,46.58434798,0.0,32.0568,14.52754798
 06/08  11:00:00,276.851318764,15.1747781498,98.7355263787,0.0,80.527626,79.0911225,49.5249768595,0.00337973188751,32.0568,17.4647971276
 06/08  12:00:00,291.637801305,17.510867421,111.884242595,0.0,80.527626,79.0911225,52.4646216486,0.00184996075607,32.0568,20.4059716879
 06/08  13:00:00,289.747628197,19.7708118121,111.734114315,0.0,80.527626,75.0917375,36.4564426986,0.00413106251713,16.0284,20.4239116361
 06/08  14:00:00,295.050347022,21.5774833439,115.22983689,0.0,80.527626,75.0917375,30.5541155036,0.00506658247075,16.0284,14.5206489212
 06/08  15:00:00,297.592114862,23.0067189509,118.340074871,0.0,80.527626,73.092045,17.758986375,0.0239549014104,3.20568,14.5293514736
 06/08  16:00:00,280.13693047,17.1122071519,106.77694996,0.0,80.527626,73.092045,6.11215478696,0.0195997834151,3.20568,2.88687500355
 06/08  17:00:00,217.992510579,12.5119779991,92.510666453,0.0,80.527626,29.818365,6.09239669727,0.0,3.20568,2.88671669727
 06/08  18:00:00,206.491017431,11.484570166,82.0564788018,0.0,80.527626,29.818365,8.97093014778,0.0,3.20568,5.76525014778
 06/08  19:00:00,192.776409559,10.5368291768,69.0556040666,0.0,80.527626,29.818365,8.97901808681,0.0,3.20568,5.77333808681
 06/08  20:00:00,184.178799733,9.75133998211,55.6411356931,0.0,80.527626,29.818365,8.97544464711,0.0,3.20568,5.76976464711
 06/08  21:00:00,56.0061154692,0.0,0.0,0.0,15.863942322,29.242365,8.97516266307,0.0,3.20568,5.76948266307
 06/08  22:00:00,55.8311677867,0.0,0.0,0.0,15.863942322,29.242365,6.09381790665,0.0,3.20568,2.88813790665
 06/08  23:00:00,56.5361377171,0.0,0.0,0.0,15.863942322,29.242365,6.0918819703,0.0,3.20568,2.8862019703
 06/08  24:00:00,55.8202818499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.8028485722,0.0,0.0,0.0,15.863942322,29.242365,6.08942692523,0.0,3.20568,2.88374692523
 06/09  02:00:00,55.7868098631,0.0,0.0,0.0,15.863942322,29.242365,6.0892763444,0.0,3.20568,2.8835963444
 06/09  03:00:00,55.7717368284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,56.9921251812,0.0,0.0,0.0,15.863942322,29.242365,6.08932216586,0.0,3.20568,2.88364216586
 06/09  05:00:00,55.3556438033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,73.0349435062,7.97507676541,16.7658825129,0.0,15.863942322,29.818365,7.61086079568,1.5214927859,3.20568,2.88368800979
 06/09  07:00:00,139.023342946,7.83582593244,18.459869672,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/09  08:00:00,205.260653944,10.458519937,36.7128354042,0.0,80.527626,75.0917375,32.7228226546,0.0119878577249,24.0426,8.66823479683
 06/09  09:00:00,226.472821586,12.1315373761,56.1740352912,0.0,80.527626,75.0917375,38.5587792077,0.000400188389799,24.0426,14.5157790193
 06/09  10:00:00,249.151890691,14.0151737883,72.9342068085,0.0,80.527626,79.0911225,49.4880259484,0.00300194169777,32.0568,17.4282240067
 06/09  11:00:00,268.501978821,15.8578662014,89.7024250994,0.0,80.527626,79.0911225,49.520245902,0.00440418597504,32.0568,17.4590417161
 06/09  12:00:00,285.278822623,18.8788618727,104.154909826,0.0,80.527626,79.0911225,49.5535052005,0.00512215827085,32.0568,17.4915830422
 06/09  13:00:00,292.262898382,22.0357755496,111.972871165,0.0,80.527626,75.0917375,36.4581524847,0.00785549632005,16.0284,20.4218969883
 06/09  14:00:00,300.389653944,23.929739687,118.201345435,0.0,80.527626,75.0917375,33.4551275502,0.00873511722216,16.0284,17.4179924329
 06/09  15:00:00,301.620406438,25.3206819724,120.04142449,0.0,80.527626,73.092045,17.7470325209,0.00689242536113,3.20568,14.5344600955
 06/09  16:00:00,292.818684593,22.3564539751,114.205411568,0.0,80.527626,73.092045,6.11287588234,0.0202473086235,3.20568,2.88694857371
 06/09  17:00:00,230.264944581,16.2742045183,101.008181205,0.0,80.527626,29.818365,6.09686028338,0.00439724927119,3.20568,2.88678303411
 06/09  18:00:00,216.853541944,14.5502483653,89.3435169449,0.0,80.527626,29.818365,8.97579083106,0.00499081545873,3.20568,5.76512001561
 06/09  19:00:00,201.332200137,12.7688099361,75.7167196508,0.0,80.527626,29.818365,8.9800362953,0.00147935083365,3.20568,5.77287694447
 06/09  20:00:00,190.63813852,11.0665683514,61.0466230239,0.0,80.527626,29.818365,8.97477196278,0.0,3.20568,5.76909196278
 06/09  21:00:00,55.8123203873,0.0,0.0,0.0,15.863942322,29.242365,8.97483996018,0.0,3.20568,5.76915996018
 06/09  22:00:00,55.8348646907,0.0,0.0,0.0,15.863942322,29.242365,6.09400373501,0.0,3.20568,2.88832373501
 06/09  23:00:00,56.54280495,0.0,0.0,0.0,15.863942322,29.242365,6.09177548923,0.0,3.20568,2.88609548923
 06/09  24:00:00,55.8250457236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.8059116288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.7882712154,0.0,0.0,0.0,15.863942322,29.242365,6.08808995989,0.0,3.20568,2.88240995989
 06/10  03:00:00,55.7721840974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.006184418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,54.543168655,0.0,0.0,0.0,15.863942322,29.242365,6.08801426358,0.0,3.20568,2.88233426358
 06/10  06:00:00,47.4144339659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.3640453631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4022511466,0.0,0.0,0.0,15.863942322,29.242365,6.0880694287,0.0,3.20568,2.8823894287
 06/10  09:00:00,47.4494294161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.4810423766,0.0,0.0,0.0,15.863942322,29.242365,6.08928787908,0.0,3.20568,2.88360787908
 06/10  11:00:00,48.1915741854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,50.8349969504,0.25731268402,3.06623691124,0.0,15.863942322,29.242365,6.08932718059,0.0,3.20568,2.88364718059
 06/10  13:00:00,62.9128658959,1.29668287551,14.1040347897,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,65.9343052628,1.59462871985,16.8269176632,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,64.5011419292,1.51275834391,15.4750653171,0.0,15.863942322,29.242365,6.08809888383,0.0,3.20568,2.88241888383
 06/10  16:00:00,64.6891232809,1.58543548735,15.6002296774,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,60.9187071177,1.27531334617,12.1527407326,0.0,15.863942322,29.242365,6.08810113815,0.0,3.20568,2.88242113815
 06/10  18:00:00,58.2089073227,0.983389251988,9.72298496444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,55.7617162475,0.735548439039,7.25885057053,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,55.1753860784,0.16347720106,1.57211271983,0.0,15.863942322,29.242365,6.0880502896,0.0,3.20568,2.8823702896
 06/10  21:00:00,56.1118589692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.8938141724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  23:00:00,56.5645269609,0.0,0.0,0.0,15.863942322,29.242365,6.08810494825,0.0,3.20568,2.88242494825
 06/10  24:00:00,55.8733065601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.8624372311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.8518204475,0.0,0.0,0.0,15.863942322,29.242365,6.08802378433,0.0,3.20568,2.88234378433
 06/11  03:00:00,55.8419390007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.1063908143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,54.6472097031,0.0,0.0,0.0,15.863942322,29.242365,6.08807331369,0.0,3.20568,2.88239331369
 06/11  06:00:00,47.5058082081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4394166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4733653015,0.0,0.0,0.0,15.863942322,29.242365,6.0892890698,0.0,3.20568,2.8836090698
 06/11  09:00:00,47.4932956869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.5047231279,0.0,0.0,0.0,15.863942322,29.242365,6.08932178611,0.0,3.20568,2.88364178611
 06/11  11:00:00,65.9567115951,1.42161542746,16.3380110265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,71.6539292431,3.52486861734,20.6050617112,0.0,15.863942322,29.242365,6.08935560998,0.0,3.20568,2.88367560998
 06/11  13:00:00,75.3057043964,4.18389041073,23.5897455736,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,78.1627153269,5.03508154546,25.5902602229,0.0,15.863942322,29.242365,6.08809107964,0.0,3.20568,2.88241107964
 06/11  15:00:00,79.9775416225,5.09922408995,27.3414421536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,82.441212291,5.44189369268,29.4549804755,0.0,15.863942322,29.242365,3.2258578365,0.000177836501544,3.20568,0.02
 06/11  17:00:00,81.8430899812,5.26549056613,29.0311299636,0.0,15.863942322,29.242365,6.08862688034,0.000539266153663,3.20568,2.88240761418
 06/11  18:00:00,81.4895353184,5.4601667119,28.4912150155,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,78.7765224295,5.09833856877,25.8601153245,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,78.9083781442,4.76970513111,20.6641434706,0.0,15.863942322,29.242365,6.20560641817,0.118080060544,3.20568,2.88184635762
 06/11  21:00:00,70.2355933523,1.37833037274,12.7124210007,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,57.0490809771,0.110480548038,1.00561951219,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.6079877438,0.0,0.0,0.0,15.863942322,29.242365,6.08810608511,0.0,3.20568,2.88242608511
 06/11  24:00:00,55.919927187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.8984508777,0.0,0.0,0.0,15.863942322,29.242365,6.08937657066,0.0,3.20568,2.88369657066
 06/12  02:00:00,55.8478727626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.8360566992,0.0,0.0,0.0,15.863942322,29.242365,6.08915013743,0.0,3.20568,2.88347013743
 06/12  04:00:00,56.0935867958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,54.6334406038,0.0,0.0,0.0,15.863942322,29.242365,6.08923430913,0.0,3.20568,2.88355430913
 06/12  06:00:00,92.2047751174,8.53614523795,35.6521757736,0.0,15.863942322,29.818365,3.25273616,0.0270561600043,3.20568,0.02
 06/12  07:00:00,160.107844169,7.89942344242,39.3457513258,0.0,80.527626,29.818365,6.09243237229,0.0,3.20568,2.88675237229
 06/12  08:00:00,250.152972369,12.9856550969,79.004774858,0.0,80.527626,75.0917375,32.7179722096,0.00802562792989,24.0426,8.66734658163
 06/12  09:00:00,264.014534597,14.8588914713,90.9738904409,0.0,80.527626,75.0917375,38.5562688165,0.0,24.0426,14.5136688165
 06/12  10:00:00,283.729082644,17.1687484981,104.359062714,0.0,80.527626,79.0911225,46.5809337769,0.0,32.0568,14.5241337769
 06/12  11:00:00,306.125527745,19.367264353,123.834901575,0.0,80.527626,79.0911225,49.5184429419,0.0,32.0568,17.4616429419
 06/12  12:00:00,325.347183427,22.5964420425,140.50431563,0.0,80.527626,79.0911225,52.4584397378,0.00115557074617,32.0568,20.4004841671
 06/12  13:00:00,335.259672933,24.8491882378,152.121749336,0.0,80.527626,75.0917375,36.4499170589,0.000770397000833,16.0284,20.4207466619
 06/12  14:00:00,349.082772762,28.1045266507,162.656390843,0.0,80.527626,75.0917375,30.5458971359,0.0,16.0284,14.5174971359
 06/12  15:00:00,348.704636471,30.0960313232,162.281454443,0.0,80.527626,73.092045,17.7358963211,0.0,3.20568,14.5302163211
 06/12  16:00:00,346.397743023,30.2033789295,159.870914596,0.0,80.527626,73.092045,6.09412275536,0.0016728247999,3.20568,2.88676993056
 06/12  17:00:00,299.505811762,28.0017564267,158.454192861,0.0,80.527626,29.818365,6.09287914629,0.000258534389928,3.20568,2.8869406119
 06/12  18:00:00,296.181673629,27.1125242367,156.028547421,0.0,80.527626,29.818365,8.97069541784,0.000406884608727,3.20568,5.76460853323
 06/12  19:00:00,281.480301365,21.3250496032,146.818992988,0.0,80.527626,29.818365,8.98092612318,0.00240200745645,3.20568,5.77284411572
 06/12  20:00:00,267.835519472,16.0232937721,132.795615085,0.0,80.527626,29.818365,8.97584938476,0.00116363621405,3.20568,5.76900574854
 06/12  21:00:00,75.9273017263,2.12971253053,17.5731798867,0.0,15.863942322,29.242365,8.97513555608,0.0,3.20568,5.76945555608
 06/12  22:00:00,62.8764966307,0.967116428356,5.90994868133,0.0,15.863942322,29.242365,6.09387191145,0.0,3.20568,2.88819191145
 06/12  23:00:00,67.8801693789,1.1366174466,10.0509299299,0.0,15.863942322,29.242365,6.09171970343,0.0,3.20568,2.88603970343
 06/12  24:00:00,55.9812273612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.970677297,0.0,0.0,0.0,15.863942322,29.242365,6.08927485619,0.0,3.20568,2.88359485619
 06/13  02:00:00,55.9388205087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.9095955539,0.0,0.0,0.0,15.863942322,29.242365,6.08929448041,0.0,3.20568,2.88361448041
 06/13  04:00:00,57.2974973095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,55.6364919954,0.0,0.0,0.0,15.863942322,29.242365,6.08931420614,0.0,3.20568,2.88363420614
 06/13  06:00:00,113.61632558,9.05999487716,56.009026419,0.0,15.863942322,29.818365,3.25254752654,0.0268675265441,3.20568,0.02
 06/13  07:00:00,189.897486666,8.44892819206,68.51738092,0.0,80.527626,29.818365,6.09230122728,0.0,3.20568,2.88662122728
 06/13  08:00:00,296.929334257,15.5522061247,123.137374807,0.0,80.527626,75.0917375,32.7095973664,0.0,24.0426,8.66699736643
 06/13  09:00:00,326.141264833,20.0646547051,147.794269777,0.0,80.527626,75.0917375,38.5548446466,0.0,24.0426,14.5122446466
 06/13  10:00:00,337.640013491,22.9473714366,152.408991876,0.0,80.527626,79.0911225,46.5802665511,0.0,32.0568,14.5234665511
 06/13  11:00:00,342.192774103,24.2039569354,155.002643925,0.0,80.527626,79.0911225,49.517382005,0.000676025548531,32.0568,17.4599059794
 06/13  12:00:00,344.384899933,24.9259430668,157.164291471,0.0,80.527626,79.0911225,52.4572554603,0.000457038342966,32.0568,20.399998422
 06/13  13:00:00,343.784899888,26.5788410731,158.898976183,0.0,80.527626,75.0917375,33.5313856875,0.0,16.0284,17.5029856875
 06/13  14:00:00,351.858259855,29.340573312,164.193538276,0.0,80.527626,75.0917375,33.4440912031,0.000510084156629,16.0284,17.415181119
 06/13  15:00:00,348.440126565,30.5248273944,161.594344626,0.0,80.527626,73.092045,17.7370201947,0.000285391432446,3.20568,14.5310548033
 06/13  16:00:00,342.106175758,29.0365004044,156.765352601,0.0,80.527626,73.092045,6.09235496986,0.0,3.20568,2.88667496986
 06/13  17:00:00,296.978341763,27.0267872405,156.917083007,0.0,80.527626,29.818365,6.09365946569,0.00114282593921,3.20568,2.88683663975
 06/13  18:00:00,294.33146132,25.2986321061,156.00055974,0.0,80.527626,29.818365,6.09801533784,0.0,3.20568,2.89233533784
 06/13  19:00:00,277.838375467,19.4075782865,145.421333996,0.0,80.527626,29.818365,11.854731248,0.0,3.20568,8.64905124804
 06/13  20:00:00,264.406961352,14.8641104756,130.843046724,0.0,80.527626,29.818365,6.09970963446,0.0,3.20568,2.89402963446
 06/13  21:00:00,56.8736485707,0.475107562855,0.425128134481,0.0,15.863942322,29.242365,8.97491140651,0.0,3.20568,5.76923140651
 06/13  22:00:00,56.3637540751,0.237553781428,0.159838109652,0.0,15.863942322,29.242365,6.09364523098,0.0,3.20568,2.88796523098
 06/13  23:00:00,56.6582790431,0.0,0.0,0.0,15.863942322,29.242365,6.09189832901,0.0,3.20568,2.88621832901
 06/13  24:00:00,55.9454688406,0.0,0.0,0.0,15.863942322,29.242365,6.08932229937,0.0,3.20568,2.88364229937
 06/14  01:00:00,55.93420575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.9227491296,0.0,0.0,0.0,15.863942322,29.242365,6.08933419719,0.0,3.20568,2.88365419719
 06/14  03:00:00,55.8686670327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.119233657,0.0,0.0,0.0,15.863942322,29.242365,6.08934745332,0.0,3.20568,2.88366745332
 06/14  05:00:00,54.6519264726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,99.5224072539,8.67272330345,42.8065698371,0.0,15.863942322,29.818365,6.12433244793,0.0349716641304,3.20568,2.8836807838
 06/14  07:00:00,177.038065809,8.30468669806,55.8424661386,0.0,80.527626,29.818365,6.09245499311,0.0,3.20568,2.88677499311
 06/14  08:00:00,277.389559494,14.3841999071,104.807312229,0.0,80.527626,75.0917375,32.7082864718,0.0,24.0426,8.66568647175
 06/14  09:00:00,304.821458696,16.960951857,129.623178042,0.0,80.527626,75.0917375,38.5552552307,0.0,24.0426,14.5126552307
 06/14  10:00:00,331.086192176,20.4452657931,148.369949032,0.0,80.527626,79.0911225,46.5805300211,0.0,32.0568,14.5237300211
 06/14  11:00:00,347.617870531,24.2990743081,160.317302057,0.0,80.527626,79.0911225,49.5126443634,0.0,32.0568,17.4558443634
 06/14  12:00:00,355.129202256,26.7948141963,166.020437659,0.0,80.527626,79.0911225,49.5415855439,0.0,32.0568,17.4847855439
 06/14  13:00:00,351.252468086,28.8606609475,164.079613693,0.0,80.527626,75.0917375,36.4439249102,0.000585942073579,16.0284,20.4149389681
 06/14  14:00:00,353.853487163,30.0092172262,165.531844396,0.0,80.527626,75.0917375,30.5446746708,0.0,16.0284,14.5162746708
 06/14  15:00:00,352.123598321,30.1954960633,165.606112172,0.0,80.527626,73.092045,20.6345041624,0.000650014304972,3.20568,17.4281741481
 06/14  16:00:00,350.078625091,28.4610815019,165.292838931,0.0,80.527626,73.092045,3.22659389799,0.000913897991643,3.20568,0.02
 06/14  17:00:00,297.385386082,24.1394374541,160.204147493,0.0,80.527626,29.818365,6.09266046712,0.000123604285971,3.20568,2.88685686284
 06/14  18:00:00,286.994103328,20.009729689,153.959539176,0.0,80.527626,29.818365,8.97083586443,0.0,3.20568,5.76515586443
 06/14  19:00:00,274.052211826,18.0100100344,142.727629457,0.0,80.527626,29.818365,8.97857835332,0.0,3.20568,5.77289835332
 06/14  20:00:00,256.167348951,13.4427731856,123.749702995,0.0,80.527626,29.818365,8.97416108315,0.0,3.20568,5.76848108315
 06/14  21:00:00,56.1794298552,0.0,0.0,0.0,15.863942322,29.242365,8.97445164501,0.0,3.20568,5.76877164501
 06/14  22:00:00,55.9650150727,0.0,0.0,0.0,15.863942322,29.242365,6.0935273887,0.0,3.20568,2.8878473887
 06/14  23:00:00,56.6613475097,0.0,0.0,0.0,15.863942322,29.242365,6.09190866533,0.0,3.20568,2.88622866533
 06/14  24:00:00,55.9535431493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.9466860165,0.0,0.0,0.0,15.863942322,29.242365,6.08933591091,0.0,3.20568,2.88365591091
 06/15  02:00:00,55.940500692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8977031803,0.0,0.0,0.0,15.863942322,29.242365,6.08934281833,0.0,3.20568,2.88366281833
 06/15  04:00:00,56.1550724567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,54.6948040967,0.0,0.0,0.0,15.863942322,29.242365,6.0893498491,0.0,3.20568,2.8836698491
 06/15  06:00:00,115.885368748,8.90618518644,58.8837192926,0.0,15.863942322,29.818365,3.243377405,0.0176974050031,3.20568,0.02
 06/15  07:00:00,191.17986421,8.1874827974,70.0625208306,0.0,80.527626,29.818365,6.09255104432,0.0,3.20568,2.88687104432
 06/15  08:00:00,292.285014816,14.6162943346,119.438325414,0.0,80.527626,75.0917375,32.708462231,0.0,24.0426,8.665862231
 06/15  09:00:00,311.493329085,18.3981217908,134.840421354,0.0,80.527626,75.0917375,38.5533995882,0.0,24.0426,14.5107995882
 06/15  10:00:00,332.146875234,21.528655056,148.341930851,0.0,80.527626,79.0911225,46.5762872836,0.0,32.0568,14.5194872836
 06/15  11:00:00,346.590377847,25.2608986069,158.341715908,0.0,80.527626,79.0911225,49.5177950883,0.0,32.0568,17.4609950883
 06/15  12:00:00,352.628248312,27.4820846877,162.843423324,0.0,80.527626,79.0911225,52.4523352297,0.0,32.0568,20.3955352297
 06/15  13:00:00,352.582784923,28.8347844058,165.428603014,0.0,80.527626,75.0917375,36.4464872982,0.000495107774111,16.0284,20.4175921904
 06/15  14:00:00,351.680597731,29.4958021308,163.869500301,0.0,80.527626,75.0917375,30.5450551427,0.00163169826259,16.0284,14.5150234445
 06/15  15:00:00,345.590704672,29.7130302709,159.564235167,0.0,80.527626,73.092045,17.734681569,0.000453090694039,3.20568,14.5285484783
 06/15  16:00:00,341.91974288,27.4585444236,158.14897824,0.0,80.527626,73.092045,6.11643034911,0.0239715396131,3.20568,2.88677880949
 06/15  17:00:00,280.531415872,21.0891745864,146.423394835,0.0,80.527626,29.818365,6.09225509004,0.0,3.20568,2.88657509004
 06/15  18:00:00,259.859765826,16.0889429524,130.781951584,0.0,80.527626,29.818365,6.09805417904,0.0,3.20568,2.89237417904
 06/15  19:00:00,246.430838152,13.6886752129,119.477745357,0.0,80.527626,29.818365,11.8539131365,0.0,3.20568,8.64823313646
 06/15  20:00:00,230.273626521,11.8830724562,99.464144626,0.0,80.527626,29.818365,6.81849045549,0.0,3.20568,3.61281045549
 06/15  21:00:00,56.1328841063,0.0,0.0,0.0,15.863942322,29.242365,8.2553556482,0.0,3.20568,5.0496756482
 06/15  22:00:00,55.918828997,0.0,0.0,0.0,15.863942322,29.242365,6.09361214699,0.0,3.20568,2.88793214699
 06/15  23:00:00,56.6062003171,0.0,0.0,0.0,15.863942322,29.242365,6.09186307125,0.0,3.20568,2.88618307125
 06/15  24:00:00,55.8919311084,0.0,0.0,0.0,15.863942322,29.242365,6.08929068277,0.0,3.20568,2.88361068277
 06/16  01:00:00,55.874900368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.8085232512,0.0,0.0,0.0,15.863942322,29.242365,6.08929015718,0.0,3.20568,2.88361015718
 06/16  03:00:00,55.7867866431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,56.9984741616,0.0,0.0,0.0,15.863942322,29.242365,6.08929098421,0.0,3.20568,2.88361098421
 06/16  05:00:00,55.3495402909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  06:00:00,73.5228361425,8.10955576658,17.1260906052,0.0,15.863942322,29.818365,9.36773848191,3.27844658761,3.20568,2.88361189429
 06/16  07:00:00,140.847614456,7.83582593244,20.2772030333,0.0,80.527626,29.818365,6.09235253906,0.0,3.20568,2.88667253906
 06/16  08:00:00,214.975506636,11.0507648027,45.8439941863,0.0,80.527626,75.0917375,32.7183128868,0.0107178265621,24.0426,8.6649950602
 06/16  09:00:00,231.175541824,12.6365440268,60.424974772,0.0,80.527626,75.0917375,38.5532584085,0.0,24.0426,14.5106584085
 06/16  10:00:00,243.565105389,13.653365874,67.7849062138,0.0,80.527626,79.0911225,46.5780984013,0.0,32.0568,14.5212984013
 06/16  11:00:00,259.757312932,14.7651219063,82.1511063823,0.0,80.527626,79.0911225,49.5075197443,0.0,32.0568,17.4507197443
 06/16  12:00:00,268.40254115,16.1879620576,90.060830428,0.0,80.527626,79.0911225,49.5370096925,0.0,32.0568,17.4802096925
 06/16  13:00:00,276.737137924,19.298451104,99.2613964466,0.0,80.527626,75.0917375,36.4421437002,0.0,16.0284,20.4137437002
 06/16  14:00:00,291.952513588,21.6040778461,112.147542957,0.0,80.527626,75.0917375,30.543088542,0.000742398298849,16.0284,14.5139461437
 06/16  15:00:00,302.110953372,23.4929551978,122.393819807,0.0,80.527626,73.092045,17.7588732898,0.026142381499,3.20568,14.5270509083
 06/16  16:00:00,290.878524727,18.4104900809,116.23405645,0.0,80.527626,73.092045,6.1080786517,0.0155343155488,3.20568,2.88686433615
 06/16  17:00:00,228.881980194,14.2636235231,101.674104141,0.0,80.527626,29.818365,6.09250841252,0.0,3.20568,2.88682841252
 06/16  18:00:00,220.850060877,13.3103470196,94.6227561531,0.0,80.527626,29.818365,8.97053848982,0.0,3.20568,5.76485848982
 06/16  19:00:00,217.679487367,12.0508064257,92.7220291273,0.0,80.527626,29.818365,8.97772957865,0.0,3.20568,5.77204957865
 06/16  20:00:00,205.544905068,10.7442522582,76.1880446768,0.0,80.527626,29.818365,8.97464819498,0.0,3.20568,5.76896819498
 06/16  21:00:00,55.8807195139,0.0,0.0,0.0,15.863942322,29.242365,8.97414328114,0.0,3.20568,5.76846328114
 06/16  22:00:00,55.8524189106,0.0,0.0,0.0,15.863942322,29.242365,6.09349639089,0.0,3.20568,2.88781639089
 06/16  23:00:00,56.5492851982,0.0,0.0,0.0,15.863942322,29.242365,6.09168527332,0.0,3.20568,2.88600527332
 06/16  24:00:00,55.8335326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8157143349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.7993645836,0.0,0.0,0.0,15.863942322,29.242365,6.08804369172,0.0,3.20568,2.88236369172
 06/17  03:00:00,55.7836927647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0234698862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,54.5607600518,0.0,0.0,0.0,15.863942322,29.242365,6.08805911539,0.0,3.20568,2.88237911539
 06/17  06:00:00,47.4309495626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.3848436373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.420088222,0.0,0.0,0.0,15.863942322,29.242365,6.08794534397,0.0,3.20568,2.88226534397
 06/17  09:00:00,47.4503401135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,47.4646398592,0.0,0.0,0.0,15.863942322,29.242365,6.08928486211,0.0,3.20568,2.88360486211
 06/17  11:00:00,55.0747882493,1.12603945795,5.76630431298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,63.1949031016,1.99831926994,13.6915075401,0.0,15.863942322,29.242365,6.08931988729,0.0,3.20568,2.88363988729
 06/17  13:00:00,71.6789009967,3.87706445278,20.2859232635,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,70.3054889271,4.15957933969,18.6266339213,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,79.9068626116,5.1155026832,27.2644186234,0.0,15.863942322,29.242365,6.08805418645,0.0,3.20568,2.88237418645
 06/17  16:00:00,80.2915712376,5.26950492837,27.4824706239,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,81.5324690565,5.29789257425,28.695734399,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,78.3183305142,5.28501470668,25.5133678341,0.0,15.863942322,29.242365,6.08806892259,0.0,3.20568,2.88238892259
 06/17  19:00:00,77.6561608792,5.22337778991,24.6417926325,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,76.5207792713,4.25655102504,18.7985026837,0.0,15.863942322,29.242365,3.38346534144,0.157785341439,3.20568,0.02
 06/17  21:00:00,69.8421677127,1.73175755628,11.9684522318,0.0,15.863942322,29.242365,6.08805789953,0.0,3.20568,2.88237789953
 06/17  22:00:00,59.1456665117,0.32695440212,2.89158440302,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.5989219218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.9072710396,0.0,0.0,0.0,15.863942322,29.242365,6.08799470538,0.0,3.20568,2.88231470538
 06/18  01:00:00,55.8966232886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.8860019452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.8479035744,0.0,0.0,0.0,15.863942322,29.242365,6.08800431387,0.0,3.20568,2.88232431387
 06/18  04:00:00,56.0549233577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,54.5892980397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,47.4599568178,0.0,0.0,0.0,15.863942322,29.242365,6.08801421837,0.0,3.20568,2.88233421837
 06/18  07:00:00,47.3942950685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4213511355,0.0,0.0,0.0,15.863942322,29.242365,6.0891594313,0.0,3.20568,2.8834794313
 06/18  09:00:00,52.8530098418,0.493067483038,4.89239870251,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,53.4746649432,1.24013123765,4.74158927604,0.0,15.863942322,29.242365,6.08929350541,0.0,3.20568,2.88361350541
 06/18  11:00:00,61.5059557749,2.91809452772,10.3920028491,0.0,15.863942322,29.242365,3.27832089224,0.0526408922398,3.20568,0.02
 06/18  12:00:00,70.6559591726,4.57943950378,18.5609681838,0.0,15.863942322,29.242365,6.08933025385,0.0,3.20568,2.88365025385
 06/18  13:00:00,69.0473219454,3.84328875665,17.6833149128,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,75.5862765649,5.14762593912,22.9085773744,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,79.6575828943,4.96272356639,27.1601916028,0.0,15.863942322,29.242365,6.08804310247,0.0,3.20568,2.88236310247
 06/18  16:00:00,78.6528870518,5.44336501897,25.6741754443,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,81.2574898644,5.1635689813,28.5580607004,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,78.0677024812,5.47114487005,25.0661567388,0.0,15.863942322,29.242365,6.08805237751,0.0,3.20568,2.88237237751
 06/18  19:00:00,78.3323004861,5.09802355562,25.4336667693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  20:00:00,72.2799328275,4.12909914809,14.6982948614,0.0,15.863942322,29.242365,3.891409114,0.665729113998,3.20568,0.02
 06/18  21:00:00,65.9752532561,1.01935169643,8.83271313773,0.0,15.863942322,29.242365,6.08806164796,0.0,3.20568,2.88238164796
 06/18  22:00:00,55.9142174513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.5876198406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.8972297202,0.0,0.0,0.0,15.863942322,29.242365,6.08801890502,0.0,3.20568,2.88233890502
 06/19  01:00:00,55.8886562738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.8803575573,0.0,0.0,0.0,15.863942322,29.242365,6.08914903013,0.0,3.20568,2.88346903013
 06/19  03:00:00,55.8718273001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.0950872777,0.0,0.0,0.0,15.863942322,29.242365,6.08932260273,0.0,3.20568,2.88364260273
 06/19  05:00:00,54.5873107921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,80.05781948,8.25246265564,23.8670070976,0.0,15.863942322,29.818365,6.15632168978,0.0670163405383,3.20568,2.88362534925
 06/19  07:00:00,142.593913734,7.92445097799,21.9125127912,0.0,80.527626,29.818365,6.0924732668,0.0,3.20568,2.8867932668
 06/19  08:00:00,230.88555848,11.8488173286,60.9041405262,0.0,80.527626,75.0917375,29.8343065821,0.00868393975578,24.0426,5.78302264235
 06/19  09:00:00,259.154099744,13.8879901709,87.0622895688,0.0,80.527626,75.0917375,38.5520315742,0.0,24.0426,14.5094315742
 06/19  10:00:00,279.944496395,16.0953690295,101.617596555,0.0,80.527626,79.0911225,49.4776356788,0.00310047439335,32.0568,17.4177352044
 06/19  11:00:00,302.489687827,18.6155550881,120.908683315,0.0,80.527626,79.0911225,46.6132075239,0.00611791171292,32.0568,14.5502896122
 06/19  12:00:00,314.289001476,21.5011931981,130.520532988,0.0,80.527626,79.0911225,52.4531530891,0.00730641098525,32.0568,20.3890466781
 06/19  13:00:00,318.144711697,23.5395719582,136.326207587,0.0,80.527626,75.0917375,35.3932974268,0.00802923509559,16.0284,19.3568681917
 06/19  14:00:00,322.678486962,24.568553317,139.827724571,0.0,80.527626,75.0917375,28.6969320114,0.00704858055902,16.0284,12.6614834309
 06/19  15:00:00,320.751329625,26.148171725,138.319872046,0.0,80.527626,73.092045,20.6398031249,0.0062564897585,3.20568,17.4278666351
 06/19  16:00:00,316.952664536,25.4594136429,135.203045203,0.0,80.527626,73.092045,6.12753324425,0.0353064430631,3.20568,2.88654680119
 06/19  17:00:00,255.6711761,19.1518684381,123.50476615,0.0,80.527626,29.818365,6.09543259567,0.00308718835776,3.20568,2.88666540731
 06/19  18:00:00,249.571859389,17.9016413191,118.669229732,0.0,80.527626,29.818365,6.10341553529,0.00543942527361,3.20568,2.89229611002
 06/19  19:00:00,237.808867521,16.0819395973,108.447133232,0.0,80.527626,29.818365,8.98072466767,0.00355366543011,3.20568,5.77149100224
 06/19  20:00:00,226.516547285,13.4702177454,94.1163931351,0.0,80.527626,29.818365,8.97359652486,0.0,3.20568,5.76791652486
 06/19  21:00:00,56.0913596559,0.0,0.0,0.0,15.863942322,29.242365,8.97432930465,0.0,3.20568,5.76864930465
 06/19  22:00:00,55.9032239667,0.0,0.0,0.0,15.863942322,29.242365,6.09358632424,0.0,3.20568,2.88790632424
 06/19  23:00:00,56.6059407273,0.0,0.0,0.0,15.863942322,29.242365,6.0916447796,0.0,3.20568,2.8859647796
 06/19  24:00:00,55.8853831105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.8638671342,0.0,0.0,0.0,15.863942322,29.242365,6.08920773012,0.0,3.20568,2.88352773012
 06/20  02:00:00,55.8435375643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.8237004324,0.0,0.0,0.0,15.863942322,29.242365,6.08918454704,0.0,3.20568,2.88350454704
 06/20  04:00:00,57.0934161247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,55.4416874955,0.0,0.0,0.0,15.863942322,29.242365,6.0891615066,0.0,3.20568,2.8834815066
 06/20  06:00:00,87.010031648,8.25597111547,30.344716129,0.0,15.863942322,29.818365,3.28145162188,0.055771621881,3.20568,0.02
 06/20  07:00:00,159.268898616,8.02917666125,38.3737927764,0.0,80.527626,29.818365,6.09247166671,0.0,3.20568,2.88679166671
 06/20  08:00:00,249.23703784,12.5326297872,78.5179657245,0.0,80.527626,75.0917375,32.7072945556,0.0,24.0426,8.66469455561
 06/20  09:00:00,272.172938397,14.5057553871,99.4436911028,0.0,80.527626,75.0917375,38.5512953479,0.0,24.0426,14.5086953479
 06/20  10:00:00,296.577748629,16.6356715326,117.686979874,0.0,80.527626,79.0911225,46.5768675894,0.00184017430971,32.0568,14.5182274151
 06/20  11:00:00,319.477319293,19.2410514405,137.250232668,0.0,80.527626,79.0911225,49.5130925509,0.00343680597913,32.0568,17.4528557449
 06/20  12:00:00,331.244908235,22.4079141929,146.54945352,0.0,80.527626,79.0911225,49.5419337417,0.00382941799676,32.0568,17.4813043237
 06/20  13:00:00,325.622355628,24.4912382966,142.854279386,0.0,80.527626,75.0917375,36.436870408,0.00285750723453,16.0284,20.4056129008
 06/20  14:00:00,316.422191089,24.6474649598,133.531361356,0.0,80.527626,75.0917375,30.5424416893,0.00245495798531,16.0284,14.5115867313
 06/20  15:00:00,313.505081615,24.599895488,132.688979497,0.0,80.527626,73.092045,17.7296306312,0.000382313887244,3.20568,14.5235683173
 06/20  16:00:00,305.269141385,20.966779185,128.098021247,0.0,80.527626,73.092045,6.11657924977,0.0241263214165,3.20568,2.88677292836
 06/20  17:00:00,238.804605566,13.5971097886,112.281154855,0.0,80.527626,29.818365,6.09221841759,0.0,3.20568,2.88653841759
 06/20  18:00:00,231.677845716,11.8428286447,106.908368769,0.0,80.527626,29.818365,8.97042867026,0.0,3.20568,5.76474867026
 06/20  19:00:00,223.833509033,10.6397933369,100.266676738,0.0,80.527626,29.818365,8.97741377603,0.0,3.20568,5.77173377603
 06/20  20:00:00,215.775307699,9.84471862434,87.2976545187,0.0,80.527626,29.818365,8.9742610521,0.0,3.20568,5.7685810521
 06/20  21:00:00,55.9198057789,0.0,0.0,0.0,15.863942322,29.242365,8.97365270546,0.0,3.20568,5.76797270546
 06/20  22:00:00,55.9159381866,0.0,0.0,0.0,15.863942322,29.242365,6.09370005544,0.0,3.20568,2.88802005544
