Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  23:00:00,56.5718929528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.8552977595,0.0,0.0,0.0,15.863942322,29.242365,6.08926783382,0.0,3.20568,2.88358783382
 06/21  01:00:00,55.8409316972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.8279771934,0.0,0.0,0.0,15.863942322,29.242365,6.08923856542,0.0,3.20568,2.88355856542
 06/21  03:00:00,55.8161640203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.0682727119,0.0,0.0,0.0,15.863942322,29.242365,6.08920960372,0.0,3.20568,2.88352960372
 06/21  05:00:00,54.6083320488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  06:00:00,90.5145294405,8.19097144396,34.3242738036,0.0,15.863942322,29.818365,6.13750701698,0.0482105795691,3.20568,2.88361643741
 06/21  07:00:00,154.997973328,7.83621920388,34.3162543102,0.0,80.527626,29.818365,6.0921963086,0.0,3.20568,2.8865163086
 06/21  08:00:00,246.653215863,11.21788576,77.2688387394,0.0,80.527626,75.0917375,32.7171818891,0.0104862872448,24.0426,8.66409560189
 06/21  09:00:00,275.095108305,13.1873556432,103.693625802,0.0,80.527626,75.0917375,38.5506373344,0.0,24.0426,14.5080373344
 06/21  10:00:00,301.727706215,15.7792405371,123.698203634,0.0,80.527626,79.0911225,46.5743611496,0.0,32.0568,14.5175611496
 06/21  11:00:00,319.864942168,18.4940751507,138.403020148,0.0,80.527626,79.0911225,46.6003332359,0.00121251819429,32.0568,14.5423207177
 06/21  12:00:00,329.861558719,21.9761943975,145.610241311,0.0,80.527626,79.0911225,52.4443387907,0.00218166291543,32.0568,20.3853571278
 06/21  13:00:00,329.465473277,24.0132050548,147.172459155,0.0,80.527626,75.0917375,36.4398185774,0.00149557028964,16.0284,20.4099230071
 06/21  14:00:00,337.479594674,26.4433149584,152.745926965,0.0,80.527626,75.0917375,27.6410898571,0.0,16.0284,11.6126898571
 06/21  15:00:00,341.310275471,29.7227668992,155.289244817,0.0,80.527626,73.092045,20.6314749543,0.0,3.20568,17.4257949543
 06/21  16:00:00,340.224618228,29.1287918259,154.797726848,0.0,80.527626,73.092045,6.11591914648,0.0235198180872,3.20568,2.88671932839
 06/21  17:00:00,280.704295123,22.8080507277,144.882628825,0.0,80.527626,29.818365,6.09463909546,0.00247962035289,3.20568,2.88647947511
 06/21  18:00:00,258.724676727,18.1356959012,127.599551683,0.0,80.527626,29.818365,6.09944943254,0.00170889384968,3.20568,2.89206053869
 06/21  19:00:00,239.815381931,15.4168935899,111.139413721,0.0,80.527626,29.818365,8.97743193794,0.0,3.20568,5.77175193794
 06/21  20:00:00,229.074263443,12.9360720229,97.2087194305,0.0,80.527626,29.818365,8.97372795851,0.0,3.20568,5.76804795851
 06/21  21:00:00,56.1490594211,0.0,0.0,0.0,15.863942322,29.242365,8.97381684681,0.0,3.20568,5.76813684681
 06/21  22:00:00,55.9396946603,0.0,0.0,0.0,15.863942322,29.242365,6.0936908786,0.0,3.20568,2.8880108786
 06/21  23:00:00,56.6374563772,0.0,0.0,0.0,15.863942322,29.242365,6.09165441204,0.0,3.20568,2.88597441204
 06/21  24:00:00,55.9049108337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.8800907964,0.0,0.0,0.0,15.863942322,29.242365,6.08928511104,0.0,3.20568,2.88360511104
 06/22  02:00:00,55.8662036889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.8527399588,0.0,0.0,0.0,15.863942322,29.242365,6.08925037774,0.0,3.20568,2.88357037774
 06/22  04:00:00,56.1104793603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,54.6485963546,0.0,0.0,0.0,15.863942322,29.242365,6.08921578152,0.0,3.20568,2.88353578152
 06/22  06:00:00,98.6113126637,8.54394516402,42.0281936564,0.0,15.863942322,29.818365,3.25715874774,0.0314787477446,3.20568,0.02
 06/22  07:00:00,164.762117185,7.8573533591,44.0300874128,0.0,80.527626,29.818365,6.09228422923,0.0,3.20568,2.88660422923
 06/22  08:00:00,254.401556637,12.4061192332,83.824777135,0.0,80.527626,75.0917375,32.7061574943,0.0,24.0426,8.66355749427
 06/22  09:00:00,276.946625617,14.5597909014,104.182141758,0.0,80.527626,75.0917375,38.5499737382,0.0,24.0426,14.5073737382
 06/22  10:00:00,286.42815167,16.5746675683,107.654919885,0.0,80.527626,79.0911225,46.5744570822,0.0,32.0568,14.5176570822
 06/22  11:00:00,296.893661286,18.3859826324,115.612803413,0.0,80.527626,79.0911225,49.5046992631,0.0,32.0568,17.4478992631
 06/22  12:00:00,310.133898789,20.0329757011,127.886867183,0.0,80.527626,79.0911225,49.5321800529,0.0,32.0568,17.4753800529
 06/22  13:00:00,321.428216006,23.1298903488,140.050106543,0.0,80.527626,75.0917375,36.4347468935,0.0,16.0284,20.4063468935
 06/22  14:00:00,336.058561246,25.8388470424,151.939091673,0.0,80.527626,75.0917375,30.5385437455,0.0,16.0284,14.5101437455
 06/22  15:00:00,338.888997534,29.2165248457,153.38231618,0.0,80.527626,73.092045,17.7299746544,0.000240653788023,3.20568,14.5240540006
 06/22  16:00:00,338.588980006,29.3121888591,152.986668806,0.0,80.527626,73.092045,6.12427421812,0.0320811538304,3.20568,2.88651306429
 06/22  17:00:00,283.628259625,24.5333268737,146.087055638,0.0,80.527626,29.818365,6.09322017081,0.000928494234698,3.20568,2.88661167657
 06/22  18:00:00,263.849139472,18.3024124321,132.560423529,0.0,80.527626,29.818365,6.09790514694,0.000332637923894,3.20568,2.89189250902
 06/22  19:00:00,247.413617363,15.6751526535,118.478532565,0.0,80.527626,29.818365,8.97748278787,0.0,3.20568,5.77180278787
 06/22  20:00:00,236.316060011,13.1770715945,104.20728209,0.0,80.527626,29.818365,8.97385946301,0.0,3.20568,5.76817946301
 06/22  21:00:00,56.1464914539,0.0,0.0,0.0,15.863942322,29.242365,8.97364230818,0.0,3.20568,5.76796230818
 06/22  22:00:00,55.9340147977,0.0,0.0,0.0,15.863942322,29.242365,6.09329693184,0.0,3.20568,2.88761693184
 06/22  23:00:00,56.6260582639,0.0,0.0,0.0,15.863942322,29.242365,6.09175999403,0.0,3.20568,2.88607999403
 06/22  24:00:00,55.9152200196,0.0,0.0,0.0,15.863942322,29.242365,6.08914113726,0.0,3.20568,2.88346113726
 06/23  01:00:00,55.9037841722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  02:00:00,55.8457190924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.8280338709,0.0,0.0,0.0,15.863942322,29.242365,6.08928704257,0.0,3.20568,2.88360704257
 06/23  04:00:00,57.1078835366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,55.4593294044,0.0,0.0,0.0,15.863942322,29.242365,6.0892467786,0.0,3.20568,2.8835667786
 06/23  06:00:00,85.9207407495,8.35835579887,29.1828758104,0.0,15.863942322,29.818365,3.31387354692,0.0881935469155,3.20568,0.02
 06/23  07:00:00,146.852762249,7.83582593244,26.2299560809,0.0,80.527626,29.818365,6.09233901656,0.0,3.20568,2.88665901656
 06/23  08:00:00,219.046359868,11.360817529,49.5909533298,0.0,80.527626,75.0917375,32.714997637,0.00812196086387,24.0426,8.66427567609
 06/23  09:00:00,234.326631098,13.2671912827,62.9423663152,0.0,80.527626,75.0917375,38.5494209469,0.0,24.0426,14.5068209469
 06/23  10:00:00,241.588665432,14.1897767735,65.2797826984,0.0,80.527626,79.0911225,46.5735511909,0.0,32.0568,14.5167511909
 06/23  11:00:00,251.357043569,14.7814449405,73.7534729602,0.0,80.527626,79.0911225,49.5056711979,0.0,32.0568,17.4488711979
 06/23  12:00:00,259.620772586,15.5010997661,81.9904566407,0.0,80.527626,79.0911225,49.5329268319,0.0,32.0568,17.4761268319
 06/23  13:00:00,253.663642524,16.2356282645,79.2942780702,0.0,80.527626,75.0917375,36.4623711174,0.0299664047605,16.0284,20.4040047126
 06/23  14:00:00,256.746122016,16.7649296067,81.8403904618,0.0,80.527626,75.0917375,30.5388392435,0.0,16.0284,14.5104392435
 06/23  15:00:00,257.117357489,17.0955540632,83.8725523755,0.0,80.527626,73.092045,17.751157083,0.0234090378826,3.20568,14.5220680452
 06/23  16:00:00,249.540659929,12.4112052545,80.9667739675,0.0,80.527626,73.092045,6.10655660529,0.0142677304593,3.20568,2.88660887483
 06/23  17:00:00,194.697176696,9.73117654315,72.0693710296,0.0,80.527626,29.818365,6.09238134717,0.0,3.20568,2.88670134717
 06/23  18:00:00,190.09320118,9.36900334731,67.8323800256,0.0,80.527626,29.818365,6.09763868729,0.0,3.20568,2.89195868729
 06/23  19:00:00,186.102252912,9.06510436747,64.1484094491,0.0,80.527626,29.818365,8.97757489175,0.0,3.20568,5.77189489175
 06/23  20:00:00,186.997650095,8.78532811149,59.6126535875,0.0,80.527626,29.818365,8.97393364551,0.0,3.20568,5.76825364551
 06/23  21:00:00,55.8580405587,0.0,0.0,0.0,15.863942322,29.242365,8.97361436663,0.0,3.20568,5.76793436663
 06/23  22:00:00,55.8453599899,0.0,0.0,0.0,15.863942322,29.242365,6.09333010911,0.0,3.20568,2.88765010911
 06/23  23:00:00,56.5408614071,0.0,0.0,0.0,15.863942322,29.242365,6.09147950563,0.0,3.20568,2.88579950563
 06/23  24:00:00,55.8356562011,0.0,0.0,0.0,15.863942322,29.242365,6.08917495114,0.0,3.20568,2.88349495114
 06/24  01:00:00,55.8284076037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8227302404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.8177398502,0.0,0.0,0.0,15.863942322,29.242365,6.08796386929,0.0,3.20568,2.88228386929
 06/24  04:00:00,56.0837069925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,54.6328451802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.4794167676,0.0,0.0,0.0,15.863942322,29.242365,6.08794264288,0.0,3.20568,2.88226264288
 06/24  07:00:00,47.4009112789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.407739488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,47.4239365236,0.0,0.0,0.0,15.863942322,29.242365,6.08909919097,0.0,3.20568,2.88341919097
 06/24  10:00:00,47.4434332556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,48.1349872804,0.0,0.0,0.0,15.863942322,29.242365,6.08924196054,0.0,3.20568,2.88356196054
 06/24  12:00:00,47.4560031419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,47.4902186366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,65.4103957316,1.24493693372,16.6638399717,0.0,15.863942322,29.242365,6.08795711152,0.0,3.20568,2.88227711152
 06/24  15:00:00,64.599372263,1.30609815735,15.7909868346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,60.8628386528,1.05876312902,12.3012415173,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,64.2380719913,1.37353307432,15.3747796217,0.0,15.863942322,29.242365,6.08801204847,0.0,3.20568,2.88233204847
 06/24  18:00:00,56.0902137492,0.712888446587,7.92788456951,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,58.6508899344,0.935864316745,9.989444275,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,57.1658257839,0.32695440212,3.4312860992,0.0,15.863942322,29.242365,6.08799866833,0.0,3.20568,2.88231866833
 06/24  21:00:00,56.0932929188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.8741448251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.5410154059,0.0,0.0,0.0,15.863942322,29.242365,6.08801865384,0.0,3.20568,2.88233865384
 06/24  24:00:00,55.8453903553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.8314777255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.8172270406,0.0,0.0,0.0,15.863942322,29.242365,6.08799357989,0.0,3.20568,2.88231357989
 06/25  03:00:00,55.8023795856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.0509876119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,54.587014372,0.0,0.0,0.0,15.863942322,29.242365,6.08796759139,0.0,3.20568,2.88228759139
 06/25  06:00:00,47.4330538403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.3761414884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4030221001,0.0,0.0,0.0,15.863942322,29.242365,6.08924533844,0.0,3.20568,2.88356533844
 06/25  09:00:00,47.4437227113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,49.7503932674,0.166482971925,2.0957371375,0.0,15.863942322,29.242365,6.08919421218,0.0,3.20568,2.88351421218
 06/25  11:00:00,53.5464711985,0.881246558784,4.46355964463,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  12:00:00,69.9038047039,2.33540901366,20.0308987045,0.0,15.863942322,29.242365,6.08925761669,0.0,3.20568,2.88357761669
 06/25  13:00:00,80.2844659092,4.91817102002,27.8168174266,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,80.8581914851,4.57309929077,28.7248144134,0.0,15.863942322,29.242365,6.08801654456,0.0,3.20568,2.88233654456
 06/25  15:00:00,82.8213847694,5.34307226644,29.9046324832,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,87.0937929604,5.16152155936,34.3538555426,0.0,15.863942322,29.242365,3.2260074484,0.00032744840299,3.20568,0.02
 06/25  17:00:00,85.81103906,5.67979098127,32.5521392458,0.0,15.863942322,29.242365,6.08889867262,0.000883427333837,3.20568,2.88233524529
 06/25  18:00:00,87.3598505981,5.26997034942,34.5104303766,0.0,15.863942322,29.242365,3.22585756822,0.000177568219459,3.20568,0.02
 06/25  19:00:00,82.202973917,5.57763103019,28.775716082,0.0,15.863942322,29.242365,3.22587090124,0.000190901243507,3.20568,0.02
 06/25  20:00:00,83.8117520902,4.64904963314,25.6750160534,0.0,15.863942322,29.242365,6.20440188537,0.11638796311,3.20568,2.88233392226
 06/25  21:00:00,76.2546189965,3.71413078861,16.3855288183,0.0,15.863942322,29.242365,3.38614376699,0.16046376699,3.20568,0.02
 06/25  22:00:00,58.1981352716,0.577187612537,1.68031932641,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,60.1851239131,0.32695440212,3.24393450204,0.0,15.863942322,29.242365,6.08740370843,0.0,3.20568,2.88172370843
 06/25  24:00:00,55.9252260548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.9175681675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.9099310398,0.0,0.0,0.0,15.863942322,29.242365,6.0891604871,0.0,3.20568,2.8834804871
 06/26  03:00:00,55.8470679151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.0997574805,0.0,0.0,0.0,15.863942322,29.242365,6.08910393259,0.0,3.20568,2.88342393259
 06/26  05:00:00,54.6380014291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,100.622143409,8.59551100008,43.9838346179,0.0,15.863942322,29.818365,6.11232784731,0.0230918125979,3.20568,2.88355603472
 06/26  07:00:00,175.316553547,8.05750718982,54.3726674343,0.0,80.527626,29.818365,6.09232888406,0.0,3.20568,2.88664888406
 06/26  08:00:00,270.883964935,13.4248550652,99.2755941294,0.0,80.527626,75.0917375,32.70518158,0.0,24.0426,8.66258158
 06/26  09:00:00,292.01907884,15.702615342,118.097052528,0.0,80.527626,75.0917375,35.6504250942,0.0,24.0426,11.6078250942
 06/26  10:00:00,320.640902143,19.9207759988,138.465721832,0.0,80.527626,79.0911225,46.5708921152,0.0,32.0568,14.5140921152
 06/26  11:00:00,336.827517743,22.4229859104,151.436099025,0.0,80.527626,79.0911225,49.5076021177,0.0,32.0568,17.4508021177
 06/26  12:00:00,344.37703658,24.64044048,157.448270313,0.0,80.527626,79.0911225,49.5339429716,0.0,32.0568,17.4771429716
 06/26  13:00:00,344.07480757,26.3729594256,159.402286004,0.0,80.527626,75.0917375,36.42640765,0.0,16.0284,20.39800765
 06/26  14:00:00,346.23006794,28.3704995055,159.560771324,0.0,80.527626,75.0917375,30.536909597,0.0,16.0284,14.508509597
 06/26  15:00:00,344.897034972,30.0096093169,158.58831217,0.0,80.527626,73.092045,17.7270867155,0.0,3.20568,14.5214067155
 06/26  16:00:00,344.379737749,30.1393470705,157.941364034,0.0,80.527626,73.092045,6.11564826629,0.0235944100578,3.20568,2.88637385623
 06/26  17:00:00,296.80051554,28.9460122885,154.829355091,0.0,80.527626,29.818365,6.09212786024,0.0,3.20568,2.88644786024
 06/26  18:00:00,295.425777594,28.5130936345,153.887492156,0.0,80.527626,29.818365,6.09766030461,0.0,3.20568,2.89198030461
 06/26  19:00:00,279.199597426,23.083036928,142.811801363,0.0,80.527626,29.818365,11.852719143,0.0,3.20568,8.64703914301
 06/26  20:00:00,249.859103344,15.595591843,115.305415926,0.0,80.527626,29.818365,6.09964259952,0.0,3.20568,2.89396259952
 06/26  21:00:00,66.9777855409,0.940651447963,9.87050614332,0.0,15.863942322,29.242365,8.97333926999,0.0,3.20568,5.76765926999
 06/26  22:00:00,61.8566873528,0.531270433118,5.37368196627,0.0,15.863942322,29.242365,6.09358477235,0.0,3.20568,2.88790477235
 06/26  23:00:00,56.6437413763,0.0,0.0,0.0,15.863942322,29.242365,6.09171067815,0.0,3.20568,2.88603067815
 06/26  24:00:00,55.9330921349,0.0,0.0,0.0,15.863942322,29.242365,6.08909902775,0.0,3.20568,2.88341902775
 06/27  01:00:00,55.9223837695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.9117438701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.8726894101,0.0,0.0,0.0,15.863942322,29.242365,6.08922171808,0.0,3.20568,2.88354171808
 06/27  04:00:00,57.1619520455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,55.5104490809,0.0,0.0,0.0,15.863942322,29.242365,6.08915992622,0.0,3.20568,2.88347992622
 06/27  06:00:00,97.1787711755,8.56984535081,40.1592496637,0.0,15.863942322,29.818365,3.27033859099,0.0446585909906,3.20568,0.02
 06/27  07:00:00,163.524171344,7.85669937211,42.7972734979,0.0,80.527626,29.818365,6.09219302157,0.0,3.20568,2.88651302157
 06/27  08:00:00,248.998292828,12.0541785948,78.7792627177,0.0,80.527626,75.0917375,32.7057725494,0.0,24.0426,8.66317254938
 06/27  09:00:00,261.109872531,13.6802503367,89.2405078641,0.0,80.527626,75.0917375,38.547944403,0.0,24.0426,14.505344403
 06/27  10:00:00,279.457172868,15.7353265777,101.510747444,0.0,80.527626,79.0911225,46.5713965217,0.0,32.0568,14.5145965217
 06/27  11:00:00,298.747407001,17.8101680263,118.013312515,0.0,80.527626,79.0911225,49.4997630027,0.000252076011716,32.0568,17.4427109266
 06/27  12:00:00,314.5497493,20.6392614505,131.674604807,0.0,80.527626,79.0911225,49.526106348,0.000886427981447,32.0568,17.4684199201
 06/27  13:00:00,314.85011216,22.9969665309,133.608699618,0.0,80.527626,75.0917375,33.5198956116,0.00194681770136,16.0284,17.4895487939
 06/27  14:00:00,323.153166881,24.3944070597,140.502903143,0.0,80.527626,75.0917375,30.5367832848,0.000926584894258,16.0284,14.5074566999
 06/27  15:00:00,329.487549947,27.7076547365,145.51131337,0.0,80.527626,73.092045,18.2212078966,0.0,3.20568,15.0155278966
 06/27  16:00:00,330.400676781,27.192578953,146.93639255,0.0,80.527626,73.092045,5.63411048273,0.0325184610574,3.20568,2.39591202167
 06/27  17:00:00,266.437262022,19.9053366987,133.54514331,0.0,80.527626,29.818365,6.09223896369,0.0,3.20568,2.88655896369
 06/27  18:00:00,248.446631614,16.6642284227,118.808896898,0.0,80.527626,29.818365,8.96919499495,0.0,3.20568,5.76351499495
 06/27  19:00:00,229.546772524,14.3610586999,102.237434976,0.0,80.527626,29.818365,8.9762832187,0.0,3.20568,5.7706032187
 06/27  20:00:00,213.940513038,12.0724694044,83.2353781471,0.0,80.527626,29.818365,8.97310973623,0.0,3.20568,5.76742973623
 06/27  21:00:00,55.9165295687,0.0,0.0,0.0,15.863942322,29.242365,8.97303828679,0.0,3.20568,5.76735828679
 06/27  22:00:00,55.9114020923,0.0,0.0,0.0,15.863942322,29.242365,6.09345007223,0.0,3.20568,2.88777007223
 06/27  23:00:00,56.6011466175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.8537845478,0.0,0.0,0.0,15.863942322,29.242365,6.08906722701,0.0,3.20568,2.88338722701
 06/28  01:00:00,55.8353339768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.8183097326,0.0,0.0,0.0,15.863942322,29.242365,6.08918658764,0.0,3.20568,2.88350658764
 06/28  03:00:00,55.8010467321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  04:00:00,56.0418933105,0.0,0.0,0.0,15.863942322,29.242365,6.08911960916,0.0,3.20568,2.88343960916
 06/28  05:00:00,54.5780821536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,82.4716552742,8.12810022735,26.3947231002,0.0,15.863942322,29.818365,6.15902144129,0.0697821790809,3.20568,2.88355926221
 06/28  07:00:00,154.027379402,7.83989728025,33.360408015,0.0,80.527626,29.818365,6.092290698,0.0,3.20568,2.886610698
 06/28  08:00:00,245.038438094,11.3887677614,75.4838358933,0.0,80.527626,75.0917375,29.8347001339,0.0102665955387,24.0426,5.78183353832
 06/28  09:00:00,266.867290373,13.4354937748,95.2282003605,0.0,80.527626,75.0917375,38.5481368621,0.0,24.0426,14.5055368621
 06/28  10:00:00,293.040595284,16.164143604,114.642002913,0.0,80.527626,79.0911225,46.5701425266,0.0,32.0568,14.5133425266
 06/28  11:00:00,318.977275832,19.2250402476,136.793668736,0.0,80.527626,79.0911225,49.5038872703,0.000337498486913,32.0568,17.4467497718
 06/28  12:00:00,330.209537389,22.8903954739,145.06281216,0.0,80.527626,79.0911225,49.5298429148,0.000588593127087,32.0568,17.4724543217
 06/28  13:00:00,327.527588723,24.7361606321,144.532722908,0.0,80.527626,75.0917375,36.4293667478,0.000393978347221,16.0284,20.4005727695
 06/28  14:00:00,330.237733343,26.242766865,145.732156052,0.0,80.527626,75.0917375,30.5345162406,0.0,16.0284,14.5061162406
 06/28  15:00:00,331.25497526,28.3448288231,146.636727758,0.0,80.527626,73.092045,17.727833449,0.00139652676915,3.20568,14.5207569223
 06/28  16:00:00,329.157628007,26.8543588103,146.023488064,0.0,80.527626,73.092045,6.12449871141,0.0321913551435,3.20568,2.88662735627
 06/28  17:00:00,264.084307575,19.7490967511,131.340516019,0.0,80.527626,29.818365,6.09449825312,0.00246880447465,3.20568,2.88634944864
 06/28  18:00:00,258.1398637,17.1743781743,127.977601079,0.0,80.527626,29.818365,6.09800720547,0.000555499001796,3.20568,2.89177170647
 06/28  19:00:00,245.250170976,14.8160120396,117.162715904,0.0,80.527626,29.818365,8.9773586827,0.0,3.20568,5.7716786827
 06/28  20:00:00,228.20684196,12.4193689016,96.8676024475,0.0,80.527626,29.818365,8.97345521716,0.0,3.20568,5.76777521716
 06/28  21:00:00,56.1311694113,0.0,0.0,0.0,15.863942322,29.242365,8.97313243345,0.0,3.20568,5.76745243345
 06/28  22:00:00,55.9277021014,0.0,0.0,0.0,15.863942322,29.242365,6.09317077747,0.0,3.20568,2.88749077747
 06/28  23:00:00,56.6285766972,0.0,0.0,0.0,15.863942322,29.242365,6.09144223971,0.0,3.20568,2.88576223971
 06/28  24:00:00,55.891091193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.8745071794,0.0,0.0,0.0,15.863942322,29.242365,6.08914706134,0.0,3.20568,2.88346706134
 06/29  02:00:00,55.8634916415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8534358361,0.0,0.0,0.0,15.863942322,29.242365,6.08907504076,0.0,3.20568,2.88339504076
 06/29  04:00:00,56.1176108078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,54.6610378986,0.0,0.0,0.0,15.863942322,29.242365,6.08918926432,0.0,3.20568,2.88350926432
 06/29  06:00:00,101.140571622,8.52395248591,44.554932511,0.0,15.863942322,29.818365,3.24236697785,0.0166869778479,3.20568,0.02
 06/29  07:00:00,174.155055614,7.88043223191,53.354633156,0.0,80.527626,29.818365,6.09227477376,0.0,3.20568,2.88659477376
 06/29  08:00:00,272.011170326,13.0078356444,100.779828253,0.0,80.527626,75.0917375,32.7055582764,0.0,24.0426,8.66295827637
 06/29  09:00:00,297.952711817,15.4851907557,124.216838945,0.0,80.527626,75.0917375,35.6501018871,0.0,24.0426,11.6075018871
 06/29  10:00:00,324.450892526,19.2256664485,142.948639079,0.0,80.527626,79.0911225,46.5699810379,0.0,32.0568,14.5131810379
 06/29  11:00:00,345.362748271,23.5962039246,158.765042853,0.0,80.527626,79.0911225,49.5055498594,0.0,32.0568,17.4487498594
 06/29  12:00:00,353.316327178,26.6326180676,164.373307292,0.0,80.527626,79.0911225,49.5308933914,0.0,32.0568,17.4740933914
 06/29  13:00:00,351.899600516,28.7135466544,164.866243112,0.0,80.527626,75.0917375,36.4255491293,0.000414439151301,16.0284,20.3967346902
 06/29  14:00:00,357.234880692,29.7239874125,169.176091882,0.0,80.527626,75.0917375,30.5366402092,0.0016078770333,16.0284,14.5066323322
 06/29  15:00:00,357.983370691,29.892645243,171.745226007,0.0,80.527626,73.092045,17.7280721886,0.00279128000256,3.20568,14.5196009086
 06/29  16:00:00,356.771286617,29.9948191596,170.430545793,0.0,80.527626,73.092045,6.09269299348,0.000481246502416,3.20568,2.88653174698
 06/29  17:00:00,301.742352227,26.7448363603,161.933274464,0.0,80.527626,29.818365,6.09226660081,0.0,3.20568,2.88658660081
 06/29  18:00:00,291.563831769,22.1793339066,156.327256817,0.0,80.527626,29.818365,6.09914879936,0.00148019398318,3.20568,2.89198860538
 06/29  19:00:00,270.785671486,17.9020611803,139.533829853,0.0,80.527626,29.818365,8.97740182627,0.00124196031941,3.20568,5.77047986596
 06/29  20:00:00,250.892499817,14.3075924254,117.583188053,0.0,80.527626,29.818365,8.97351848875,0.000382286878052,3.20568,5.76745620187
 06/29  21:00:00,56.202324158,0.0,0.0,0.0,15.863942322,29.242365,8.97325185562,0.0,3.20568,5.76757185562
 06/29  22:00:00,64.5948835139,0.728908494699,7.88481734206,0.0,15.863942322,29.242365,6.09352604703,0.0,3.20568,2.88784604703
 06/29  23:00:00,56.6763844707,0.0,0.0,0.0,15.863942322,29.242365,6.09162761687,0.0,3.20568,2.88594761687
 06/29  24:00:00,55.9650958118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9561860486,0.0,0.0,0.0,15.863942322,29.242365,6.08914731442,0.0,3.20568,2.88346731442
 06/30  02:00:00,55.930292877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.8911481191,0.0,0.0,0.0,15.863942322,29.242365,6.0890703216,0.0,3.20568,2.8833903216
 06/30  04:00:00,57.2603391819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,55.6048128046,0.0,0.0,0.0,15.863942322,29.242365,6.08917915531,0.0,3.20568,2.88349915531
 06/30  06:00:00,120.003627091,8.99600980758,62.4632920592,0.0,15.863942322,29.818365,3.24589352061,0.0202135206051,3.20568,0.02
 06/30  07:00:00,195.510107709,8.19175661743,74.3873054768,0.0,80.527626,29.818365,6.09209954625,0.0,3.20568,2.88641954625
 06/30  08:00:00,299.159461723,14.6165450137,126.3123481,0.0,80.527626,75.0917375,32.7058941156,0.0,24.0426,8.66329411561
 06/30  09:00:00,315.522240729,18.5823745884,138.691952103,0.0,80.527626,75.0917375,38.2880647954,0.0,24.0426,14.2454647954
 06/30  10:00:00,336.957035359,22.1590296555,152.525455262,0.0,80.527626,79.0911225,43.9267927256,0.0,32.0568,11.8699927256
 06/30  11:00:00,351.917048465,25.503688339,163.411779264,0.0,80.527626,79.0911225,49.5053822432,0.0,32.0568,17.4485822432
 06/30  12:00:00,360.708980634,28.3169985071,170.071175609,0.0,80.527626,79.0911225,49.5303832325,0.0,32.0568,17.4735832325
 06/30  13:00:00,359.100886873,29.8644293428,170.90857723,0.0,80.527626,75.0917375,36.4241990904,0.0,16.0284,20.3957990904
 06/30  14:00:00,362.054883506,30.3787268846,173.339161311,0.0,80.527626,75.0917375,30.5349297576,0.0,16.0284,14.5065297576
 06/30  15:00:00,362.748754697,31.6403888552,174.763853688,0.0,80.527626,73.092045,17.7254677818,0.0,3.20568,14.5197877818
 06/30  16:00:00,361.872625197,31.8132926522,173.714736683,0.0,80.527626,73.092045,6.09211703477,0.0,3.20568,2.88643703477
 06/30  17:00:00,313.756450138,30.6146953097,170.071805468,0.0,80.527626,29.818365,6.0923914901,0.000225439043982,3.20568,2.88648605105
 06/30  18:00:00,304.750040595,29.2885426977,162.394680144,0.0,80.527626,29.818365,6.09982950142,0.00228247767988,3.20568,2.89186702374
 06/30  19:00:00,286.81168605,24.1351958634,149.635686812,0.0,80.527626,29.818365,8.97811036383,0.00222624629524,3.20568,5.77020411753
 06/30  20:00:00,264.868245425,17.5555964366,128.583964873,0.0,80.527626,29.818365,8.97497827909,0.00213831319596,3.20568,5.76715996589
 06/30  21:00:00,72.4038127751,1.95130770218,14.4487175196,0.0,15.863942322,29.242365,8.97352444894,0.0,3.20568,5.76784444894
 06/30  22:00:00,75.4869709222,2.1944491084,17.2908912375,0.0,15.863942322,29.242365,6.0935131576,0.0,3.20568,2.8878331576
 06/30  23:00:00,56.6927146587,0.0,0.0,0.0,15.863942322,29.242365,6.09147585616,0.0,3.20568,2.88579585616
 06/30  24:00:00,55.9835879183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.7621582568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.7530760745,0.0,0.0,0.0,15.863942322,22.030085,6.0879675619,0.0,3.20568,2.8822875619
 07/01  03:00:00,48.7432072022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,49.0203978829,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,47.5351412354,0.0,0.0,0.0,15.863942322,22.030085,6.08791389707,0.0,3.20568,2.88223389707
 07/01  06:00:00,40.3618955652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.2759703862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.3043779523,0.0,0.0,0.0,15.863942322,22.030085,6.08798493144,0.0,3.20568,2.88230493144
 07/01  09:00:00,50.8637165415,2.23511504065,8.30788539399,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,69.0509109599,4.49880009622,24.1999581992,0.0,15.863942322,22.030085,6.08919741995,0.0,3.20568,2.88351741995
 07/01  11:00:00,73.1851767104,4.29866013989,27.8142077819,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,80.7087278647,5.37664693629,34.927880398,0.0,15.863942322,22.030085,6.08919012937,0.0,3.20568,2.88351012937
 07/01  13:00:00,77.3164528502,4.68212277102,32.2263668809,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,85.8574557263,5.78988292351,39.6519442238,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,81.4731118798,4.97291228528,36.0826162571,0.0,15.863942322,22.030085,6.08855266402,0.000709096162524,3.20568,2.88216356786
 07/01  16:00:00,90.2812819587,6.25823459878,43.604894101,0.0,15.863942322,22.030085,3.22711724073,0.00143724072753,3.20568,0.02
 07/01  17:00:00,84.5954419426,5.63314829915,38.5461415537,0.0,15.863942322,22.030085,3.22647666965,0.00079666964792,3.20568,0.02
 07/01  18:00:00,89.6338091576,6.53254697989,42.6935595964,0.0,15.863942322,22.030085,6.08909759732,0.00110841594208,3.20568,2.88230918137
 07/01  19:00:00,77.9374476715,5.10872273691,32.1238256528,0.0,15.863942322,22.030085,3.22601189828,0.000331898279394,3.20568,0.02
 07/01  20:00:00,84.5337165152,5.90173905527,32.2787009169,0.0,15.863942322,22.030085,3.22593512443,0.000255124433761,3.20568,0.02
 07/01  21:00:00,74.7798560844,4.37980110422,21.3892125851,0.0,15.863942322,22.030085,6.08796374469,0.0,3.20568,2.88228374469
 07/01  22:00:00,70.8193580511,3.96320168579,18.0720020491,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,70.5462681475,3.74604219466,17.3428533706,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.7689842193,0.0,0.0,0.0,15.863942322,22.030085,6.08797999362,0.0,3.20568,2.88229999362
 07/02  01:00:00,48.7622590059,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.7553093114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.7477711575,0.0,0.0,0.0,15.863942322,22.030085,6.08792104055,0.0,3.20568,2.88224104055
 07/02  04:00:00,49.0292171377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,47.5718391648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.36657614,0.0,0.0,0.0,15.863942322,22.030085,6.08798765362,0.0,3.20568,2.88230765362
 07/02  07:00:00,40.275990234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.2675531661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.250629438,0.0,0.0,0.0,15.863942322,22.030085,6.08907087142,0.0,3.20568,2.88339087142
 07/02  10:00:00,50.0079600954,2.10080942329,7.6378271818,0.0,15.863942322,22.030085,3.47851385264,0.252833852637,3.20568,0.02
 07/02  11:00:00,64.9552055142,3.73120040922,20.2339280902,0.0,15.863942322,22.030085,6.08920799247,0.0,3.20568,2.88352799247
 07/02  12:00:00,69.9119140524,4.64554838772,24.9334164533,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,72.2516482466,4.7982841404,27.1000860987,0.0,15.863942322,22.030085,6.08919547873,0.0,3.20568,2.88351547873
 07/02  14:00:00,80.9532027607,5.48293845618,35.097855675,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,77.798253784,5.08427000818,32.3258323916,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,84.3569167884,5.64042755214,38.3152109105,0.0,15.863942322,22.030085,6.08847786513,0.00050728110602,3.20568,2.88229058402
 07/02  17:00:00,77.618643094,5.15412838261,32.0753280858,0.0,15.863942322,22.030085,3.22626096257,0.000580962571649,3.20568,0.02
 07/02  18:00:00,81.0134532044,5.60302980456,35.0349330098,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,73.6663220164,4.96919918847,28.0168000885,0.0,15.863942322,22.030085,6.08798685411,0.0,3.20568,2.88230685411
 07/02  20:00:00,77.8991189175,4.96132305268,26.5826818901,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,73.7897018899,4.24216519573,20.5319285586,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,68.7851611848,3.34310366993,16.6611073519,0.0,15.863942322,22.030085,6.08797820493,0.0,3.20568,2.88229820493
 07/02  23:00:00,52.8254606686,1.35309505298,2.0282001612,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,49.3662557232,0.4130603212,0.201648523027,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.7376227003,0.0,0.0,0.0,15.863942322,22.030085,6.08851837381,0.0,3.20568,2.88283837381
 07/03  02:00:00,48.723411166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7085317007,0.0,0.0,0.0,15.863942322,22.030085,6.08911327387,0.0,3.20568,2.88343327387
 07/03  04:00:00,48.9673554394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,47.5012120498,0.0,0.0,0.0,15.863942322,22.030085,6.08902208758,0.0,3.20568,2.88334208758
 07/03  06:00:00,86.8929880608,7.83582593244,38.1779291979,0.0,15.863942322,22.606085,3.25659794821,0.0309179482064,3.20568,0.02
 07/03  07:00:00,96.7625801479,7.83582593244,48.1272738766,0.0,15.863942322,22.606085,6.09193847029,0.0,3.20568,2.88625847029
 07/03  08:00:00,160.088461817,8.33761671704,62.7029247412,0.0,44.73757,41.8366005,18.9146916876,0.0,16.0284,2.88629168762
 07/03  09:00:00,174.689543554,9.0592852071,76.5512987288,0.0,44.73757,41.8366005,18.914725144,0.0,16.0284,2.88632514396
 07/03  10:00:00,183.634541409,9.64261668677,82.1015054703,0.0,44.73757,44.63617,26.9289586999,0.0,24.0426,2.88635869991
 07/03  11:00:00,194.065283726,10.471002591,90.9922954363,0.0,44.73757,44.63617,26.9289922818,0.0,24.0426,2.88639228175
 07/03  12:00:00,201.786501418,11.2983019489,98.57944424,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  13:00:00,206.426628877,12.0693830999,105.255853772,0.0,44.73757,41.8366005,18.9392367012,0.0244108458604,16.0284,2.88642585534
 07/03  14:00:00,198.198333945,12.3205659404,96.7984416426,0.0,44.73757,41.8366005,18.9148594049,0.0,16.0284,2.88645940485
 07/03  15:00:00,184.237649877,12.0236789337,84.3676437592,0.0,44.73757,40.636785,6.11408197,0.0219090470059,3.20568,2.88649292299
 07/03  16:00:00,171.063387048,11.9510291445,71.3227459371,0.0,44.73757,40.636785,6.09220640639,0.0,3.20568,2.88652640639
 07/03  17:00:00,129.449385668,9.74533287629,49.9790457292,0.0,44.73757,22.606085,6.09206925659,0.0,3.20568,2.88638925659
 07/03  18:00:00,109.852565564,7.83582593244,32.2904697723,0.0,44.73757,22.606085,6.09729188155,0.0,3.20568,2.89161188155
 07/03  19:00:00,111.401329529,7.83582593244,33.5689471456,0.0,44.73757,22.606085,8.97647658899,0.0,3.20568,5.77079658899
 07/03  20:00:00,86.4165919681,7.83582593244,31.8720861108,0.0,15.863942322,22.606085,8.99265267368,0.0199557938422,3.20568,5.76701687984
 07/03  21:00:00,48.7898960418,0.0,0.0,0.0,15.863942322,22.030085,8.97317882567,0.0,3.20568,5.76749882567
 07/03  22:00:00,48.5829686223,0.0,0.0,0.0,15.863942322,22.030085,6.09307496752,0.0,3.20568,2.88739496752
 07/03  23:00:00,49.2863898787,0.0,0.0,0.0,15.863942322,22.030085,6.09143143539,0.0,3.20568,2.88575143539
 07/03  24:00:00,48.5732347704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.5601607437,0.0,0.0,0.0,15.863942322,22.030085,6.08786808186,0.0,3.20568,2.88218808186
 07/04  02:00:00,48.5485695979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.5384512897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.7786852093,0.0,0.0,0.0,15.863942322,22.030085,6.08792620228,0.0,3.20568,2.88224620228
 07/04  05:00:00,47.3227349371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.1902950846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.1559644619,0.0,0.0,0.0,15.863942322,22.030085,6.0878596981,0.0,3.20568,2.8821796981
 07/04  08:00:00,40.1995179625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2463786789,0.0,0.0,0.0,15.863942322,22.030085,6.08904185726,0.0,3.20568,2.88336185726
 07/04  10:00:00,40.2814383372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,42.3482134096,0.712661344283,0.637834560227,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,48.7118979158,1.56212945873,6.8197926139,0.0,15.863942322,22.030085,6.08913144403,0.0,3.20568,2.88345144403
 07/04  13:00:00,62.7377774098,3.92428511635,18.4601779085,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,68.6703946993,4.43799570178,23.8673208658,0.0,15.863942322,22.030085,6.08797226016,0.0,3.20568,2.88229226016
 07/04  15:00:00,74.4866243785,5.05550652596,29.0607092651,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,79.6528794455,5.36547429123,33.9129700438,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,75.6772625734,5.2365765796,30.0656238724,0.0,15.863942322,22.030085,6.08776686613,0.000355911566739,3.20568,2.88173095456
 07/04  18:00:00,77.2870450823,5.41831874863,31.5131454232,0.0,15.863942322,22.030085,3.22613545992,0.000455459921622,3.20568,0.02
 07/04  19:00:00,70.5026244436,5.13365337022,24.7323404735,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,75.505352605,4.93141173861,24.2626497523,0.0,15.863942322,22.030085,6.08796299675,0.0,3.20568,2.88228299675
 07/04  21:00:00,69.4768365065,4.13407524184,16.3616918014,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,53.4914802154,0.804365701016,3.92887942391,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.4279044054,0.0,0.0,0.0,15.863942322,22.030085,6.08787072883,0.0,3.20568,2.88219072883
 07/04  24:00:00,48.7386311633,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7295622993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.72050036,0.0,0.0,0.0,15.863942322,22.030085,6.08912254599,0.0,3.20568,2.88344254599
 07/05  03:00:00,48.710579463,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.9772197006,0.0,0.0,0.0,15.863942322,22.030085,6.08902227976,0.0,3.20568,2.88334227976
 07/05  05:00:00,47.4909322243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,83.8257047064,7.83582593244,35.1420376454,0.0,15.863942322,22.606085,6.1035974227,0.014490400965,3.20568,2.88342702173
 07/05  07:00:00,92.1001864549,7.83641302854,43.492508176,0.0,15.863942322,22.606085,6.09207825485,0.0,3.20568,2.88639825485
 07/05  08:00:00,155.617675369,8.30025997142,58.2826860845,0.0,44.73757,41.8366005,18.9148208978,0.0,16.0284,2.88642089779
 07/05  09:00:00,172.845296518,8.88211532021,74.8884668885,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  10:00:00,193.24391489,9.52720141652,91.8044070707,0.0,44.73757,44.63617,26.9290437218,0.0,24.0426,2.88644372178
 07/05  11:00:00,209.227127321,10.2018026897,106.381488037,0.0,44.73757,44.63617,26.9290666214,0.0,24.0426,2.88646662144
 07/05  12:00:00,220.913422165,11.2823432153,117.67945785,0.0,44.73757,44.63617,26.9294751066,0.000385563589633,24.0426,2.88648954297
 07/05  13:00:00,232.613379042,12.5200046351,130.929385,0.0,44.73757,41.8366005,18.917123926,0.00221146469735,16.0284,2.88651246133
 07/05  14:00:00,251.118285756,13.9647855405,147.976933245,0.0,44.73757,41.8366005,18.91782862,0.00322612877515,16.0284,2.88620249118
 07/05  15:00:00,260.321253703,15.7749623961,156.566277587,0.0,44.73757,40.636785,6.09582494935,0.00391932538397,3.20568,2.88622562397
 07/05  16:00:00,266.492817321,17.5933692604,160.919570882,0.0,44.73757,40.636785,6.09591031662,0.00398152183967,3.20568,2.88624879478
 07/05  17:00:00,241.536086433,15.5848788103,156.002085181,0.0,44.73757,22.606085,3.22947910597,0.00379910597247,3.20568,0.02
 07/05  18:00:00,157.814213079,7.83582593244,80.0801003835,0.0,44.73757,22.606085,8.96948747469,0.0,3.20568,5.76380747469
 07/05  19:00:00,150.11503687,7.83582593244,72.1038602027,0.0,44.73757,22.606085,8.97597594196,0.0,3.20568,5.77029594196
 07/05  20:00:00,115.836262425,7.83582593244,61.1661899139,0.0,15.863942322,22.606085,8.97268769101,0.0,3.20568,5.76700769101
 07/05  21:00:00,67.8637641947,3.0079637187,15.9066320041,0.0,15.863942322,22.030085,8.97301227727,0.0,3.20568,5.76733227727
 07/05  22:00:00,50.937661919,1.2391809636,0.933424771118,0.0,15.863942322,22.030085,6.09320344563,0.0,3.20568,2.88752344563
 07/05  23:00:00,49.4619270318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  24:00:00,48.7431899988,0.0,0.0,0.0,15.863942322,22.030085,6.08905334799,0.0,3.20568,2.88337334799
 07/06  01:00:00,48.7277168896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.7135208347,0.0,0.0,0.0,15.863942322,22.030085,6.08913147256,0.0,3.20568,2.88345147256
 07/06  03:00:00,48.6998346253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9731955379,0.0,0.0,0.0,15.863942322,22.030085,6.08902687701,0.0,3.20568,2.88334687701
 07/06  05:00:00,47.5116704755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,90.6488577904,7.83582593244,41.9028594195,0.0,15.863942322,22.606085,6.08910574994,0.0,3.20568,2.88342574994
 07/06  07:00:00,104.525708015,7.88406855631,55.824648877,0.0,15.863942322,22.606085,6.10672176889,0.0146909720754,3.20568,2.88635079681
 07/06  08:00:00,169.882905977,8.75840564237,72.0587428384,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  09:00:00,182.836656055,9.3347849629,84.4092714009,0.0,44.73757,41.8366005,18.9147685472,0.0,16.0284,2.88636854717
 07/06  10:00:00,199.197970802,9.94003640529,97.3384883888,0.0,44.73757,44.63617,26.9289864083,0.0,24.0426,2.88638640826
 07/06  11:00:00,219.437617765,10.6431218097,116.13813122,0.0,44.73757,44.63617,26.9290043142,0.0,24.0426,2.88640431425
 07/06  12:00:00,231.62903426,11.821569671,127.83943742,0.0,44.73757,44.63617,26.9312131507,0.00219091989643,24.0426,2.88642223085
 07/06  13:00:00,237.464615225,13.3431320644,134.944573378,0.0,44.73757,41.8366005,18.9172322185,0.0023920763926,16.0284,2.88644014212
 07/06  14:00:00,259.634664125,15.0569147069,155.399588349,0.0,44.73757,41.8366005,18.9171572222,0.00229918152568,16.0284,2.88645804063
 07/06  15:00:00,279.301642099,19.6404856369,171.68203365,0.0,44.73757,40.636785,3.22855090458,0.00287090457966,3.20568,0.02
 07/06  16:00:00,288.591295154,26.8812262273,173.730515162,0.0,44.73757,40.636785,6.09215592293,0.0,3.20568,2.88647592293
 07/06  17:00:00,257.166871154,20.3366640135,166.881465558,0.0,44.73757,22.606085,6.09774710382,0.0055733163784,3.20568,2.88649378744
 07/06  18:00:00,161.608721254,7.84348201284,83.8453869622,0.0,44.73757,22.606085,8.96895921213,0.0,3.20568,5.76327921213
 07/06  19:00:00,156.781695385,7.8544987263,78.7309359222,0.0,44.73757,22.606085,8.97661789779,0.0,3.20568,5.77093789779
 07/06  20:00:00,123.41124463,7.83582593244,68.7124474429,0.0,15.863942322,22.606085,8.97244041724,0.0,3.20568,5.76676041724
 07/06  21:00:00,73.2039185687,4.0482701529,20.1899167595,0.0,15.863942322,22.030085,6.09939916017,0.0,3.20568,2.89371916017
 07/06  22:00:00,72.0138768393,3.95958739214,19.2883817894,0.0,15.863942322,22.030085,6.09341052009,0.0,3.20568,2.88773052009
 07/06  23:00:00,62.3393214131,1.0805968783,11.7807139731,0.0,15.863942322,22.030085,6.09147233042,0.0,3.20568,2.88579233042
 07/06  24:00:00,48.7592552591,0.0,0.0,0.0,15.863942322,22.030085,6.0891437898,0.0,3.20568,2.8834637898
 07/07  01:00:00,48.7409436155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.7237336861,0.0,0.0,0.0,15.863942322,22.030085,6.08903322241,0.0,3.20568,2.88335322241
 07/07  03:00:00,48.7078674798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,50.1026674658,0.0,0.0,0.0,15.863942322,22.030085,6.08910746031,0.0,3.20568,2.88342746031
 07/07  05:00:00,48.4415569587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,94.3421313808,7.83582593244,45.1358690353,0.0,15.863942322,22.606085,6.08899869959,0.0,3.20568,2.88331869959
 07/07  07:00:00,109.534600259,7.85334942809,60.8500611756,0.0,15.863942322,22.606085,3.23989883164,0.0142188316417,3.20568,0.02
 07/07  08:00:00,179.684348338,8.76573814726,81.8402321378,0.0,44.73757,41.8366005,18.9147659865,0.0,16.0284,2.88636598653
 07/07  09:00:00,195.599330434,9.41319374906,97.081469066,0.0,44.73757,41.8366005,18.9146093196,0.0,16.0284,2.88620931956
 07/07  10:00:00,214.45350707,10.1634698225,112.362146282,0.0,44.73757,44.63617,26.9288225085,0.0,24.0426,2.88622250848
 07/07  11:00:00,234.785540582,11.0166304917,131.118548239,0.0,44.73757,44.63617,26.928835684,0.0,24.0426,2.886235684
 07/07  12:00:00,250.823656403,12.2427629936,146.618617542,0.0,44.73757,44.63617,26.9288488458,0.0,24.0426,2.88624884582
 07/07  13:00:00,256.305683675,13.5987114831,153.531799026,0.0,44.73757,41.8366005,18.9158637936,0.00120179984912,16.0284,2.88626199379
 07/07  14:00:00,270.139769478,16.3950113069,164.563903672,0.0,44.73757,41.8366005,16.0506268096,0.00222680956873,16.0284,0.02
 07/07  15:00:00,285.598946081,23.2039211566,174.413949115,0.0,44.73757,40.636785,6.09336517262,0.00141004473876,3.20568,2.88627512788
 07/07  16:00:00,289.665709289,27.9045872516,173.780072086,0.0,44.73757,40.636785,6.09196824807,0.0,3.20568,2.88628824807
 07/07  17:00:00,256.220696029,20.9894883961,165.281248182,0.0,44.73757,22.606085,6.09309294049,0.00111158612514,3.20568,2.88630135436
 07/07  18:00:00,162.590343371,7.83582593244,84.8119180194,0.0,44.73757,22.606085,8.96877196534,0.0,3.20568,5.76309196534
 07/07  19:00:00,159.245594062,7.83582593244,81.5057821873,0.0,44.73757,22.606085,8.97548972477,0.0,3.20568,5.76980972477
 07/07  20:00:00,126.910157308,7.83582593244,72.503444013,0.0,15.863942322,22.606085,6.09930640051,0.0,3.20568,2.89362640051
 07/07  21:00:00,70.5527510055,3.23272931668,18.5606548945,0.0,15.863942322,22.030085,8.97306254333,0.0,3.20568,5.76738254333
 07/07  22:00:00,66.4832971609,3.21424140837,14.4867668304,0.0,15.863942322,22.030085,6.09330844316,0.0,3.20568,2.88762844316
 07/07  23:00:00,50.2415041366,0.4130603212,0.359883658982,0.0,15.863942322,22.030085,6.09150798214,0.0,3.20568,2.88582798214
 07/07  24:00:00,48.7483916379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  01:00:00,48.7288784852,0.0,0.0,0.0,15.863942322,22.030085,6.08786190785,0.0,3.20568,2.88218190785
 07/08  02:00:00,48.7102623868,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.69267689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
