Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/08  04:00:00,48.9576936502,0.0,0.0,0.0,15.863942322,22.030085,6.08790372217,0.0,3.20568,2.88222372217
 07/08  05:00:00,47.4901879138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.3413404993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2739033001,0.0,0.0,0.0,15.863942322,22.030085,6.08794515243,0.0,3.20568,2.88226515243
 07/08  08:00:00,51.5304621953,2.65894243293,8.55669698668,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,55.8461959602,3.71139538644,11.7888214922,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,72.2309380043,4.263016311,27.6000675343,0.0,15.863942322,22.030085,6.08911240046,0.0,3.20568,2.88343240046
 07/08  11:00:00,69.9661705524,4.60781158484,24.2968581743,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,73.7788994037,4.36675545079,29.014012381,0.0,15.863942322,22.030085,6.08912149684,0.0,3.20568,2.88344149684
 07/08  13:00:00,83.6032336227,5.50275054731,37.6868855984,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,80.3221113177,4.84494222485,35.0686516981,0.0,15.863942322,22.030085,6.08823621389,0.000277031516667,3.20568,2.88227918237
 07/08  15:00:00,87.2992029263,5.94115475034,40.9462158355,0.0,15.863942322,22.030085,3.22618803818,0.000508038176986,3.20568,0.02
 07/08  16:00:00,84.5402813834,5.71221301351,38.4276385782,0.0,15.863942322,22.030085,3.22672096948,0.00104096947543,3.20568,0.02
 07/08  17:00:00,89.7327033176,6.65944992238,42.6763984463,0.0,15.863942322,22.030085,3.22678659017,0.00110659017216,3.20568,0.02
 07/08  18:00:00,78.0034516746,5.54963029675,32.1150433293,0.0,15.863942322,22.030085,6.08937347108,0.00142255058904,3.20568,2.88227092049
 07/08  19:00:00,73.3975624803,5.72643759387,27.0983960787,0.0,15.863942322,22.030085,3.22601252255,0.000332522551698,3.20568,0.02
 07/08  20:00:00,71.3591698455,4.60599934106,20.4987103539,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,64.6447629476,3.87289890871,11.8313238498,0.0,15.863942322,22.030085,6.25626458189,0.16832191129,3.20568,2.8822626706
 07/08  22:00:00,57.8640986925,2.40058555408,6.73607449251,0.0,15.863942322,22.030085,3.66483158236,0.439151582362,3.20568,0.02
 07/08  23:00:00,49.4066805425,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7106708211,0.0,0.0,0.0,15.863942322,22.030085,6.08788446527,0.0,3.20568,2.88220446527
 07/09  01:00:00,48.702105391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.6938070019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.6852898829,0.0,0.0,0.0,15.863942322,22.030085,6.08792192641,0.0,3.20568,2.88224192641
 07/09  04:00:00,48.9453999853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,47.4880474404,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.2917036532,0.0,0.0,0.0,15.863942322,22.030085,6.0875353575,0.0,3.20568,2.8818553575
 07/09  07:00:00,40.2318482604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.2705452518,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,40.3079502788,0.0,0.0,0.0,15.863942322,22.030085,6.08905810972,0.0,3.20568,2.88337810972
 07/09  10:00:00,49.4446444169,0.894501156668,8.20242809927,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,68.3663687258,4.40068159614,22.9093884198,0.0,15.863942322,22.030085,6.08912519193,0.0,3.20568,2.88344519193
 07/09  12:00:00,71.4606306492,4.27832958765,26.8012390306,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,74.0927093164,5.01702657952,28.674648619,0.0,15.863942322,22.030085,6.08915424278,0.0,3.20568,2.88347424278
 07/09  14:00:00,80.5148364176,4.92178080704,35.1777740478,0.0,15.863942322,22.030085,3.22611194074,0.000431940741344,3.20568,0.02
 07/09  15:00:00,82.4739473443,5.57505491667,36.482524023,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,87.5524525572,5.60036065532,41.5346960636,0.0,15.863942322,22.030085,6.08890676412,0.000963335438293,3.20568,2.88226342868
 07/09  17:00:00,84.2955038798,5.93665139312,37.9408523515,0.0,15.863942322,22.030085,3.22623697309,0.000556973094036,3.20568,0.02
 07/09  18:00:00,85.8425213168,5.77176719609,39.6554358095,0.0,15.863942322,22.030085,3.22614758262,0.000467582620686,3.20568,0.02
 07/09  19:00:00,79.6936158016,5.6935687988,33.2824281003,0.0,15.863942322,22.030085,6.08806459346,0.000108564681783,3.20568,2.88227602878
 07/09  20:00:00,84.345962616,5.18039007299,32.7836000991,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,78.8635603137,5.05681163179,24.7708806941,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,73.4471870027,4.11669728325,20.5305192411,0.0,15.863942322,22.030085,6.0879440306,0.0,3.20568,2.8822640306
 07/09  23:00:00,69.2823345437,3.03419065594,16.7837598235,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,50.7978939908,0.523540869238,1.50015342072,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7618195252,0.0,0.0,0.0,15.863942322,22.030085,6.08901342339,0.0,3.20568,2.88333342339
 07/10  02:00:00,48.749156419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.7358263151,0.0,0.0,0.0,15.863942322,22.030085,6.08907456195,0.0,3.20568,2.88339456195
 07/10  04:00:00,49.0067236917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,47.5427914606,0.0,0.0,0.0,15.863942322,22.030085,6.0891356864,0.0,3.20568,2.8834556864
 07/10  06:00:00,92.3475037768,7.83582593244,43.6206391939,0.0,15.863942322,22.606085,3.23642978318,0.0107497831778,3.20568,0.02
 07/10  07:00:00,89.8661866294,7.83582593244,41.258481754,0.0,15.863942322,22.606085,6.09211949233,0.0,3.20568,2.88643949233
 07/10  08:00:00,145.899123255,8.44887455541,48.467594921,0.0,44.73757,41.8366005,18.9148379812,0.0,16.0284,2.88643798123
 07/10  09:00:00,161.583426057,8.79623697472,63.7713650088,0.0,44.73757,41.8366005,18.9148366581,0.0,16.0284,2.88643665808
 07/10  10:00:00,180.255093958,9.29613662553,79.118726512,0.0,44.73757,44.63617,26.9290354308,0.0,24.0426,2.88643543075
 07/10  11:00:00,199.757751247,9.98857700595,97.1903660809,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  12:00:00,221.825265564,11.1977595292,118.717579711,0.0,44.73757,44.63617,26.9290342489,0.0,24.0426,2.88643424889
 07/10  13:00:00,237.171136828,12.905764657,135.131870163,0.0,44.73757,41.8366005,18.9355330246,0.0206999356826,16.0284,2.88643308893
 07/10  14:00:00,255.095329904,14.5423498905,151.39339039,0.0,44.73757,41.8366005,18.9164082176,0.00157627775452,16.0284,2.88643193984
 07/10  15:00:00,267.333570792,17.6718631672,161.684198542,0.0,44.73757,40.636785,6.09343765422,0.00132685777967,3.20568,2.88643079644
 07/10  16:00:00,279.231933331,22.3785478549,168.872753939,0.0,44.73757,40.636785,6.09280704424,0.0006973879239,3.20568,2.88642965632
 07/10  17:00:00,253.456260169,19.0179409722,164.490928395,0.0,44.73757,22.606085,6.09551528917,0.00340677082074,3.20568,2.88642851834
 07/10  18:00:00,164.535270918,7.83582593244,86.7641275165,0.0,44.73757,22.606085,6.09730612801,0.0,3.20568,2.89162612801
 07/10  19:00:00,160.086151083,7.83582593244,82.0167856887,0.0,44.73757,22.606085,8.97508666445,0.0,3.20568,5.76940666445
 07/10  20:00:00,128.698230868,7.83582593244,73.9484841055,0.0,15.863942322,22.606085,8.97258522796,0.0,3.20568,5.76690522796
 07/10  21:00:00,71.0054635803,3.2598620868,18.7394622925,0.0,15.863942322,22.030085,8.97271372635,0.0,3.20568,5.76703372635
 07/10  22:00:00,51.3629865536,1.2391809636,1.3397979846,0.0,15.863942322,22.030085,6.09308967833,0.0,3.20568,2.88740967833
 07/10  23:00:00,49.4761737936,0.0,0.0,0.0,15.863942322,22.030085,6.09126275293,0.0,3.20568,2.88558275293
 07/10  24:00:00,48.7691427902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.7623407008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.7553639114,0.0,0.0,0.0,15.863942322,22.030085,6.08904413214,0.0,3.20568,2.88336413214
 07/11  03:00:00,48.7478058009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,50.1565165463,0.0,0.0,0.0,15.863942322,22.030085,6.08910112094,0.0,3.20568,2.88342112094
 07/11  05:00:00,49.890440229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,93.0893849614,7.83582593244,43.8665442675,0.0,15.863942322,22.606085,6.08909908089,0.0,3.20568,2.88341908089
 07/11  07:00:00,101.529502113,7.83582593244,52.8810138501,0.0,15.863942322,22.606085,6.1139818601,0.0221008766171,3.20568,2.88620098348
 07/11  08:00:00,165.882072302,8.5217788812,68.3105740537,0.0,44.73757,41.8366005,18.9145952794,0.0,16.0284,2.88619527936
 07/11  09:00:00,184.462458191,9.17494500358,86.2106559382,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  10:00:00,203.441813213,9.88383426643,101.659322279,0.0,44.73757,44.63617,26.9287897695,0.0,24.0426,2.8861897695
 07/11  11:00:00,222.271916902,10.7940102474,118.858235344,0.0,44.73757,44.63617,26.9287843578,0.0,24.0426,2.88618435783
 07/11  12:00:00,237.873538732,12.065846834,133.873743338,0.0,44.73757,44.63617,26.9287789948,0.0,24.0426,2.88617899482
 07/11  13:00:00,244.600805933,13.2707756043,142.184204128,0.0,44.73757,41.8366005,18.9145736574,0.0,16.0284,2.88617365736
 07/11  14:00:00,265.556461101,15.9143080824,160.473369106,0.0,44.73757,41.8366005,18.9150329391,0.000464604419923,16.0284,2.88616833466
 07/11  15:00:00,276.743343954,19.2410498434,169.520245018,0.0,44.73757,40.636785,6.09528874629,0.00344572633334,3.20568,2.88616301996
 07/11  16:00:00,288.520716939,26.831276569,173.708148474,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/11  17:00:00,268.552427929,26.7649532782,171.835880052,0.0,44.73757,22.606085,6.09183770884,0.0,3.20568,2.88615770884
 07/11  18:00:00,166.509119721,7.83582593244,88.7286730444,0.0,44.73757,22.606085,8.96875662249,0.0,3.20568,5.76307662249
 07/11  19:00:00,147.461535663,7.83582593244,69.7505635284,0.0,44.73757,22.606085,8.97622938956,0.0,3.20568,5.77054938956
 07/11  20:00:00,108.493258504,7.83582593244,54.1453956881,0.0,15.863942322,22.606085,8.97200210119,0.0,3.20568,5.76632210119
 07/11  21:00:00,51.7178485643,1.95184230788,1.05906923579,0.0,15.863942322,22.030085,6.09913898735,0.0,3.20568,2.89345898735
 07/11  22:00:00,48.7249350966,0.0,0.0,0.0,15.863942322,22.030085,6.09326184378,0.0,3.20568,2.88758184378
 07/11  23:00:00,49.4237469982,0.0,0.0,0.0,15.863942322,22.030085,6.09139967477,0.0,3.20568,2.88571967477
 07/11  24:00:00,48.7070859548,0.0,0.0,0.0,15.863942322,22.030085,6.08911059258,0.0,3.20568,2.88343059258
 07/12  01:00:00,48.6908897722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.6760923968,0.0,0.0,0.0,15.863942322,22.030085,6.08898043531,0.0,3.20568,2.88330043531
 07/12  03:00:00,48.661949286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.9239931515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.890944652,0.0,0.0,0.0,15.863942322,22.030085,6.08903355117,0.0,3.20568,2.88335355117
 07/12  06:00:00,87.2535250434,7.83582593244,38.5703226136,0.0,15.863942322,22.606085,3.24883341233,0.0231534123325,3.20568,0.02
 07/12  07:00:00,94.4954489837,7.83582593244,45.8885507207,0.0,15.863942322,22.606085,6.09205124865,0.0,3.20568,2.88637124865
 07/12  08:00:00,160.549397842,8.06084630922,63.4529643125,0.0,44.73757,41.8366005,18.9145934538,0.0,16.0284,2.88619345376
 07/12  09:00:00,179.110635143,8.5998863504,81.4457952182,0.0,44.73757,41.8366005,18.9145838243,0.0,16.0284,2.88618382426
 07/12  10:00:00,199.629374965,9.26745505238,98.4747283383,0.0,44.73757,44.63617,26.9287742008,0.0,24.0426,2.88617420081
 07/12  11:00:00,221.628986922,10.1377309578,118.86788475,0.0,44.73757,44.63617,26.9287645852,0.0,24.0426,2.88616458522
 07/12  12:00:00,238.799973675,11.7996838075,135.066300847,0.0,44.73757,44.63617,26.9287549784,0.0,24.0426,2.88615497835
 07/12  13:00:00,245.671349738,13.0545336392,143.473704272,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/12  14:00:00,249.57480572,14.1788604075,146.251434716,0.0,44.73757,41.8366005,18.9145453806,0.0,16.0284,2.88614538059
 07/12  15:00:00,245.609312841,15.6944241861,141.979672556,0.0,44.73757,40.636785,6.11209942613,0.020283634017,3.20568,2.88613579212
 07/12  16:00:00,239.298807022,16.0556508269,135.327001211,0.0,44.73757,40.636785,6.09430244368,0.00249623066901,3.20568,2.88612621302
 07/12  17:00:00,189.706628297,13.3007125011,106.583590748,0.0,44.73757,22.606085,6.09179664332,0.0,3.20568,2.88611664332
 07/12  18:00:00,124.361796128,7.83582593244,46.7370323416,0.0,44.73757,22.606085,6.10779045555,0.0107622353889,3.20568,2.89134822016
 07/12  19:00:00,124.94611961,7.83582593244,47.0525808127,0.0,44.73757,22.606085,8.97565511553,0.0,3.20568,5.76997511553
 07/12  20:00:00,99.5960739078,7.83582593244,45.0326011815,0.0,15.863942322,22.606085,8.99191408247,0.0194572024351,3.20568,5.76677688003
 07/12  21:00:00,48.8588772067,0.0,0.0,0.0,15.863942322,22.030085,8.97206472257,0.0,3.20568,5.76638472257
 07/12  22:00:00,48.6752698865,0.0,0.0,0.0,15.863942322,22.030085,6.09296937604,0.0,3.20568,2.88728937604
 07/12  23:00:00,49.3727453768,0.0,0.0,0.0,15.863942322,22.030085,6.0912295797,0.0,3.20568,2.8855495797
 07/12  24:00:00,48.6597036497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6482251823,0.0,0.0,0.0,15.863942322,22.030085,6.08913008738,0.0,3.20568,2.88345008738
 07/13  02:00:00,48.6381962384,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6288251715,0.0,0.0,0.0,15.863942322,22.030085,6.08899817666,0.0,3.20568,2.88331817666
 07/13  04:00:00,48.8901545868,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.8635213268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,87.8099904537,7.83582593244,39.1368607501,0.0,15.863942322,22.606085,6.11049455901,0.021372989702,3.20568,2.88344156931
 07/13  07:00:00,94.6381738017,7.83582593244,46.0306582651,0.0,15.863942322,22.606085,6.09178563556,0.0,3.20568,2.88610563556
 07/13  08:00:00,157.299097048,7.98209891238,60.2916104147,0.0,44.73757,41.8366005,18.9148188629,0.0,16.0284,2.88641886292
 07/13  09:00:00,168.832801939,8.30253026413,71.482934232,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  10:00:00,175.382962802,8.72615388898,74.7884436454,0.0,44.73757,44.63617,26.9290045992,0.0,24.0426,2.88640459922
 07/13  11:00:00,179.337878681,9.12280670376,77.6249608898,0.0,44.73757,44.63617,26.9289904786,0.0,24.0426,2.88639047856
 07/13  12:00:00,189.975147131,9.82498927472,88.2406627785,0.0,44.73757,44.63617,26.9289764322,0.0,24.0426,2.88637643218
 07/13  13:00:00,195.816632294,10.8526523335,95.8443505012,0.0,44.73757,41.8366005,18.9391843128,0.0244218849683,16.0284,2.88636242782
 07/13  14:00:00,201.282966946,12.027089862,100.137415875,0.0,44.73757,41.8366005,18.9233973925,0.0086489421318,16.0284,2.88634845035
 07/13  15:00:00,201.106136727,13.310196472,99.8858701904,0.0,44.73757,40.636785,6.11569446529,0.0236799726437,3.20568,2.88633449265
 07/13  16:00:00,203.284785883,14.3995282649,100.984820111,0.0,44.73757,40.636785,3.2311230914,0.0054430914017,3.20568,0.02
 07/13  17:00:00,169.775337629,12.9512995743,87.0562089469,0.0,44.73757,22.606085,6.09517469187,0.00317414048331,3.20568,2.88632055139
 07/13  18:00:00,117.937766051,7.83582593244,40.3646158506,0.0,44.73757,22.606085,8.96878311413,0.0,3.20568,5.76310311413
 07/13  19:00:00,116.901174195,7.83582593244,39.0457826369,0.0,44.73757,22.606085,8.97473044096,0.0,3.20568,5.76905044096
 07/13  20:00:00,90.8234659088,7.83582593244,36.2774904886,0.0,15.863942322,22.606085,8.97217022696,0.0,3.20568,5.76649022696
 07/13  21:00:00,48.8441095484,0.0,0.0,0.0,15.863942322,22.030085,6.09919536421,0.0,3.20568,2.89351536421
 07/13  22:00:00,48.6611230253,0.0,0.0,0.0,15.863942322,22.030085,6.09296151034,0.0,3.20568,2.88728151034
 07/13  23:00:00,49.369120613,0.0,0.0,0.0,15.863942322,22.030085,6.09148486138,0.0,3.20568,2.88580486138
 07/13  24:00:00,48.6524957941,0.0,0.0,0.0,15.863942322,22.030085,6.08901600189,0.0,3.20568,2.88333600189
 07/14  01:00:00,48.635876132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.6207785112,0.0,0.0,0.0,15.863942322,22.030085,6.08906002151,0.0,3.20568,2.88338002151
 07/14  03:00:00,48.6063450948,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,49.8857215463,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.6758329761,0.0,0.0,0.0,15.863942322,22.030085,6.08910542668,0.0,3.20568,2.88342542668
 07/14  06:00:00,77.9803045757,7.83582593244,28.9538110568,0.0,15.863942322,22.606085,3.27749588936,0.0518158893571,3.20568,0.02
 07/14  07:00:00,81.4285270698,7.83582593244,32.8896292039,0.0,15.863942322,22.606085,6.09193576319,0.0,3.20568,2.88625576319
 07/14  08:00:00,138.856517875,7.84678598742,42.0290826173,0.0,44.73757,41.8366005,18.9146379399,0.0,16.0284,2.88623793995
 07/14  09:00:00,151.055762454,7.96968596224,54.0611245855,0.0,44.73757,41.8366005,18.9146200865,0.0,16.0284,2.88622008645
 07/14  10:00:00,160.318640215,8.25817688379,60.2133810038,0.0,44.73757,44.63617,26.9288022393,0.0,24.0426,2.88620223927
 07/14  11:00:00,166.34837657,8.71734575067,65.0654236356,0.0,44.73757,44.63617,26.9287844041,0.0,24.0426,2.8861844041
 07/14  12:00:00,170.96010441,9.28635941692,69.8140509651,0.0,44.73757,44.63617,26.9287665836,0.0,24.0426,2.88616658362
 07/14  13:00:00,175.06832054,9.77633445386,76.2147675433,0.0,44.73757,41.8366005,16.0704795719,0.0220795718515,16.0284,0.02
 07/14  14:00:00,186.956464308,10.687450519,87.1744333852,0.0,44.73757,41.8366005,18.9145487791,0.0,16.0284,2.88614877908
 07/14  15:00:00,188.224007889,11.7653272173,88.5683897545,0.0,44.73757,40.636785,6.11131999606,0.0195090050059,3.20568,2.88613099105
 07/14  16:00:00,193.637331391,12.7008228992,93.0829173248,0.0,44.73757,40.636785,6.09784808149,0.00605486167894,3.20568,2.88611321981
 07/14  17:00:00,170.79448196,11.8017986416,89.2267187394,0.0,44.73757,22.606085,6.09693998002,0.00516451453929,3.20568,2.88609546548
 07/14  18:00:00,124.336527419,7.83582593244,46.7296010149,0.0,44.73757,22.606085,6.09697748615,0.0,3.20568,2.89129748615
 07/14  19:00:00,120.483762617,7.83582593244,42.8941575674,0.0,44.73757,22.606085,8.97549845196,0.0,3.20568,5.76981845196
 07/14  20:00:00,92.4352268562,7.83582593244,38.1373930793,0.0,15.863942322,22.606085,8.9726318375,0.0,3.20568,5.7669518375
 07/14  21:00:00,48.6554735546,0.0,0.0,0.0,15.863942322,22.030085,8.97185411836,0.0,3.20568,5.76617411836
 07/14  22:00:00,48.6683673489,0.0,0.0,0.0,15.863942322,22.030085,6.0932596679,0.0,3.20568,2.8875796679
 07/14  23:00:00,49.3734762489,0.0,0.0,0.0,15.863942322,22.030085,6.09143051698,0.0,3.20568,2.88575051698
 07/14  24:00:00,48.6554554274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.6350643191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6161153299,0.0,0.0,0.0,15.863942322,22.030085,6.08792394284,0.0,3.20568,2.88224394284
 07/15  03:00:00,48.5990962635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.8435105817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.8068924355,0.0,0.0,0.0,15.863942322,22.030085,6.08781884066,0.0,3.20568,2.88213884066
 07/15  06:00:00,40.239287696,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.1879858024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.2218885399,0.0,0.0,0.0,15.863942322,22.030085,6.08783572133,0.0,3.20568,2.88215572133
 07/15  09:00:00,40.2647681179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.2893032374,0.0,0.0,0.0,15.863942322,22.030085,6.0890674037,0.0,3.20568,2.8833874037
 07/15  11:00:00,49.2346167794,1.85619385837,6.38724754978,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,57.7163782063,3.85952179216,13.5402224197,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,63.6280750287,3.83053697506,19.4662653272,0.0,15.863942322,22.030085,6.08792691067,0.0,3.20568,2.88224691067
 07/15  14:00:00,69.8193499129,5.0916061923,24.37854998,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,73.9533432235,4.88577114969,28.7103371752,0.0,15.863942322,22.030085,3.22588645121,0.000206451210906,3.20568,0.02
 07/15  16:00:00,74.0559718128,5.48829515643,28.2095865555,0.0,15.863942322,22.030085,6.08791927014,0.0,3.20568,2.88223927014
 07/15  17:00:00,75.5502088122,5.13428739093,30.0617765441,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,72.566658087,5.54050525966,26.6859666304,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  19:00:00,71.5918772444,5.05846157651,25.9216666346,0.0,15.863942322,22.030085,6.08778806282,0.0,3.20568,2.88210806282
 07/15  20:00:00,66.7470958774,4.69579686024,15.7803132542,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,61.8515884522,2.17431246747,10.7374432622,0.0,15.863942322,22.030085,3.37161373434,0.145933734342,3.20568,0.02
 07/15  22:00:00,48.7216853873,0.0,0.0,0.0,15.863942322,22.030085,6.08785434446,0.0,3.20568,2.88217434446
 07/15  23:00:00,49.3904370217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.6974104956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.6844113784,0.0,0.0,0.0,15.863942322,22.030085,6.08786953383,0.0,3.20568,2.88218953383
 07/16  02:00:00,48.6716782692,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.6595822608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.9062757445,0.0,0.0,0.0,15.863942322,22.030085,6.08788358401,0.0,3.20568,2.88220358401
 07/16  05:00:00,48.846414324,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,40.2285779091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.1865268675,0.0,0.0,0.0,15.863942322,22.030085,6.08789738497,0.0,3.20568,2.88221738497
 07/16  08:00:00,40.2374079605,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  09:00:00,47.215569387,1.42923280884,5.50208266084,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,51.148217603,3.46043390165,7.36902666937,0.0,15.863942322,22.030085,6.08906090397,0.0,3.20568,2.88338090397
 07/16  11:00:00,51.2058502743,2.78632272263,7.38731117913,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,64.8743870859,4.67225141913,19.8460499464,0.0,15.863942322,22.030085,6.08909890153,0.0,3.20568,2.88341890153
 07/16  13:00:00,63.6973165456,4.02252482237,19.3126969015,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,74.2914895069,5.4043066503,28.5160960941,0.0,15.863942322,22.030085,6.08791223838,0.0,3.20568,2.88223223838
 07/16  15:00:00,73.0604864908,4.74301712355,27.9370905536,0.0,15.863942322,22.030085,3.22604489639,0.000364896394773,3.20568,0.02
 07/16  16:00:00,80.4050202289,5.87260561463,34.147486743,0.0,15.863942322,22.030085,3.22589138818,0.000211388176046,3.20568,0.02
 07/16  17:00:00,74.4266610964,5.00026651005,29.056124651,0.0,15.863942322,22.030085,6.08792582684,0.0,3.20568,2.88224582684
 07/16  18:00:00,77.7502164577,5.92034024587,31.4748858027,0.0,15.863942322,22.030085,3.22582044019,0.000140440192895,3.20568,0.02
 07/16  19:00:00,70.4810612766,4.86616994637,24.9793613232,0.0,15.863942322,22.030085,3.2258465118,0.000166511795213,3.20568,0.02
 07/16  20:00:00,76.0882144444,5.54372613655,24.2504173182,0.0,15.863942322,22.030085,6.08791503425,0.0,3.20568,2.88223503425
 07/16  21:00:00,65.7821333918,3.52985425457,13.2924573585,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,57.937683457,2.00935221107,7.19033082579,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.4061684376,0.0,0.0,0.0,15.863942322,22.030085,6.0878792385,0.0,3.20568,2.8821992385
 07/16  24:00:00,48.7137956252,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7008566451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  02:00:00,48.6881641643,0.0,0.0,0.0,15.863942322,22.030085,6.0890490432,0.0,3.20568,2.8833690432
 07/17  03:00:00,48.6760734316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.928113781,0.0,0.0,0.0,15.863942322,22.030085,6.08908397284,0.0,3.20568,2.88340397284
 07/17  05:00:00,48.8955200695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,72.7848947891,7.83582593244,24.121513703,0.0,15.863942322,22.606085,6.1424207551,0.0534817190508,3.20568,2.88325903605
 07/17  07:00:00,79.5451899434,7.83822077919,30.9522648771,0.0,15.863942322,22.606085,6.09175181254,0.0,3.20568,2.88607181254
 07/17  08:00:00,146.457007078,8.2341708926,49.2056981403,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  09:00:00,163.263783291,8.54605142576,65.6569072383,0.0,44.73757,41.8366005,18.9147677857,0.0,16.0284,2.88636778571
 07/17  10:00:00,174.618863687,8.95851199353,73.7781835168,0.0,44.73757,44.63617,26.9289383426,0.0,24.0426,2.88633834263
 07/17  11:00:00,180.407865399,9.45593018942,78.350116228,0.0,44.73757,44.63617,26.9289090301,0.0,24.0426,2.88630903007
 07/17  12:00:00,195.269854491,10.6029648306,92.7491804674,0.0,44.73757,44.63617,26.9295862717,0.000706478659098,24.0426,2.88627979302
 07/17  13:00:00,207.501502285,11.9932260807,106.370366796,0.0,44.73757,41.8366005,18.9344797434,0.0198291377839,16.0284,2.88625060563
 07/17  14:00:00,216.409383841,13.4759555237,113.789174288,0.0,44.73757,41.8366005,16.050573192,0.00217319204435,16.0284,0.02
 07/17  15:00:00,216.690707834,14.978254805,113.774619036,0.0,44.73757,40.636785,6.11522752655,0.0233260708426,3.20568,2.88622145571
 07/17  16:00:00,224.544108322,16.2959094911,120.30529423,0.0,44.73757,40.636785,6.09819254073,0.00632020317581,3.20568,2.88619233755
 07/17  17:00:00,199.642352665,14.7345160748,115.06158881,0.0,44.73757,22.606085,6.09649473704,0.00465148859044,3.20568,2.88616324845
 07/17  18:00:00,135.970003696,7.83582593244,58.3144710499,0.0,44.73757,22.606085,6.09733188945,0.0,3.20568,2.89165188945
 07/17  19:00:00,136.956398709,7.83582593244,58.9989778096,0.0,44.73757,22.606085,8.97613296518,0.0,3.20568,5.77045296518
 07/17  20:00:00,110.540751765,7.83582593244,55.8954224823,0.0,15.863942322,22.606085,8.97220852042,0.0,3.20568,5.76652852042
 07/17  21:00:00,59.8874465801,1.97476742772,8.97964799145,0.0,15.863942322,22.030085,8.97216318121,0.0,3.20568,5.76648318121
 07/17  22:00:00,52.9481279598,0.367793232058,3.83992219666,0.0,15.863942322,22.030085,6.09316426089,0.0,3.20568,2.88748426089
 07/17  23:00:00,49.439514712,0.0,0.0,0.0,15.863942322,22.030085,6.09142118476,0.0,3.20568,2.88574118476
 07/17  24:00:00,48.712902105,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.6919907838,0.0,0.0,0.0,15.863942322,22.030085,6.08896477001,0.0,3.20568,2.88328477001
 07/18  02:00:00,48.6724082987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.6533660437,0.0,0.0,0.0,15.863942322,22.030085,6.08899656638,0.0,3.20568,2.88331656638
 07/18  04:00:00,49.9760568329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.7480023618,0.0,0.0,0.0,15.863942322,22.030085,6.08902836737,0.0,3.20568,2.88334836737
 07/18  06:00:00,79.9083076466,7.83582593244,30.8318609507,0.0,15.863942322,22.606085,3.26145413611,0.0357741361082,3.20568,0.02
 07/18  07:00:00,84.4291257522,7.83582593244,35.8576886723,0.0,15.863942322,22.606085,6.09190269246,0.0,3.20568,2.88622269246
 07/18  08:00:00,151.811275563,8.09295224974,54.6945344394,0.0,44.73757,41.8366005,18.9145897525,0.0,16.0284,2.88618975247
 07/18  09:00:00,176.513315945,8.6187389195,78.8030957972,0.0,44.73757,41.8366005,18.9145570239,0.0,16.0284,2.8861570239
 07/18  10:00:00,195.209671031,9.31368017829,93.9623994319,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  11:00:00,202.061612821,10.1688811505,99.2413890148,0.0,44.73757,44.63617,26.9291210161,0.000396599898945,24.0426,2.88612441616
 07/18  12:00:00,209.604193897,11.5060976685,106.136964434,0.0,44.73757,44.63617,26.9335766532,0.00488477244908,24.0426,2.88609188075
 07/18  13:00:00,210.544386155,12.961240376,108.426651944,0.0,44.73757,41.8366005,18.9222982884,0.00783889352213,16.0284,2.8860593949
 07/18  14:00:00,222.67615639,14.6387048444,118.873362235,0.0,44.73757,41.8366005,18.923219307,0.00846774567306,16.0284,2.88635156131
 07/18  15:00:00,233.015870583,16.8932577209,128.149329693,0.0,44.73757,40.636785,6.09787049701,0.00587176059418,3.20568,2.88631873642
 07/18  16:00:00,235.077309507,18.1779389971,128.928351878,0.0,44.73757,40.636785,3.23408694186,0.00840694185843,3.20568,0.02
 07/18  17:00:00,205.359404825,16.2512473462,119.268859012,0.0,44.73757,22.606085,6.10136419563,0.00939818988419,3.20568,2.88628600575
 07/18  18:00:00,139.742488148,7.83582593244,62.0699422239,0.0,44.73757,22.606085,8.96856020064,0.0,3.20568,5.76288020064
 07/18  19:00:00,139.750365357,7.83582593244,62.086675507,0.0,44.73757,22.606085,8.9760481328,0.0,3.20568,5.7703681328
 07/18  20:00:00,112.866086731,7.83582593244,58.49110946,0.0,15.863942322,22.606085,8.97175485654,0.0,3.20568,5.76607485654
 07/18  21:00:00,70.5753655224,3.34401736688,18.4954506171,0.0,15.863942322,22.030085,6.09911495332,0.0,3.20568,2.89343495332
 07/18  22:00:00,50.9791071157,1.2391809636,0.978823680443,0.0,15.863942322,22.030085,6.0931490629,0.0,3.20568,2.8874690629
 07/18  23:00:00,49.4613790627,0.0,0.0,0.0,15.863942322,22.030085,6.09127623756,0.0,3.20568,2.88559623756
 07/18  24:00:00,48.729490992,0.0,0.0,0.0,15.863942322,22.030085,6.08899150252,0.0,3.20568,2.88331150252
 07/19  01:00:00,48.7054165828,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.6821356321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.6593671492,0.0,0.0,0.0,15.863942322,22.030085,6.08901875448,0.0,3.20568,2.88333875448
 07/19  04:00:00,48.9080660917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,48.8635520637,0.0,0.0,0.0,15.863942322,22.030085,6.08904742069,0.0,3.20568,2.88336742069
 07/19  06:00:00,79.0314224866,7.83582593244,30.394918055,0.0,15.863942322,22.606085,3.26829182666,0.0426118266586,3.20568,0.02
 07/19  07:00:00,86.5206598338,7.83582593244,37.9439365689,0.0,15.863942322,22.606085,6.09198174373,0.0,3.20568,2.88630174373
 07/19  08:00:00,153.374882751,8.1592393582,56.1888001911,0.0,44.73757,41.8366005,18.9146655635,0.0,16.0284,2.88626556351
 07/19  09:00:00,173.566217426,8.68113262004,75.8025302598,0.0,44.73757,41.8366005,18.9146295086,0.0,16.0284,2.8862295086
 07/19  10:00:00,191.678709728,9.28081178285,90.4836548243,0.0,44.73757,44.63617,26.9287935388,0.0,24.0426,2.88619353884
 07/19  11:00:00,206.113007726,9.93607356875,103.535163204,0.0,44.73757,44.63617,26.9287576261,0.0,24.0426,2.88615762609
 07/19  12:00:00,226.254833116,11.2319753908,123.061448556,0.0,44.73757,44.63617,24.0630337008,0.000433700797505,24.0426,0.02
 07/19  13:00:00,233.465274821,12.7571159047,131.541441296,0.0,44.73757,41.8366005,18.9187177977,0.00419604060493,16.0284,2.88612175711
 07/19  14:00:00,237.263741114,14.3859625916,133.705652334,0.0,44.73757,41.8366005,18.9178303295,0.00334440382377,16.0284,2.88608592569
 07/19  15:00:00,249.718853554,16.6101638767,145.131939684,0.0,44.73757,40.636785,6.09519523469,0.00346510580297,3.20568,2.88605012889
 07/19  16:00:00,253.659469886,18.1464936192,147.536239063,0.0,44.73757,40.636785,6.09649724393,0.00447876736913,3.20568,2.88633847656
 07/19  17:00:00,230.737864668,16.1800070413,144.615182222,0.0,44.73757,22.606085,6.0963570877,0.00437475775265,3.20568,2.88630232995
 07/19  18:00:00,152.357820935,7.83582593244,74.6527567115,0.0,44.73757,22.606085,6.09705472044,0.0,3.20568,2.89137472044
 07/19  19:00:00,146.825345128,7.83582593244,68.8245426545,0.0,44.73757,22.606085,8.97588470012,0.0,3.20568,5.77020470012
 07/19  20:00:00,117.519832723,7.83582593244,62.8403679608,0.0,15.863942322,22.606085,8.97175988517,0.0,3.20568,5.76607988517
 07/19  21:00:00,71.6642611361,3.37642102868,19.324065385,0.0,15.863942322,22.030085,8.97193875474,0.0,3.20568,5.76625875474
 07/19  22:00:00,51.1006359014,1.2391809636,1.09381645539,0.0,15.863942322,22.030085,6.09303350372,0.0,3.20568,2.88735350372
 07/19  23:00:00,49.4619427969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  24:00:00,48.7366208413,0.0,0.0,0.0,15.863942322,22.030085,6.08894293215,0.0,3.20568,2.88326293215
 07/20  01:00:00,48.7149702011,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.6943905083,0.0,0.0,0.0,15.863942322,22.030085,6.08896823962,0.0,3.20568,2.88328823962
 07/20  03:00:00,48.67327875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.9285548079,0.0,0.0,0.0,15.863942322,22.030085,6.08899397021,0.0,3.20568,2.88331397021
 07/20  05:00:00,48.886960728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,82.4044138558,7.83582593244,33.7394020359,0.0,15.863942322,22.606085,6.11487045457,0.0258507549332,3.20568,2.88333969964
 07/20  07:00:00,90.6354678656,7.8619196849,42.0114057204,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/20  08:00:00,158.552741011,8.41505913692,61.1004686554,0.0,44.73757,41.8366005,18.9146768448,0.0,16.0284,2.88627684478
 07/20  09:00:00,177.160918247,8.9452104074,79.1299304179,0.0,44.73757,41.8366005,18.9146336174,0.0,16.0284,2.88623361738
 07/20  10:00:00,195.239422277,9.47513196095,93.8499494639,0.0,44.73757,44.63617,26.9287944486,0.0,24.0426,2.8861944486
 07/20  11:00:00,213.027953762,10.2080835783,110.171889442,0.0,44.73757,44.63617,26.9287553433,0.0,24.0426,2.88615534334
 07/20  12:00:00,231.235576034,11.3444704923,127.930541336,0.0,44.73757,44.63617,26.9287162862,0.0,24.0426,2.88611628619
 07/20  13:00:00,243.172667844,12.8756764901,141.123122953,0.0,44.73757,41.8366005,18.9166269626,0.00214969267952,16.0284,2.88607726991
 07/20  14:00:00,248.519436736,14.4399996855,144.899909263,0.0,44.73757,41.8366005,16.0528895979,0.00448959789656,16.0284,0.02
 07/20  15:00:00,255.751346149,16.2378298343,151.53507632,0.0,44.73757,40.636785,6.09405824558,0.00233995448669,3.20568,2.88603829109
 07/20  16:00:00,261.943045428,17.6745920567,156.289764491,0.0,44.73757,40.636785,6.09511509773,0.00311213149737,3.20568,2.88632296624
 07/20  17:00:00,236.375894463,15.6034800456,150.824530638,0.0,44.73757,22.606085,6.09743034303,0.00546669574166,3.20568,2.88628364729
 07/20  18:00:00,157.691280919,7.83582593244,79.94569849,0.0,44.73757,22.606085,6.09708950348,0.0,3.20568,2.89140950348
 07/20  19:00:00,153.110756315,7.83582593244,75.0932403223,0.0,44.73757,22.606085,8.97558051097,0.0,3.20568,5.76990051097
 07/20  20:00:00,121.823263793,7.83582593244,67.1318876324,0.0,15.863942322,22.606085,8.9716432059,0.0,3.20568,5.7659632059
 07/20  21:00:00,72.5618354798,3.49129503068,20.0968796747,0.0,15.863942322,22.030085,8.97214790799,0.0,3.20568,5.76646790799
 07/20  22:00:00,63.8196597448,1.92950033857,13.1110759837,0.0,15.863942322,22.030085,6.09318463352,0.0,3.20568,2.88750463352
 07/20  23:00:00,49.469778375,0.0,0.0,0.0,15.863942322,22.030085,6.09142043049,0.0,3.20568,2.88574043049
 07/20  24:00:00,48.7485242184,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.7292422586,0.0,0.0,0.0,15.863942322,22.030085,6.08903021593,0.0,3.20568,2.88335021593
 07/21  02:00:00,48.7112662988,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.6942318853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0718930442,0.0,0.0,0.0,15.863942322,22.030085,6.08905304265,0.0,3.20568,2.88337304265
 07/21  05:00:00,49.8392012561,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,88.0467772812,7.83582593244,38.8877307577,0.0,15.863942322,22.606085,6.09447889864,0.00540157639262,3.20568,2.88339732224
 07/21  07:00:00,97.2159279017,7.83747535098,48.5832622886,0.0,15.863942322,22.606085,6.09189281941,0.0,3.20568,2.88621281941
 07/21  08:00:00,163.293479172,8.38087719618,65.852660951,0.0,44.73757,41.8366005,18.914570341,0.0,16.0284,2.88617034099
 07/21  09:00:00,185.157506665,9.02034296121,87.0315407559,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,206.907851736,9.69902123249,105.271166974,0.0,44.73757,44.63617,26.9287280743,0.0,24.0426,2.88612807426
 07/21  11:00:00,224.056164873,10.6618044613,120.729955361,0.0,44.73757,44.63617,26.9290165593,0.000330628373882,24.0426,2.88608593097
 07/21  12:00:00,229.941867204,12.0209551999,125.959578354,0.0,44.73757,44.63617,26.9305895284,0.00194566320795,24.0426,2.88604386515
 07/21  13:00:00,248.086139164,13.8524725105,145.058288741,0.0,44.73757,41.8366005,18.9180003186,0.00327525133519,16.0284,2.88632506724
 07/21  14:00:00,263.35965727,16.0320680991,158.149336766,0.0,44.73757,41.8366005,18.9199699453,0.00528729332422,16.0284,2.88628265201
 07/21  15:00:00,266.490230633,18.0500904682,160.4629333,0.0,44.73757,40.636785,3.23136353459,0.00568353459477,3.20568,0.02
 07/21  16:00:00,276.152791402,21.4479660418,166.727198659,0.0,44.73757,40.636785,6.0964310303,0.00451066285198,3.20568,2.88624036745
 07/21  17:00:00,243.477842749,17.3256974218,156.205270934,0.0,44.73757,22.606085,6.0987715101,0.00689334625354,3.20568,2.88619816385
 07/21  18:00:00,158.386403323,7.83582593244,80.6538229563,0.0,44.73757,22.606085,8.96846917091,0.0,3.20568,5.76278917091
 07/21  19:00:00,154.852851122,7.83582593244,77.1417239658,0.0,44.73757,22.606085,8.9750648763,0.0,3.20568,5.7693848763
 07/21  20:00:00,121.490449814,7.83582593244,67.0826781432,0.0,15.863942322,22.606085,6.09904353069,0.0,3.20568,2.89336353069
 07/21  21:00:00,72.5654390205,3.5718434752,20.2332688311,0.0,15.863942322,22.030085,8.97226017359,0.0,3.20568,5.76658017359
 07/21  22:00:00,70.7958768392,3.77949384171,18.2247177676,0.0,15.863942322,22.030085,6.09302987915,0.0,3.20568,2.88734987915
 07/21  23:00:00,49.4909745044,0.0,0.0,0.0,15.863942322,22.030085,6.09136566709,0.0,3.20568,2.88568566709
 07/21  24:00:00,48.7686628491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.7496385756,0.0,0.0,0.0,15.863942322,22.030085,6.08786335975,0.0,3.20568,2.88218335975
 07/22  02:00:00,48.7317548211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.7155680811,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9898586057,0.0,0.0,0.0,15.863942322,22.030085,6.08786131947,0.0,3.20568,2.88218131947
 07/22  05:00:00,48.9518665114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.3600915318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2765232141,0.0,0.0,0.0,15.863942322,22.030085,6.08785911469,0.0,3.20568,2.88217911469
 07/22  08:00:00,40.3083994559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,54.0631463115,3.39096702548,10.3253954627,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,71.4440413685,4.52145143309,26.5422189923,0.0,15.863942322,22.030085,6.08907787985,0.0,3.20568,2.88339787985
 07/22  11:00:00,68.9573345923,4.39043597275,23.4859824919,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,79.0807521987,5.00431271562,33.6612887399,0.0,15.863942322,22.030085,6.08906236349,0.0,3.20568,2.88338236349
 07/22  13:00:00,78.8787799547,5.08541055756,33.3769389123,0.0,15.863942322,22.030085,3.22587055442,0.000190554421907,3.20568,0.02
 07/22  14:00:00,85.9808929823,5.43602290186,40.1278132561,0.0,15.863942322,22.030085,3.22602181733,0.000341817334071,3.20568,0.02
 07/22  15:00:00,84.6368158668,5.43351101281,38.7855436733,0.0,15.863942322,22.030085,6.08891351234,0.00100947177961,3.20568,2.88222404056
 07/22  16:00:00,89.9744484441,6.11487536484,43.442231442,0.0,15.863942322,22.030085,3.22612729293,0.000447292927795,3.20568,0.02
 07/22  17:00:00,85.0839951771,5.77916864557,38.8995959442,0.0,15.863942322,22.030085,3.2258987873,0.000218787303974,3.20568,0.02
 07/22  18:00:00,87.6636556166,5.88392458961,41.3703701659,0.0,15.863942322,22.030085,6.08796277626,6.11132659313e-05,3.20568,2.882221663
 07/22  19:00:00,80.2988827118,5.41608188264,34.146976044,0.0,15.863942322,22.030085,3.22580282153,0.000122821532449,3.20568,0.02
 07/22  20:00:00,83.7315324403,5.30636436116,32.0225151322,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,76.506929831,4.57013703632,22.8831361573,0.0,15.863942322,22.030085,6.08789928184,0.0,3.20568,2.88221928184
 07/22  22:00:00,70.862769938,3.85019198326,18.2008508066,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,71.1081822414,3.29701501953,18.335407602,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,50.3008987933,0.8261206424,0.693600943933,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.7658893065,0.0,0.0,0.0,15.863942322,22.030085,6.08789545941,0.0,3.20568,2.88221545941
 07/23  02:00:00,48.7502906063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.7348695972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,49.0012648506,0.0,0.0,0.0,15.863942322,22.030085,6.08789117954,0.0,3.20568,2.88221117954
 07/23  05:00:00,48.9630337734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.3204302423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2358473475,0.0,0.0,0.0,15.863942322,22.030085,6.0878867181,0.0,3.20568,2.8822067181
 07/23  08:00:00,48.6955999111,1.96137324547,6.45368629317,0.0,15.863942322,22.030085,3.3204728296,0.0947928296012,3.20568,0.02
 07/23  09:00:00,51.7511689521,3.28652296063,8.1341254392,0.0,15.863942322,22.030085,6.08906837586,0.0,3.20568,2.88338837586
 07/23  10:00:00,61.4440640697,3.83494928975,17.2449406306,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,69.9786591726,4.50672972708,24.4232203632,0.0,15.863942322,22.030085,6.08907719486,0.0,3.20568,2.88339719486
 07/23  12:00:00,74.82895334,4.76163575918,29.681023911,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,78.8453033155,5.10918694332,33.3311744301,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,80.8800428762,5.15305487702,35.3182975021,0.0,15.863942322,22.030085,6.0873520654,0.0,3.20568,2.8816720654
 07/23  15:00:00,81.0187779781,5.50270307877,35.1400354271,0.0,15.863942322,22.030085,3.22625892912,0.000578929119892,3.20568,0.02
 07/23  16:00:00,78.0209671231,5.49017914863,32.1941310826,0.0,15.863942322,22.030085,3.22674249656,0.00106249655864,3.20568,0.02
 07/23  17:00:00,76.6715254458,5.53538416606,30.8105278178,0.0,15.863942322,22.030085,6.08848241386,0.000572534611958,3.20568,2.88222987925
 07/23  18:00:00,74.5741498067,5.34523610769,28.9136398686,0.0,15.863942322,22.030085,3.22591114355,0.000231143545211,3.20568,0.02
 07/23  19:00:00,72.8317497789,5.37647910524,26.8563200144,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  20:00:00,70.9833863687,4.5739902736,20.1185547226,0.0,15.863942322,22.030085,6.08791131307,0.0,3.20568,2.88223131307
 07/23  21:00:00,70.5826344256,4.38388784558,17.2289182019,0.0,15.863942322,22.030085,3.28400739429,0.0583273942882,3.20568,0.02
 07/23  22:00:00,58.3177867145,1.95680542294,7.61334321494,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.9033817238,0.4130603212,0.0720781746687,0.0,15.863942322,22.030085,6.08787591589,0.0,3.20568,2.88219591589
 07/23  24:00:00,48.7279264562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.7173708001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.7068178782,0.0,0.0,0.0,15.863942322,22.030085,6.08907806085,0.0,3.20568,2.88339806085
 07/24  03:00:00,48.6971051026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.9588377514,0.0,0.0,0.0,15.863942322,22.030085,6.08891483535,0.0,3.20568,2.88323483535
 07/24  05:00:00,48.9277305867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,73.7904600492,7.83582593244,25.1136777092,0.0,15.863942322,22.606085,6.16707157768,0.0781414700203,3.20568,2.88325010766
 07/24  07:00:00,71.0221467184,7.83582593244,22.4664180488,0.0,15.863942322,22.606085,6.10831978271,0.0164490726355,3.20568,2.88619071007
 07/24  08:00:00,121.141371914,7.88181569342,24.3288803391,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,125.609749986,8.09744441145,28.5699138521,0.0,44.73757,41.8366005,18.9146529455,0.0,16.0284,2.88625294548
 07/24  10:00:00,135.878398902,8.4634618641,35.656019222,0.0,44.73757,44.63617,26.9286895926,0.0,24.0426,2.88608959257
 07/24  11:00:00,140.208712606,8.79728970683,38.9539873131,0.0,44.73757,44.63617,26.9286392695,0.0,24.0426,2.88603926954
 07/24  12:00:00,141.333369252,9.14234844277,40.4359712271,0.0,44.73757,44.63617,26.9289110362,0.0,24.0426,2.88631103623
 07/24  13:00:00,135.491321813,9.102963501,37.4412559265,0.0,44.73757,41.8366005,18.9407141135,0.0260538096168,16.0284,2.88626030387
 07/24  14:00:00,136.063028902,9.09922994627,38.0137024058,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  15:00:00,142.489352137,9.44103704436,45.2808777194,0.0,44.73757,40.636785,6.10939973465,0.0175099922483,3.20568,2.8862097424
 07/24  16:00:00,150.159873007,10.0549988364,52.3292648764,0.0,44.73757,40.636785,6.09183928393,0.0,3.20568,2.88615928393
 07/24  17:00:00,127.793212278,9.41288536527,48.635362467,0.0,44.73757,22.606085,6.09178889643,0.0,3.20568,2.88610889643
 07/24  18:00:00,110.20796619,7.83582593244,32.6262773861,0.0,44.73757,22.606085,6.09719757201,0.0,3.20568,2.89151757201
 07/24  19:00:00,106.30462321,7.83582593244,28.4761416442,0.0,44.73757,22.606085,8.97571917806,0.0,3.20568,5.77003917806
 07/24  20:00:00,80.1819821203,7.83582593244,25.7680042664,0.0,15.863942322,22.606085,8.99077973474,0.0190466425575,3.20568,5.76605309218
 07/24  21:00:00,48.7399329114,0.0,0.0,0.0,15.863942322,22.030085,8.97184696144,0.0,3.20568,5.76616696144
 07/24  22:00:00,48.5727721547,0.0,0.0,0.0,15.863942322,22.030085,6.09291417584,0.0,3.20568,2.88723417584
 07/24  23:00:00,49.2788023211,0.0,0.0,0.0,15.863942322,22.030085,6.09116787954,0.0,3.20568,2.88548787954
 07/24  24:00:00,48.5686115652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.5518829999,0.0,0.0,0.0,15.863942322,22.030085,6.08907435338,0.0,3.20568,2.88339435338
 07/25  02:00:00,48.5362682084,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.5216877861,0.0,0.0,0.0,15.863942322,22.030085,6.08890902418,0.0,3.20568,2.88322902418
 07/25  04:00:00,49.712646211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.508776508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,62.66125694,7.83582593244,12.374326095,0.0,15.863942322,22.606085,6.21297888448,0.123912623509,3.20568,2.88338626097
 07/25  07:00:00,63.4109218171,7.83582593244,15.0157581251,0.0,15.863942322,22.606085,16.0213563506,9.92946482936,3.20568,2.88621152123
