Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  08:00:00,114.672471227,7.83582593244,18.0235517699,0.0,44.73757,41.8366005,19.3864788635,0.471920587273,16.0284,2.88615827627
 07/25  09:00:00,121.966644097,7.83582593244,25.227555831,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  10:00:00,134.558999667,7.86271862468,34.930713622,0.0,44.73757,44.63617,26.9288700739,0.0,24.0426,2.88627007389
 07/25  11:00:00,141.564610909,7.95301708236,41.1121445856,0.0,44.73757,44.63617,26.9286522902,0.0,24.0426,2.88605229016
 07/25  12:00:00,146.902704526,8.46312268975,46.6339087181,0.0,44.73757,44.63617,26.9285995434,0.0,24.0426,2.88599954341
 07/25  13:00:00,153.097745096,9.14922720262,54.8929217678,0.0,44.73757,41.8366005,18.9360666608,0.0213982799908,16.0284,2.88626838078
 07/25  14:00:00,163.006950823,10.0782782756,63.8512289404,0.0,44.73757,41.8366005,18.9218694852,0.0072541807259,16.0284,2.88621530449
 07/25  15:00:00,170.471673432,11.4417463516,71.1569376881,0.0,44.73757,40.636785,3.23552665005,0.00984665005278,3.20568,0.02
 07/25  16:00:00,175.50328429,12.3265642577,75.4065287303,0.0,44.73757,40.636785,6.10164904327,0.00980668706827,3.20568,2.8861623562
 07/25  17:00:00,147.107359715,11.2229211143,66.1665829839,0.0,44.73757,22.606085,6.10216587023,0.0103763787011,3.20568,2.88610949153
 07/25  18:00:00,115.34656203,7.83582593244,37.7807877667,0.0,44.73757,22.606085,8.96818960772,0.0,3.20568,5.76250960772
 07/25  19:00:00,112.735801182,7.83582593244,35.1826678863,0.0,44.73757,22.606085,8.97471776115,0.0,3.20568,5.76903776115
 07/25  20:00:00,87.4036352697,7.83582593244,31.7197650324,0.0,15.863942322,22.606085,6.13256536325,0.0337083522967,3.20568,2.89317701096
 07/25  21:00:00,48.6158749875,0.0,0.0,0.0,15.863942322,22.030085,8.97219159325,0.0,3.20568,5.76651159325
 07/25  22:00:00,48.6310851403,0.0,0.0,0.0,15.863942322,22.030085,6.0928367947,0.0,3.20568,2.8871567947
 07/25  23:00:00,49.3407604953,0.0,0.0,0.0,15.863942322,22.030085,6.09117640106,0.0,3.20568,2.88549640106
 07/25  24:00:00,48.6171721131,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.5960813242,0.0,0.0,0.0,15.863942322,22.030085,6.08902016535,0.0,3.20568,2.88334016535
 07/26  02:00:00,48.5746601567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.5529706649,0.0,0.0,0.0,15.863942322,22.030085,6.08903086112,0.0,3.20568,2.88335086112
 07/26  04:00:00,48.7783449631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.7385258889,0.0,0.0,0.0,15.863942322,22.030085,6.08904156925,0.0,3.20568,2.88336156925
 07/26  06:00:00,62.0870202516,7.83582593244,12.1777496339,0.0,15.863942322,22.606085,3.3550451909,0.129365190904,3.20568,0.02
 07/26  07:00:00,67.2202505094,7.83582593244,18.7905171687,0.0,15.863942322,22.606085,8.88785001487,2.7959839703,3.20568,2.88618604457
 07/26  08:00:00,123.161536386,7.88752551174,26.3781922832,0.0,44.73757,41.8366005,18.9145264081,0.0,16.0284,2.88612640813
 07/26  09:00:00,133.934942522,8.06424748969,36.8972560058,0.0,44.73757,41.8366005,18.9144711393,0.0,16.0284,2.88607113925
 07/26  10:00:00,142.829809327,8.16431045409,42.8505145382,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,145.134083977,8.25426925803,44.3657223751,0.0,44.73757,44.63617,26.928615996,0.0,24.0426,2.88601599596
 07/26  12:00:00,150.611148153,8.84319694759,49.9535302064,0.0,44.73757,44.63617,26.9314297096,0.00254750099924,24.0426,2.8862822086
 07/26  13:00:00,155.842198672,9.64261963004,57.1394724147,0.0,44.73757,41.8366005,18.9430528481,0.028426123021,16.0284,2.8862267251
 07/26  14:00:00,164.078898943,10.5620743651,64.4371028324,0.0,44.73757,41.8366005,18.9220929092,0.00752149655408,16.0284,2.88617141268
 07/26  15:00:00,168.978898313,11.9328194266,69.1837004894,0.0,44.73757,40.636785,6.11676649374,0.0249702887154,3.20568,2.88611620502
 07/26  16:00:00,174.594831559,13.2371267476,73.6017053185,0.0,44.73757,40.636785,3.23466027513,0.00898027512999,3.20568,0.02
 07/26  17:00:00,149.799125195,12.1681045418,67.9139360513,0.0,44.73757,22.606085,6.10144137835,0.00970030755654,3.20568,2.88606107079
 07/26  18:00:00,115.327098465,7.83582593244,37.7629622349,0.0,44.73757,22.606085,8.96871753788,0.0,3.20568,5.76303753788
 07/26  19:00:00,111.984334857,7.83582593244,34.1444334327,0.0,44.73757,22.606085,8.9752229784,0.0,3.20568,5.7695429784
 07/26  20:00:00,84.5758280002,7.83582593244,28.6378620822,0.0,15.863942322,22.606085,6.09844282494,0.0,3.20568,2.89276282494
 07/26  21:00:00,48.8046333377,0.0,0.0,0.0,15.863942322,22.030085,8.97175350035,0.0,3.20568,5.76607350035
 07/26  22:00:00,48.6282431795,0.0,0.0,0.0,15.863942322,22.030085,6.0930882874,0.0,3.20568,2.8874082874
 07/26  23:00:00,49.3502801047,0.0,0.0,0.0,15.863942322,22.030085,6.09113446171,0.0,3.20568,2.88545446171
 07/26  24:00:00,48.6302086326,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.6185825711,0.0,0.0,0.0,15.863942322,22.030085,6.08891549954,0.0,3.20568,2.88323549954
 07/27  02:00:00,48.6010411063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.5838561807,0.0,0.0,0.0,15.863942322,22.030085,6.08892428176,0.0,3.20568,2.88324428176
 07/27  04:00:00,48.8239665801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.7885737604,0.0,0.0,0.0,15.863942322,22.030085,6.08893307796,0.0,3.20568,2.88325307796
 07/27  06:00:00,65.9348369328,7.83582593244,15.9843128528,0.0,15.863942322,22.606085,3.32687124224,0.101191242235,3.20568,0.02
 07/27  07:00:00,66.9454054332,7.83582593244,18.5174754105,0.0,15.863942322,22.606085,6.11615330014,0.0243706787888,3.20568,2.88610262135
 07/27  08:00:00,120.408468796,7.84114966451,23.6938246235,0.0,44.73757,41.8366005,18.9144451097,0.0,16.0284,2.8860451097
 07/27  09:00:00,127.422699232,7.91492185261,30.5670851569,0.0,44.73757,41.8366005,18.9143877661,0.0,16.0284,2.88598776606
 07/27  10:00:00,140.619910155,8.05216784115,40.7697156145,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,153.237029326,8.51402504887,52.1767691189,0.0,44.73757,44.63617,26.9288513856,0.0,24.0426,2.88625138565
 07/27  12:00:00,161.33067327,9.2251623235,60.2576393947,0.0,44.73757,44.63617,26.9287937973,0.0,24.0426,2.88619379733
 07/27  13:00:00,165.280978701,10.125871477,66.0757804354,0.0,44.73757,41.8366005,18.9470724942,0.0325361338463,16.0284,2.88613636038
 07/27  14:00:00,170.479230685,10.9269213838,70.4732712282,0.0,44.73757,41.8366005,18.9246571768,0.0101781571802,16.0284,2.88607901961
 07/27  15:00:00,174.60068923,12.2419691298,74.4809620485,0.0,44.73757,40.636785,6.12027479874,0.0285730498159,3.20568,2.88602174892
 07/27  16:00:00,178.541048886,13.0200590048,77.7539046212,0.0,44.73757,40.636785,3.23785728422,0.0121772842174,3.20568,0.02
 07/27  17:00:00,156.858787053,11.7185197487,75.4023516059,0.0,44.73757,22.606085,6.0990536531,0.00708812319685,3.20568,2.8862855299
 07/27  18:00:00,121.371009684,7.83582593244,43.7734794047,0.0,44.73757,22.606085,8.96835404919,0.0,3.20568,5.76267404919
 07/27  19:00:00,118.480540138,7.83582593244,40.6023519397,0.0,44.73757,22.606085,8.97564282071,0.0,3.20568,5.76996282071
 07/27  20:00:00,91.0397503921,7.83582593244,35.0571722408,0.0,15.863942322,22.606085,8.97129784911,0.0,3.20568,5.76561784911
 07/27  21:00:00,48.8466707962,0.0,0.0,0.0,15.863942322,22.030085,6.09867968679,0.0,3.20568,2.89299968679
 07/27  22:00:00,48.6595289375,0.0,0.0,0.0,15.863942322,22.030085,6.09291398183,0.0,3.20568,2.88723398183
 07/27  23:00:00,49.3726179914,0.0,0.0,0.0,15.863942322,22.030085,6.09133860665,0.0,3.20568,2.88565860665
 07/27  24:00:00,48.6549193936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.638224461,0.0,0.0,0.0,15.863942322,22.030085,6.08894202137,0.0,3.20568,2.88326202137
 07/28  02:00:00,48.6215255629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.605170361,0.0,0.0,0.0,15.863942322,22.030085,6.08894888681,0.0,3.20568,2.88326888681
 07/28  04:00:00,49.8792418901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.6629401615,0.0,0.0,0.0,15.863942322,22.030085,6.08895576906,0.0,3.20568,2.88327576907
 07/28  06:00:00,75.8952465423,7.83582593244,25.4674871592,0.0,15.863942322,22.606085,3.28380068498,0.0581206849757,3.20568,0.02
 07/28  07:00:00,75.7741077441,7.83582593244,27.2763438413,0.0,15.863942322,22.606085,6.09165716773,0.0,3.20568,2.88597716773
 07/28  08:00:00,127.61449724,7.83582593244,30.8620240826,0.0,44.73757,41.8366005,18.9146383298,0.0,16.0284,2.88623832975
 07/28  09:00:00,131.062657763,7.86243412773,34.239603718,0.0,44.73757,41.8366005,18.9145786902,0.0,16.0284,2.88617869019
 07/28  10:00:00,141.906021385,8.03813281956,42.0838577006,0.0,44.73757,44.63617,26.9287192187,0.0,24.0426,2.8861192187
 07/28  11:00:00,152.549436429,8.46287683224,51.5851421194,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  12:00:00,156.374198774,8.7807053555,55.7888053073,0.0,44.73757,44.63617,26.9286598574,0.0,24.0426,2.88605985741
 07/28  13:00:00,169.198144495,9.22312145718,70.9154803078,0.0,44.73757,41.8366005,18.9328183723,0.0184177987883,16.0284,2.8860005735
 07/28  14:00:00,181.386806282,9.61226913533,82.6886469901,0.0,44.73757,41.8366005,18.914661978,0.0,16.0284,2.88626197801
 07/28  15:00:00,180.708862665,9.82609192255,82.9975739357,0.0,44.73757,40.636785,6.10951902321,0.0176366951376,3.20568,2.88620232808
 07/28  16:00:00,181.36528136,9.91632527138,83.5941716696,0.0,44.73757,40.636785,6.09182284705,0.0,3.20568,2.88614284705
 07/28  17:00:00,163.863487456,9.35012881796,84.7372869498,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,137.900219155,7.83582593244,60.2478262868,0.0,44.73757,22.606085,8.96846270541,0.0,3.20568,5.76278270541
 07/28  19:00:00,132.900878746,7.83582593244,55.2627473667,0.0,44.73757,22.606085,8.97446351218,0.0,3.20568,5.76878351218
 07/28  20:00:00,104.585482424,7.83582593244,48.8157175883,0.0,15.863942322,22.606085,8.97161826556,0.0,3.20568,5.76593826556
 07/28  21:00:00,48.691499747,0.0,0.0,0.0,15.863942322,22.030085,6.09883904027,0.0,3.20568,2.89315904027
 07/28  22:00:00,48.7014404934,0.0,0.0,0.0,15.863942322,22.030085,6.09307439516,0.0,3.20568,2.88739439516
 07/28  23:00:00,49.3967307869,0.0,0.0,0.0,15.863942322,22.030085,6.09120602851,0.0,3.20568,2.88552602851
 07/28  24:00:00,48.6789560527,0.0,0.0,0.0,15.863942322,22.030085,6.08892554372,0.0,3.20568,2.88324554372
 07/29  01:00:00,48.6624803356,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.6471889919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.6317313894,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.8877453572,0.0,0.0,0.0,15.863942322,22.030085,6.08780514159,0.0,3.20568,2.88212514159
 07/29  05:00:00,48.8535854277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,41.7083363794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.1936935855,0.0,0.0,0.0,15.863942322,22.030085,6.08778974222,0.0,3.20568,2.88210974222
 07/29  08:00:00,40.1958758303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.1903976143,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,40.1885747129,0.0,0.0,0.0,15.863942322,22.030085,6.0890381694,0.0,3.20568,2.8833581694
 07/29  11:00:00,40.8944213429,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  12:00:00,40.2166473402,0.0,0.0,0.0,15.863942322,22.030085,6.08904321202,0.0,3.20568,2.88336321202
 07/29  13:00:00,50.8048429649,1.43903376059,9.13977728224,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,60.6981890433,3.5798618302,16.8882195973,0.0,15.863942322,22.030085,7.71585398954,1.62796655538,3.20568,2.88220743416
 07/29  15:00:00,60.7680920648,3.97655118103,16.5551003837,0.0,15.863942322,22.030085,4.61200238136,1.38632238136,3.20568,0.02
 07/29  16:00:00,67.5625094867,4.86230083411,22.4487460222,0.0,15.863942322,22.030085,3.72089099581,0.495210995805,3.20568,0.02
 07/29  17:00:00,64.8376010591,4.70980445441,19.8685146039,0.0,15.863942322,22.030085,3.74903199263,0.523351992631,3.20568,0.02
 07/29  18:00:00,67.0840028954,4.98703802072,21.8432382022,0.0,15.863942322,22.030085,6.15196690992,0.0640711902755,3.20568,2.88221571964
 07/29  19:00:00,60.5936968779,3.59888019769,16.4822313665,0.0,15.863942322,22.030085,4.30731319136,1.08163319136,3.20568,0.02
 07/29  20:00:00,59.171703004,2.34256065977,9.21635292079,0.0,15.863942322,22.030085,5.93153602345,2.70585602345,3.20568,0.02
 07/29  21:00:00,48.868371944,0.0,0.0,0.0,15.863942322,22.030085,6.08787955133,0.0,3.20568,2.88219955133
 07/29  22:00:00,48.6636787446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.3343544573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.6390232612,0.0,0.0,0.0,15.863942322,22.030085,6.08786387814,0.0,3.20568,2.88218387814
 07/30  01:00:00,48.5606293592,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.5399440538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.5204447369,0.0,0.0,0.0,15.863942322,22.030085,6.08784674509,0.0,3.20568,2.88216674509
 07/30  04:00:00,48.7413458037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.7037964354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,41.5635953631,0.0,0.0,0.0,15.863942322,22.030085,6.08782983992,0.0,3.20568,2.88214983992
 07/30  07:00:00,40.107029064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.1774172897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.2250832867,0.0,0.0,0.0,15.863942322,22.030085,6.08894925136,0.0,3.20568,2.88326925136
 07/30  10:00:00,40.2538395051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.9712335354,0.0,0.0,0.0,15.863942322,22.030085,6.0889527805,0.0,3.20568,2.8832727805
 07/30  12:00:00,41.9791581276,0.95021512571,0.7314850423,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,56.7502107861,2.86004476018,13.5675912378,0.0,15.863942322,22.030085,6.08904603469,0.0,3.20568,2.88336603469
 07/30  14:00:00,63.4032227164,3.97505248412,19.0849015247,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,69.3519009925,5.01608974474,23.9779299716,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  16:00:00,73.020189324,4.87368830011,27.7807692968,0.0,15.863942322,22.030085,6.0881847221,0.000290861848837,3.20568,2.88221386026
 07/30  17:00:00,76.3342426163,5.75687409097,30.2164013926,0.0,15.863942322,22.030085,3.22580474071,0.000124740711232,3.20568,0.02
 07/30  18:00:00,69.2025343439,4.68329094796,24.1663168705,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  19:00:00,72.7781768618,5.63386991962,26.5106570624,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,68.6508514562,3.87051761809,17.0719021988,0.0,15.863942322,22.030085,6.10250118499,0.0146245696778,3.20568,2.88219661531
 07/30  21:00:00,57.9306666713,1.9451520165,7.04614460794,0.0,15.863942322,22.030085,3.36910532786,0.143425327857,3.20568,0.02
 07/30  22:00:00,51.1613010055,0.25731268402,2.18271885254,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.3900592466,0.0,0.0,0.0,15.863942322,22.030085,6.08785919596,0.0,3.20568,2.88217919596
 07/30  24:00:00,48.6970703944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.684141981,0.0,0.0,0.0,15.863942322,22.030085,6.08892597454,0.0,3.20568,2.88324597454
 07/31  02:00:00,48.6443132955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  03:00:00,48.5947906121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.835291664,0.0,0.0,0.0,15.863942322,22.030085,6.08892802704,0.0,3.20568,2.88324802704
 07/31  05:00:00,48.7972617949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,68.0149615775,7.83582593244,18.0456437645,0.0,15.863942322,22.606085,6.1867311967,0.0977113854688,3.20568,2.88333981123
 07/31  07:00:00,70.6271970765,7.83582593244,22.1629222513,0.0,15.863942322,22.606085,6.09169348113,0.0,3.20568,2.88601348113
 07/31  08:00:00,131.482328625,8.00874042069,34.5323391502,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,142.91521648,8.18300832744,45.722233982,0.0,44.73757,41.8366005,18.914668769,0.0,16.0284,2.88626876896
 07/31  10:00:00,161.205336197,8.55737151996,60.7801181906,0.0,44.73757,44.63617,26.9288037565,0.0,24.0426,2.88620375649
 07/31  11:00:00,179.868541273,9.25257484673,78.0039959987,0.0,44.73757,44.63617,26.9287390027,0.0,24.0426,2.88613900274
 07/31  12:00:00,195.772467223,10.435850503,93.4056216858,0.0,44.73757,44.63617,26.9338863842,0.00521197627126,24.0426,2.88607440791
 07/31  13:00:00,213.127243005,12.2105085625,111.748363666,0.0,44.73757,41.8366005,18.9192614583,0.00485154325455,16.0284,2.88600991507
 07/31  14:00:00,233.556789218,14.1927997244,130.190140428,0.0,44.73757,41.8366005,16.0547109129,0.00631091288929,16.0284,0.02
 07/31  15:00:00,248.000118737,16.4963199687,143.531615282,0.0,44.73757,40.636785,6.098051811,0.00610637601641,3.20568,2.88626543499
 07/31  16:00:00,255.65030313,17.9528477122,149.751284168,0.0,44.73757,40.636785,6.09794885868,0.00606833022517,3.20568,2.88620052845
 07/31  17:00:00,221.547290826,15.4499286273,136.247157049,0.0,44.73757,22.606085,6.09869581985,0.00687998408053,3.20568,2.88613583577
 07/31  18:00:00,148.786327736,7.83582593244,71.0988759275,0.0,44.73757,22.606085,6.09717194428,0.0,3.20568,2.89149194428
 07/31  19:00:00,146.39239077,7.83582593244,68.377863034,0.0,44.73757,22.606085,8.97557095585,0.0,3.20568,5.76989095585
 07/31  20:00:00,115.133404454,7.83582593244,59.0238034962,0.0,15.863942322,22.606085,8.97155060795,0.0,3.20568,5.76587060795
 07/31  21:00:00,64.1501450702,2.16583009159,13.0282525054,0.0,15.863942322,22.030085,8.97203474327,0.0,3.20568,5.76635474327
 07/31  22:00:00,57.1950867584,1.77045139672,6.66578378375,0.0,15.863942322,22.030085,6.09300474984,0.0,3.20568,2.88732474984
 07/31  23:00:00,49.4613434097,0.0,0.0,0.0,15.863942322,22.030085,6.09135366228,0.0,3.20568,2.88567366228
 07/31  24:00:00,48.7302514051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.7041404179,0.0,0.0,0.0,15.863942322,22.030085,6.08897122523,0.0,3.20568,2.88329122523
 08/01  02:00:00,48.6791243659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.6535421737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.9519025131,0.0,0.0,0.0,15.863942322,22.030085,6.08897191659,0.0,3.20568,2.88329191659
 08/01  05:00:00,49.7265759467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,78.6319581021,7.83582593244,28.1569836878,0.0,15.863942322,22.606085,6.13931149672,0.0503377610136,3.20568,2.88329373571
 08/01  07:00:00,80.3569265443,7.83582593244,31.8107500075,0.0,15.863942322,22.606085,6.09173258242,0.0,3.20568,2.88605258242
 08/01  08:00:00,135.345458622,7.85151484001,38.5236235593,0.0,44.73757,41.8366005,18.9143864964,0.0,16.0284,2.88598649637
 08/01  09:00:00,149.010835719,8.12982994661,51.8646970553,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  10:00:00,164.979559864,8.71877211346,64.4225306791,0.0,44.73757,44.63617,26.9288402149,0.0,24.0426,2.88624021494
 08/01  11:00:00,173.265237675,9.18716215549,71.5280853906,0.0,44.73757,44.63617,26.9287739132,0.0,24.0426,2.88617391316
 08/01  12:00:00,187.016199673,10.0340148924,85.1266764531,0.0,44.73757,44.63617,26.9287078202,0.0,24.0426,2.88610782021
 08/01  13:00:00,188.316627182,11.1188051516,88.1243313977,0.0,44.73757,41.8366005,18.9363935335,0.0219516801691,16.0284,2.88604185329
 08/01  14:00:00,191.166201243,12.2171621993,89.8841687408,0.0,44.73757,41.8366005,18.9143759732,0.0,16.0284,2.88597597323
 08/01  15:00:00,190.000640461,12.7930314688,89.3598660549,0.0,44.73757,40.636785,3.24454683908,0.0188668390814,3.20568,0.02
 08/01  16:00:00,188.992913005,12.707451524,88.458239962,0.0,44.73757,40.636785,6.09190976565,0.0,3.20568,2.88622976565
 08/01  17:00:00,160.384778369,10.7299910695,79.9344941189,0.0,44.73757,22.606085,6.09184354055,0.0,3.20568,2.88616354055
 08/01  18:00:00,121.823234798,7.83582593244,44.2419418405,0.0,44.73757,22.606085,8.98151868712,0.013666794372,3.20568,5.76217189275
 08/01  19:00:00,121.339685439,7.83582593244,43.7510769061,0.0,44.73757,22.606085,6.1006118566,0.0,3.20568,2.8949318566
 08/01  20:00:00,99.2154138645,7.83582593244,43.48264122,0.0,15.863942322,22.606085,8.98865661344,0.0170667685744,3.20568,5.76590984487
 08/01  21:00:00,48.6640556796,0.0,0.0,0.0,15.863942322,22.030085,8.97163614871,0.0,3.20568,5.76595614871
 08/01  22:00:00,48.6760860824,0.0,0.0,0.0,15.863942322,22.030085,6.09282929654,0.0,3.20568,2.88714929654
 08/01  23:00:00,49.3725853207,0.0,0.0,0.0,15.863942322,22.030085,6.09101200726,0.0,3.20568,2.88533200726
 08/01  24:00:00,48.6571104957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6430741891,0.0,0.0,0.0,15.863942322,22.030085,6.08898973453,0.0,3.20568,2.88330973453
 08/02  02:00:00,48.6305726017,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.6191676747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.8741661265,0.0,0.0,0.0,15.863942322,22.030085,6.08898921802,0.0,3.20568,2.88330921802
 08/02  05:00:00,48.8437581947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,80.7186537373,7.83582593244,30.6572560653,0.0,15.863942322,22.606085,6.12801759618,0.0390277833015,3.20568,2.88330981288
 08/02  07:00:00,80.5279056487,7.83582593244,31.988987611,0.0,15.863942322,22.606085,6.09174561119,0.0,3.20568,2.88606561119
 08/02  08:00:00,131.451119436,7.83636285559,34.6712286074,0.0,44.73757,41.8366005,18.9143982238,0.0,16.0284,2.88599822375
 08/02  09:00:00,145.934265197,7.95196216471,48.9761836327,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  10:00:00,161.265553785,8.35733527975,61.0795692214,0.0,44.73757,44.63617,26.9288505161,0.0,24.0426,2.88625051607
 08/02  11:00:00,170.467460074,8.77906599145,69.1426149771,0.0,44.73757,44.63617,26.9287828834,0.0,24.0426,2.88618288339
 08/02  12:00:00,185.305986528,9.5445476977,83.8894193654,0.0,44.73757,44.63617,26.9287154849,0.0,24.0426,2.88611548487
 08/02  13:00:00,192.943197992,10.5167166082,93.3452283816,0.0,44.73757,41.8366005,18.9370286875,0.0225804627835,16.0284,2.88604822474
 08/02  14:00:00,190.624275221,11.4620333403,90.0908804216,0.0,44.73757,41.8366005,18.9143810577,0.0,16.0284,2.88598105769
 08/02  15:00:00,199.299133251,12.2806673968,99.1468974588,0.0,44.73757,40.636785,3.24289829732,0.0172182973155,3.20568,0.02
 08/02  16:00:00,204.720587564,12.989362023,103.859085222,0.0,44.73757,40.636785,6.09191340752,0.0,3.20568,2.88623340752
 08/02  17:00:00,176.240859098,11.8390238945,94.646710392,0.0,44.73757,22.606085,6.09184587626,0.0,3.20568,2.88616587626
 08/02  18:00:00,129.752493156,7.83582593244,52.1394566178,0.0,44.73757,22.606085,8.96754551691,0.0,3.20568,5.76186551691
 08/02  19:00:00,126.243452529,7.83582593244,48.3485921502,0.0,44.73757,22.606085,6.10060446358,0.0,3.20568,2.89492446358
 08/02  20:00:00,97.3464975925,7.83582593244,41.3506671675,0.0,15.863942322,22.606085,8.97158762854,0.0,3.20568,5.76590762854
 08/02  21:00:00,48.8489786961,0.0,0.0,0.0,15.863942322,22.030085,8.97161402632,0.0,3.20568,5.76593402632
 08/02  22:00:00,48.6608327012,0.0,0.0,0.0,15.863942322,22.030085,6.09282015765,0.0,3.20568,2.88714015765
 08/02  23:00:00,49.3582705367,0.0,0.0,0.0,15.863942322,22.030085,6.0913623816,0.0,3.20568,2.8856823816
 08/02  24:00:00,48.6410770817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6240427354,0.0,0.0,0.0,15.863942322,22.030085,6.08898072437,0.0,3.20568,2.88330072437
 08/03  02:00:00,48.6086997009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5937428923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.8392625962,0.0,0.0,0.0,15.863942322,22.030085,6.08897916893,0.0,3.20568,2.88329916893
 08/03  05:00:00,48.8062818218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,74.9453371607,7.83582593244,24.9300567703,0.0,15.863942322,22.606085,6.14547586125,0.0564971294459,3.20568,2.8832987318
 08/03  07:00:00,78.2985057494,7.83582593244,29.7834694973,0.0,15.863942322,22.606085,6.09173182868,0.0,3.20568,2.88605182868
 08/03  08:00:00,139.811032759,7.84805891976,42.981672358,0.0,44.73757,41.8366005,18.9143833388,0.0,16.0284,2.88598333881
 08/03  09:00:00,152.538704015,7.91541913616,55.5836556247,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  10:00:00,168.14099686,8.19588157361,68.0783413639,0.0,44.73757,44.63617,26.9288343042,0.0,24.0426,2.88623430415
 08/03  11:00:00,182.775598928,8.68284635374,81.4933801484,0.0,44.73757,44.63617,26.9287655796,0.0,24.0426,2.88616557958
 08/03  12:00:00,189.885568295,9.4439645525,88.5365551967,0.0,44.73757,44.63617,26.9286970785,0.0,24.0426,2.8860970785
 08/03  13:00:00,204.477781395,10.6928004894,104.666361965,0.0,44.73757,41.8366005,18.9351960142,0.0207673031434,16.0284,2.88602871109
 08/03  14:00:00,221.976842128,12.7423639817,120.105257589,0.0,44.73757,41.8366005,18.9150060587,0.000645623807111,16.0284,2.88596043484
 08/03  15:00:00,213.991491165,13.5006478958,112.582776401,0.0,44.73757,40.636785,3.24635303343,0.0206730334324,3.20568,0.02
 08/03  16:00:00,219.406014914,14.175170585,117.321724949,0.0,44.73757,40.636785,6.09414385504,0.00225241948987,3.20568,2.88621143555
 08/03  17:00:00,193.668553573,12.4674100367,111.386153283,0.0,44.73757,22.606085,6.09182283998,0.0,3.20568,2.88614283998
 08/03  18:00:00,136.951998933,7.83582593244,59.3223915773,0.0,44.73757,22.606085,6.09630019934,0.0,3.20568,2.89062019934
 08/03  19:00:00,140.284297758,7.83582593244,62.3511244101,0.0,44.73757,22.606085,8.97553064487,0.0,3.20568,5.76985064487
 08/03  20:00:00,111.484308852,7.83582593244,55.433721253,0.0,15.863942322,22.606085,8.97151581343,0.0,3.20568,5.76583581343
 08/03  21:00:00,48.9001413995,0.0,0.0,0.0,15.863942322,22.030085,8.97153700001,0.0,3.20568,5.76585700001
 08/03  22:00:00,48.7017332053,0.0,0.0,0.0,15.863942322,22.030085,6.09278311935,0.0,3.20568,2.88710311935
 08/03  23:00:00,49.3916832937,0.0,0.0,0.0,15.863942322,22.030085,6.0913249542,0.0,3.20568,2.8856449542
 08/03  24:00:00,48.6756827754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.6612757584,0.0,0.0,0.0,15.863942322,22.030085,6.08894387228,0.0,3.20568,2.88326387228
 08/04  02:00:00,48.648416722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.6371548796,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.9663484963,0.0,0.0,0.0,15.863942322,22.030085,6.08894144429,0.0,3.20568,2.88326144429
 08/04  05:00:00,49.7527735883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,85.6412985605,7.83582593244,35.1128360903,0.0,15.863942322,22.606085,6.11191964884,0.0228911081736,3.20568,2.88334854066
 08/04  07:00:00,87.612889159,7.83582593244,39.0257141465,0.0,15.863942322,22.606085,6.09169084702,0.0,3.20568,2.88601084702
 08/04  08:00:00,144.202150113,7.8364759213,47.3646345545,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,154.788959863,7.88100242671,57.8705415664,0.0,44.73757,41.8366005,18.9146606897,0.0,16.0284,2.88626068974
 08/04  10:00:00,161.761381349,8.0803714973,61.8338027849,0.0,44.73757,44.63617,26.9287908554,0.0,24.0426,2.88619085536
 08/04  11:00:00,164.579508,8.35352587106,63.6774383848,0.0,44.73757,44.63617,26.9287213052,0.0,24.0426,2.88612130521
 08/04  12:00:00,172.266024166,8.6800174761,71.724491711,0.0,44.73757,44.63617,26.9286519178,0.0,24.0426,2.88605191776
 08/04  13:00:00,161.112914088,8.79970692972,63.2964207143,0.0,44.73757,41.8366005,18.9437325205,0.0293498849889,16.0284,2.88598263549
 08/04  14:00:00,152.765979914,8.82659480304,54.959392306,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  15:00:00,153.710633903,8.96367085784,56.9616971805,0.0,44.73757,40.636785,6.10993471003,0.0180221222099,3.20568,2.88623258782
 08/04  16:00:00,155.775390212,8.96388285724,59.0241483429,0.0,44.73757,40.636785,6.09184292926,0.0,3.20568,2.88616292926
 08/04  17:00:00,131.152627845,8.30132538983,53.1701918759,0.0,44.73757,22.606085,6.09177347359,0.0,3.20568,2.88609347359
 08/04  18:00:00,120.728588641,7.83582593244,43.1841909985,0.0,44.73757,22.606085,6.09711120245,0.0,3.20568,2.89143120245
 08/04  19:00:00,120.281541172,7.83582593244,42.7295079238,0.0,44.73757,22.606085,8.97541699569,0.0,3.20568,5.76973699569
 08/04  20:00:00,96.950352787,7.83582593244,41.2653718237,0.0,15.863942322,22.606085,8.99055723834,0.0191700194502,3.20568,5.76570721889
 08/04  21:00:00,48.6170508588,0.0,0.0,0.0,15.863942322,22.030085,8.97141817451,0.0,3.20568,5.76573817451
 08/04  22:00:00,48.6298351903,0.0,0.0,0.0,15.863942322,22.030085,6.09232850808,0.0,3.20568,2.88664850808
 08/04  23:00:00,49.319498666,0.0,0.0,0.0,15.863942322,22.030085,6.09126589324,0.0,3.20568,2.88558589324
 08/04  24:00:00,48.6102555246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.5992313309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.5892806009,0.0,0.0,0.0,15.863942322,22.030085,6.08780440246,0.0,3.20568,2.88212440246
 08/05  03:00:00,48.5794627765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.8319134605,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.8048434154,0.0,0.0,0.0,15.863942322,22.030085,6.08778153992,0.0,3.20568,2.88210153992
 08/05  06:00:00,41.6513331884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1483443907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.1636875515,0.0,0.0,0.0,15.863942322,22.030085,6.08787858926,0.0,3.20568,2.88219858926
 08/05  09:00:00,40.1822315447,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.2064633485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,40.9190601503,0.0,0.0,0.0,15.863942322,22.030085,6.08897409197,0.0,3.20568,2.88329409197
 08/05  12:00:00,40.2257851795,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,41.5648167828,0.712661344283,0.617117572758,0.0,15.863942322,22.030085,6.08787913007,0.0,3.20568,2.88219913007
 08/05  14:00:00,51.1937419334,1.63422979755,9.30653786456,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,65.7229132251,4.3206163029,21.1557873641,0.0,15.863942322,22.030085,4.14558096542,0.919900965421,3.20568,0.02
 08/05  16:00:00,63.1889423451,4.08279899394,18.8613991288,0.0,15.863942322,22.030085,6.56315270965,0.475296468198,3.20568,2.88217624146
 08/05  17:00:00,67.1185509583,5.10575517916,21.7692096083,0.0,15.863942322,22.030085,4.35357162331,1.12789162331,3.20568,0.02
 08/05  18:00:00,62.4496870506,4.14262980223,18.0778702453,0.0,15.863942322,22.030085,5.0586459088,1.8329659088,3.20568,0.02
 08/05  19:00:00,60.9862730156,3.72662175628,16.7970280435,0.0,15.863942322,22.030085,10.0880049912,4.00013157089,3.20568,2.88219342026
 08/05  20:00:00,52.2160534844,0.367793232058,2.85918192512,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,48.8275076405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.6321175446,0.0,0.0,0.0,15.863942322,22.030085,6.08781003986,0.0,3.20568,2.88213003986
 08/05  23:00:00,49.2652061049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.5468899162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.5278526433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.5095766173,0.0,0.0,0.0,15.863942322,22.030085,6.08778679005,0.0,3.20568,2.88210679005
 08/06  03:00:00,48.4918483031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.7061263444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.6705813631,0.0,0.0,0.0,15.863942322,22.030085,6.08788330373,0.0,3.20568,2.88220330373
 08/06  06:00:00,42.9535216428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.05461972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.0988009613,0.0,0.0,0.0,15.863942322,22.030085,6.08900872337,0.0,3.20568,2.88332872337
 08/06  09:00:00,40.15461874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.2026721581,0.0,0.0,0.0,15.863942322,22.030085,6.08900485724,0.0,3.20568,2.88332485724
 08/06  11:00:00,40.9209507169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,40.2426703791,0.0,0.0,0.0,15.863942322,22.030085,6.08900099364,0.0,3.20568,2.88332099364
 08/06  13:00:00,40.2622632415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,40.2628809985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,51.3202992655,1.04377002895,10.0074557048,0.0,15.863942322,22.030085,6.08734436519,0.0,3.20568,2.88166436519
 08/06  16:00:00,53.3436625671,1.25273032363,11.8173322786,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,54.2643541809,1.38425751978,12.6117153512,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,53.9901127289,1.39751922954,12.3661969225,0.0,15.863942322,22.030085,6.08728451443,0.0,3.20568,2.88160451443
 08/06  19:00:00,50.8814651959,1.10337969617,9.32140759344,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,51.2922715961,0.25731268402,2.05651712987,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.8093675902,0.0,0.0,0.0,15.863942322,22.030085,6.0878697448,0.0,3.20568,2.8821897448
 08/06  22:00:00,48.608129137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.2806368529,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.5852364963,0.0,0.0,0.0,15.863942322,22.030085,6.08784621661,0.0,3.20568,2.88216621661
 08/07  01:00:00,48.5754218466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.5658608135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.5556706749,0.0,0.0,0.0,15.863942322,22.030085,6.08893986895,0.0,3.20568,2.88325986895
 08/07  04:00:00,48.8000168838,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,48.7731719751,0.0,0.0,0.0,15.863942322,22.030085,6.08893558594,0.0,3.20568,2.88325558594
 08/07  06:00:00,70.5897761848,7.83582593244,19.1943553252,0.0,15.863942322,22.606085,3.30863660171,0.0829566017057,3.20568,0.02
 08/07  07:00:00,69.558537989,7.83582593244,21.1171440059,0.0,15.863942322,22.606085,6.10368593119,0.0119007534666,3.20568,2.88610517773
 08/07  08:00:00,121.482034155,7.83582593244,24.7819561801,0.0,44.73757,41.8366005,18.9144338615,0.0,16.0284,2.88603386154
 08/07  09:00:00,130.926599404,7.83582593244,34.1402715359,0.0,44.73757,41.8366005,18.9143626025,0.0,16.0284,2.88596260253
 08/07  10:00:00,147.905836259,7.83874638406,48.2513204394,0.0,44.73757,44.63617,26.9288101835,0.0,24.0426,2.88621018352
 08/07  11:00:00,160.450495036,7.90248413906,60.0010916729,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,170.724787581,8.26405132226,70.5959439255,0.0,44.73757,44.63617,26.9287385505,0.0,24.0426,2.88613855048
 08/07  13:00:00,179.153212969,8.77839870156,81.2859550517,0.0,44.73757,41.8366005,18.9348207877,0.0203536812411,16.0284,2.88606710642
 08/07  14:00:00,195.105797184,9.50148314607,96.4983441832,0.0,44.73757,41.8366005,18.9143957805,0.0,16.0284,2.88599578054
 08/07  15:00:00,199.317054777,9.82806861118,101.576050835,0.0,44.73757,40.636785,6.10841782977,0.0164943651812,3.20568,2.88624346459
 08/07  16:00:00,208.37875263,10.5485797312,109.911933393,0.0,44.73757,40.636785,6.09185172066,0.0,3.20568,2.88617172066
 08/07  17:00:00,191.042779693,10.1951153498,111.026957339,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/07  18:00:00,144.605090104,7.83582593244,66.9352225408,0.0,44.73757,22.606085,8.96841852106,0.0,3.20568,5.76273852106
 08/07  19:00:00,141.345760644,7.83582593244,63.3840045546,0.0,44.73757,22.606085,8.97433029488,0.0,3.20568,5.76865029488
 08/07  20:00:00,113.521746909,7.83582593244,56.0230074223,0.0,15.863942322,22.606085,8.971450272,0.0,3.20568,5.765770272
 08/07  21:00:00,48.9115607114,0.0,0.0,0.0,15.863942322,22.030085,6.09873385789,0.0,3.20568,2.89305385789
 08/07  22:00:00,48.7072529126,0.0,0.0,0.0,15.863942322,22.030085,6.09299137329,0.0,3.20568,2.88731137329
 08/07  23:00:00,49.3927693266,0.0,0.0,0.0,15.863942322,22.030085,6.09112180452,0.0,3.20568,2.88544180452
 08/07  24:00:00,48.6762755079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.6588278162,0.0,0.0,0.0,15.863942322,22.030085,6.08901980892,0.0,3.20568,2.88333980892
 08/08  02:00:00,48.6429368598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.6281375065,0.0,0.0,0.0,15.863942322,22.030085,6.08901509264,0.0,3.20568,2.88333509264
 08/08  04:00:00,49.9492119533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.7285299964,0.0,0.0,0.0,15.863942322,22.030085,6.08901038244,0.0,3.20568,2.88333038244
 08/08  06:00:00,87.585131255,7.83582593244,35.653992291,0.0,15.863942322,22.606085,3.25251450379,0.0268345037868,3.20568,0.02
 08/08  07:00:00,87.7410018272,7.83582593244,39.1724147343,0.0,15.863942322,22.606085,6.09168264017,0.0,3.20568,2.88600264017
 08/08  08:00:00,144.934700675,7.87294835442,48.0659553416,0.0,44.73757,41.8366005,18.9146499252,0.0,16.0284,2.88624992515
 08/08  09:00:00,155.840328943,8.02205504774,58.7848662013,0.0,44.73757,41.8366005,18.9145777771,0.0,16.0284,2.88617777707
 08/08  10:00:00,169.852910945,8.36415488975,69.6272289259,0.0,44.73757,44.63617,26.9287058782,0.0,24.0426,2.8861058782
 08/08  11:00:00,179.652345519,8.9012329158,78.1836310155,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  12:00:00,187.273918359,9.78203056538,85.6019131043,0.0,44.73757,44.63617,26.9286341262,0.0,24.0426,2.88603412617
 08/08  13:00:00,199.784929277,10.997266621,99.6746390539,0.0,44.73757,41.8366005,18.9352638587,0.0209013862876,16.0284,2.88596247245
 08/08  14:00:00,217.669094174,12.1331652395,116.405458592,0.0,44.73757,41.8366005,18.9146096362,0.0,16.0284,2.88620963619
 08/08  15:00:00,223.22640613,13.4261351208,121.862976915,0.0,44.73757,40.636785,6.11101670124,0.0191990649939,3.20568,2.88613763624
 08/08  16:00:00,229.903167961,14.859277606,127.102946409,0.0,44.73757,40.636785,6.0987100548,0.00696423118512,3.20568,2.88606582361
 08/08  17:00:00,205.928047321,13.6324415178,122.429762986,0.0,44.73757,22.606085,3.22950584406,0.00382584405929,3.20568,0.02
 08/08  18:00:00,141.466547275,7.83582593244,63.7967304443,0.0,44.73757,22.606085,8.96831920576,0.0,3.20568,5.76263920576
 08/08  19:00:00,139.390759221,7.83582593244,61.741150548,0.0,44.73757,22.606085,8.97486272293,0.0,3.20568,5.76918272293
 08/08  20:00:00,113.687031371,7.83582593244,56.4678344516,0.0,15.863942322,22.606085,8.97123028984,0.0,3.20568,5.76555028984
 08/08  21:00:00,48.7148727262,0.0,0.0,0.0,15.863942322,22.030085,6.09862228039,0.0,3.20568,2.89294228039
 08/08  22:00:00,48.7260331381,0.0,0.0,0.0,15.863942322,22.030085,6.09288190758,0.0,3.20568,2.88720190758
 08/08  23:00:00,49.422244148,0.0,0.0,0.0,15.863942322,22.030085,6.09130292375,0.0,3.20568,2.88562292375
 08/08  24:00:00,48.7019130916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6821726025,0.0,0.0,0.0,15.863942322,22.030085,6.08891035242,0.0,3.20568,2.88323035242
 08/09  02:00:00,48.6639565988,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6468736259,0.0,0.0,0.0,15.863942322,22.030085,6.08890554361,0.0,3.20568,2.88322554361
 08/09  04:00:00,48.901194516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.8633862561,0.0,0.0,0.0,15.863942322,22.030085,6.08890073804,0.0,3.20568,2.88322073804
 08/09  06:00:00,86.8184490173,7.83582593244,35.2976229752,0.0,15.863942322,22.606085,3.25570076744,0.0300207674362,3.20568,0.02
 08/09  07:00:00,87.6000192312,7.83582593244,39.0129695956,0.0,15.863942322,22.606085,6.09189176035,0.0,3.20568,2.88621176035
 08/09  08:00:00,146.627957318,7.86458793256,49.7481291061,0.0,44.73757,41.8366005,18.9145394536,0.0,16.0284,2.8861394536
 08/09  09:00:00,159.103684565,7.9841718912,62.0615274136,0.0,44.73757,41.8366005,18.9144673729,0.0,16.0284,2.88606737291
 08/09  10:00:00,176.269910185,8.35864208974,76.0263164749,0.0,44.73757,44.63617,26.9285954348,0.0,24.0426,2.8859954348
 08/09  11:00:00,190.843490376,8.81553979526,89.4196083957,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  12:00:00,200.46297683,9.1345437202,99.4041132044,0.0,44.73757,44.63617,26.9288424332,0.0,24.0426,2.88624243323
 08/09  13:00:00,198.638314369,9.42966143722,100.072576001,0.0,44.73757,41.8366005,18.9367397929,0.0221697020138,16.0284,2.88617009087
 08/09  14:00:00,209.88313098,10.4716703436,110.268943417,0.0,44.73757,41.8366005,18.9144979876,0.0,16.0284,2.88609798764
 08/09  15:00:00,218.213445158,11.4316072058,118.840829572,0.0,44.73757,40.636785,6.10869219431,0.0169861677998,3.20568,2.88602602651
 08/09  16:00:00,197.122965512,11.1312409171,98.0853701008,0.0,44.73757,40.636785,6.09163416153,0.0,3.20568,2.88595416153
 08/09  17:00:00,163.007590815,10.1543215433,83.0620763286,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/09  18:00:00,126.21602309,7.83582593244,48.6097959384,0.0,44.73757,22.606085,8.96820919254,0.0,3.20568,5.76252919254
 08/09  19:00:00,124.363437682,7.83582593244,46.4714582167,0.0,44.73757,22.606085,8.97537966456,0.0,3.20568,5.76969966456
 08/09  20:00:00,100.885103691,7.83582593244,43.4473978121,0.0,15.863942322,22.606085,6.09850519848,0.0,3.20568,2.89282519848
 08/09  21:00:00,48.8612512835,0.0,0.0,0.0,15.863942322,22.030085,8.97169141239,0.0,3.20568,5.76601141239
 08/09  22:00:00,48.6695852313,0.0,0.0,0.0,15.863942322,22.030085,6.09276815008,0.0,3.20568,2.88708815008
 08/09  23:00:00,49.365037891,0.0,0.0,0.0,15.863942322,22.030085,6.09118898566,0.0,3.20568,2.88550898566
 08/09  24:00:00,48.6472104173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6310670626,0.0,0.0,0.0,15.863942322,22.030085,6.08897354336,0.0,3.20568,2.88329354336
 08/10  02:00:00,48.6163432384,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6017729402,0.0,0.0,0.0,15.863942322,22.030085,6.08896861488,0.0,3.20568,2.88328861488
 08/10  04:00:00,48.8503505625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.8171097746,0.0,0.0,0.0,15.863942322,22.030085,6.08896368713,0.0,3.20568,2.88328368713
 08/10  06:00:00,77.5061970026,7.83582593244,26.0573757382,0.0,15.863942322,22.606085,3.28038814906,0.0547081490607,3.20568,0.02
 08/10  07:00:00,82.599477736,7.83582593244,34.0518794591,0.0,15.863942322,22.606085,6.09138284065,0.0,3.20568,2.88570284065
 08/10  08:00:00,148.778548519,7.88864653931,51.8691516199,0.0,44.73757,41.8366005,18.9144257299,0.0,16.0284,2.88602572986
 08/10  09:00:00,161.741407648,8.11347675378,64.5669220529,0.0,44.73757,41.8366005,18.9143537791,0.0,16.0284,2.8859537791
 08/10  10:00:00,173.394008895,8.34208539596,73.1677859142,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,189.546615073,8.881859115,88.0486368655,0.0,44.73757,44.63617,26.928800579,0.0,24.0426,2.88620057896
 08/10  12:00:00,206.668233963,9.85918829633,104.881735396,0.0,44.73757,44.63617,26.928728316,0.0,24.0426,2.88612831599
 08/10  13:00:00,217.952306728,11.3478797368,117.46449074,0.0,44.73757,41.8366005,18.9355254873,0.0210692559386,16.0284,2.88605623136
 08/10  14:00:00,220.799476702,12.4381370876,119.225644063,0.0,44.73757,41.8366005,18.9143842601,0.0,16.0284,2.88598426005
 08/10  15:00:00,222.345234979,13.1737661997,121.238032858,0.0,44.73757,40.636785,6.10956045908,0.0176493001783,3.20568,2.8862311589
 08/10  16:00:00,232.481087474,14.3782855884,130.151748368,0.0,44.73757,40.636785,3.23060764584,0.00492764583565,3.20568,0.02
 08/10  17:00:00,202.297448706,12.7277882279,119.673618863,0.0,44.73757,22.606085,6.09701687896,0.00517808732611,3.20568,2.88615879163
 08/10  18:00:00,142.111877262,7.83582593244,64.4463069206,0.0,44.73757,22.606085,8.96809633125,0.0,3.20568,5.76241633125
 08/10  19:00:00,138.696755484,7.83582593244,60.7410230948,0.0,44.73757,22.606085,8.97514713701,0.0,3.20568,5.76946713701
 08/10  20:00:00,107.289858229,7.83582593244,49.8124408028,0.0,15.863942322,22.606085,6.09839252005,0.0,3.20568,2.89271252005
 08/10  21:00:00,48.8975632433,0.0,0.0,0.0,15.863942322,22.030085,8.97159510442,0.0,3.20568,5.76591510442
 08/10  22:00:00,48.7052971682,0.0,0.0,0.0,15.863942322,22.030085,6.0930293463,0.0,3.20568,2.8873493463
 08/10  23:00:00,49.4101522161,0.0,0.0,0.0,15.863942322,22.030085,6.09107432348,0.0,3.20568,2.88539432348
 08/10  24:00:00,48.6944970134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.6803923542,0.0,0.0,0.0,15.863942322,22.030085,6.08903580996,0.0,3.20568,2.88335580996
 08/11  02:00:00,48.6676529103,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.6563749759,0.0,0.0,0.0,15.863942322,22.030085,6.0890309038,0.0,3.20568,2.8833509038
 08/11  04:00:00,50.0114348517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.7940752457,0.0,0.0,0.0,15.863942322,22.030085,6.08902599601,0.0,3.20568,2.88334599601
 08/11  06:00:00,87.991682957,7.83582593244,36.0114364448,0.0,15.863942322,22.606085,3.23421975419,0.00853975419188,3.20568,0.02
 08/11  07:00:00,88.5244141748,7.83582593244,39.9334397433,0.0,15.863942322,22.606085,6.09166379901,0.0,3.20568,2.88598379901
 08/11  08:00:00,145.128634563,7.8884615289,48.23314033,0.0,44.73757,41.8366005,18.9146306784,0.0,16.0284,2.88623067836
 08/11  09:00:00,157.269867611,8.20692502775,60.0233284513,0.0,44.73757,41.8366005,18.9145583487,0.0,16.0284,2.88615834868
 08/11  10:00:00,184.263955361,8.85700742197,83.5197155404,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,203.709799735,9.61990648078,101.477333372,0.0,44.73757,44.63617,26.9286862618,0.0,24.0426,2.88608626178
 08/11  12:00:00,216.607607382,10.5570689446,114.130871442,0.0,44.73757,44.63617,26.9286143182,0.0,24.0426,2.88601431818
 08/11  13:00:00,224.545572237,11.8645928199,123.553097655,0.0,44.73757,41.8366005,18.936459838,0.0221173634597,16.0284,2.88594247457
 08/11  14:00:00,228.193460214,12.8948843158,126.172864461,0.0,44.73757,41.8366005,18.9145893414,0.0,16.0284,2.88618934139
 08/11  15:00:00,227.623428432,14.3807366339,125.316486468,0.0,44.73757,40.636785,6.11047925352,0.0186820489195,3.20568,2.8861172046
 08/11  16:00:00,240.822243015,15.7209106483,137.163077959,0.0,44.73757,40.636785,3.22745194152,0.00177194152343,3.20568,0.02
 08/11  17:00:00,218.408085657,14.0952613979,134.402398977,0.0,44.73757,22.606085,6.09351148585,0.00178625763403,3.20568,2.88604522821
 08/11  18:00:00,145.699576746,7.83582593244,68.0292784787,0.0,44.73757,22.606085,8.96855237127,0.0,3.20568,5.76287237127
