Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  19:00:00,142.920959975,7.83582593244,65.2619547097,0.0,44.73757,22.606085,8.97491864498,0.0,3.20568,5.76923864498
 08/11  20:00:00,119.295643842,7.83582593244,62.0552318525,0.0,15.863942322,22.606085,6.09828104588,0.0,3.20568,2.89260104588
 08/11  21:00:00,51.0954237942,1.2391809636,1.11604228996,0.0,15.863942322,22.030085,8.9718474982,0.0,3.20568,5.7661674982
 08/11  22:00:00,48.7538508224,0.0,0.0,0.0,15.863942322,22.030085,6.09291581904,0.0,3.20568,2.88723581904
 08/11  23:00:00,49.4481423044,0.0,0.0,0.0,15.863942322,22.030085,6.09125178385,0.0,3.20568,2.88557178385
 08/11  24:00:00,48.7297150777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.7102622152,0.0,0.0,0.0,15.863942322,22.030085,6.08777460789,0.0,3.20568,2.88209460789
 08/12  02:00:00,48.6918761438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6746104595,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.9371332773,0.0,0.0,0.0,15.863942322,22.030085,6.08787025027,0.0,3.20568,2.88219025027
 08/12  05:00:00,48.899355702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,43.173878331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.2389229422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.2595604198,0.0,0.0,0.0,15.863942322,22.030085,6.08784599689,0.0,3.20568,2.88216599689
 08/12  09:00:00,40.2956757666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,54.0688644919,3.53559574402,10.1927054194,0.0,15.863942322,22.030085,6.08901086205,0.0,3.20568,2.88333086205
 08/12  11:00:00,69.564586184,4.10640049704,24.4084359543,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  12:00:00,77.0547521254,5.25188512696,31.4199081394,0.0,15.863942322,22.030085,6.08900606397,0.0,3.20568,2.88332606397
 08/12  13:00:00,75.8430949508,4.65414855679,30.7890438105,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,78.8977658478,5.44886726765,33.0467928154,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,79.9895660583,5.01557848547,34.5620741038,0.0,15.863942322,22.030085,6.0881367305,0.000257117395182,3.20568,2.8821996131
 08/12  16:00:00,84.8506831865,5.97744454986,38.4559504219,0.0,15.863942322,22.030085,3.22637864555,0.000698645548669,3.20568,0.02
 08/12  17:00:00,81.8903258235,5.33587454336,36.1395620473,0.0,15.863942322,22.030085,3.22646461891,0.000784618905453,3.20568,0.02
 08/12  18:00:00,81.7784336086,6.02334685328,35.3603009525,0.0,15.863942322,22.030085,6.08789141683,0.0,3.20568,2.88221141683
 08/12  19:00:00,74.4186032015,4.99141160097,28.7684252875,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,79.5759615928,5.42783560363,24.9797667437,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,71.7761752535,4.24923537758,18.5452697056,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,51.4946050065,1.10525886026,1.62856848495,0.0,15.863942322,22.030085,6.1035344065,0.01564320977,3.20568,2.88221119673
 08/12  23:00:00,55.3840686481,1.33892849056,4.61098169718,0.0,15.863942322,22.030085,3.27838376452,0.0527037645219,3.20568,0.02
 08/12  24:00:00,48.7469795658,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.7402186825,0.0,0.0,0.0,15.863942322,22.030085,6.08786655804,0.0,3.20568,2.88218655804
 08/13  02:00:00,48.7340796166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.7271122508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,49.0030263147,0.0,0.0,0.0,15.863942322,22.030085,6.08784260765,0.0,3.20568,2.88216260765
 08/13  05:00:00,48.9759487607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,43.1958287994,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2475982312,0.0,0.0,0.0,15.863942322,22.030085,6.08781869524,0.0,3.20568,2.88213869524
 08/13  08:00:00,42.3527955863,0.1675857482,1.90737723581,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,52.201770482,3.26237988411,8.63500253961,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,53.7991841623,3.49646050761,9.98986307661,0.0,15.863942322,22.030085,6.08903243952,0.0,3.20568,2.88335243952
 08/13  11:00:00,67.5814274731,4.45393573184,22.0918361801,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,71.1603262473,4.55121092302,26.2295930132,0.0,15.863942322,22.030085,6.08902979898,0.0,3.20568,2.88334979898
 08/13  13:00:00,76.9048386583,5.03939833377,31.4652492152,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,81.2778580888,5.30617169374,35.5642213062,0.0,15.863942322,22.030085,6.0878758441,0.0,3.20568,2.8821958441
 08/13  15:00:00,79.7541072243,5.37855467843,33.9692251178,0.0,15.863942322,22.030085,3.22601246932,0.000332469320794,3.20568,0.02
 08/13  16:00:00,82.4350632262,5.59847038331,36.4334612357,0.0,15.863942322,22.030085,3.22664738305,0.000967383050833,3.20568,0.02
 08/13  17:00:00,78.46387697,5.52592460282,32.5555550859,0.0,15.863942322,22.030085,6.08834495234,0.000468978659327,3.20568,2.88219597368
 08/13  18:00:00,76.3535933762,5.45977578762,30.5461033378,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,69.8602435135,5.16368430948,24.0845567434,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,70.9111999704,4.45267947718,17.3242229682,0.0,15.863942322,22.030085,6.08787609117,0.0,3.20568,2.88219609117
 08/13  21:00:00,63.2554483968,3.33443459788,10.9759898443,0.0,15.863942322,22.030085,3.34004169741,0.114361697408,3.20568,0.02
 08/13  22:00:00,49.5508644017,0.8261206424,0.0,0.0,15.863942322,22.030085,3.31033817066,0.0846581706633,3.20568,0.02
 08/13  23:00:00,49.3923491877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6983144104,0.0,0.0,0.0,15.863942322,22.030085,6.08780368704,0.0,3.20568,2.88212368704
 08/14  01:00:00,48.684816491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.671325727,0.0,0.0,0.0,15.863942322,22.030085,6.08896815698,0.0,3.20568,2.88328815698
 08/14  03:00:00,48.6578259966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.9029801088,0.0,0.0,0.0,15.863942322,22.030085,6.08896439022,0.0,3.20568,2.88328439022
 08/14  05:00:00,48.8686146073,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,72.2136475745,7.83582593244,20.7217946744,0.0,15.863942322,22.606085,6.20740987823,0.11844926094,3.20568,2.88328061729
 08/14  07:00:00,71.5012992742,7.83582593244,22.9566440602,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/14  08:00:00,124.341830009,7.83582593244,27.5630131765,0.0,44.73757,41.8366005,18.914576403,0.0,16.0284,2.88617640295
 08/14  09:00:00,128.799585393,7.83582593244,32.0114370619,0.0,44.73757,41.8366005,18.9146067112,0.0,16.0284,2.8862067112
 08/14  10:00:00,133.681467285,7.83714673371,34.0866350756,0.0,44.73757,44.63617,26.9287357769,0.0,24.0426,2.88613577687
 08/14  11:00:00,138.958036933,7.9463664282,38.5164076026,0.0,44.73757,44.63617,26.9286649728,0.0,24.0426,2.88606497283
 08/14  12:00:00,148.096474837,8.52901666007,47.7545934579,0.0,44.73757,44.63617,26.928594259,0.0,24.0426,2.88599425905
 08/14  13:00:00,151.626899976,9.31304872151,53.2833704729,0.0,44.73757,41.8366005,16.0691946549,0.0207946549158,16.0284,0.02
 08/14  14:00:00,154.526374417,10.2211376768,55.2661391276,0.0,44.73757,41.8366005,18.9214895884,0.00684696938362,16.0284,2.88624261897
 08/14  15:00:00,156.358299299,11.2444569802,57.2746062484,0.0,44.73757,40.636785,6.1166898727,0.0248383969654,3.20568,2.88617147573
 08/14  16:00:00,158.833624322,12.0644995296,58.96224617,0.0,44.73757,40.636785,6.10163616503,0.0098556065326,3.20568,2.8861005585
 08/14  17:00:00,129.669873266,10.5103457487,49.4963209168,0.0,44.73757,22.606085,6.0986018872,0.00689211036491,3.20568,2.88602977683
 08/14  18:00:00,105.567241823,7.83582593244,28.0693614496,0.0,44.73757,22.606085,6.10465204125,0.00767486003365,3.20568,2.89129718122
 08/14  19:00:00,103.60169179,7.83582593244,24.4332953767,0.0,44.73757,22.606085,9.01295835438,0.0374717948387,3.20568,5.76980655954
 08/14  20:00:00,78.3192062882,7.83582593244,21.072772276,0.0,15.863942322,22.606085,9.02278495625,0.0515043610186,3.20568,5.76560059523
 08/14  21:00:00,48.705289126,0.0,0.0,0.0,15.863942322,22.030085,8.97129030642,0.0,3.20568,5.76561030642
 08/14  22:00:00,48.5437500673,0.0,0.0,0.0,15.863942322,22.030085,6.09276215528,0.0,3.20568,2.88708215528
 08/14  23:00:00,49.2566222027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  24:00:00,48.5381986749,0.0,0.0,0.0,15.863942322,22.030085,6.08888406524,0.0,3.20568,2.88320406524
 08/15  01:00:00,48.5216262049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.4997842563,0.0,0.0,0.0,15.863942322,22.030085,6.08888117526,0.0,3.20568,2.88320117526
 08/15  03:00:00,48.4773648526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.5821783405,0.0,0.0,0.0,15.863942322,22.030085,6.08887814206,0.0,3.20568,2.88319814206
 08/15  05:00:00,49.3765562217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,51.5861630827,7.83582593244,0.0227973700318,0.0,15.863942322,22.606085,12.9822315355,6.8933564357,3.20568,2.88319509978
 08/15  07:00:00,51.1076490509,7.83582593244,2.81805019381,0.0,15.863942322,22.606085,37.4497225118,34.2240425118,3.20568,0.02
 08/15  08:00:00,107.481362355,7.83582593244,10.8978760935,0.0,44.73757,41.8366005,26.2952460645,7.38064889919,16.0284,2.88619716528
 08/15  09:00:00,113.630383877,7.83582593244,16.9684770286,0.0,44.73757,41.8366005,19.0107242604,0.0962009478974,16.0284,2.88612331251
 08/15  10:00:00,121.283582508,7.85005625122,21.7554624377,0.0,44.73757,44.63617,26.9286533086,0.0,24.0426,2.88605330856
 08/15  11:00:00,126.725869601,7.87075579499,26.4375653651,0.0,44.73757,44.63617,26.9285833344,0.0,24.0426,2.88598333438
 08/15  12:00:00,135.519575465,8.05996260729,35.7092540694,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,138.198809477,8.61822358359,40.5838070644,0.0,44.73757,41.8366005,18.9371731854,0.0225407183315,16.0284,2.88623246703
 08/15  14:00:00,138.942865066,9.23571306447,40.7176498188,0.0,44.73757,41.8366005,18.9145620647,0.0,16.0284,2.88616206474
 08/15  15:00:00,142.147719161,10.0578407104,44.312486453,0.0,44.73757,40.636785,6.09281293633,0.00104107144364,3.20568,2.88609186489
 08/15  16:00:00,149.971097996,11.1398103428,51.1421061174,0.0,44.73757,40.636785,6.09593897863,0.00423718937838,3.20568,2.88602178925
 08/15  17:00:00,131.305659676,10.576531529,51.0644404694,0.0,44.73757,22.606085,6.09287338616,0.00124158536206,3.20568,2.88595180079
 08/15  18:00:00,109.379057156,7.83582593244,31.8505405524,0.0,44.73757,22.606085,6.11180919515,0.0149081700555,3.20568,2.8912210251
 08/15  19:00:00,107.938050126,7.83582593244,28.994044299,0.0,44.73757,22.606085,8.99177657268,0.0164380585854,3.20568,5.7696585141
 08/15  20:00:00,81.8994110794,7.83582593244,24.8584838103,0.0,15.863942322,22.606085,9.06545188774,0.0943130449414,3.20568,5.7654588428
 08/15  21:00:00,48.5474031983,0.0,0.0,0.0,15.863942322,22.030085,8.97114987074,0.0,3.20568,5.76546987074
 08/15  22:00:00,48.5686452431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.2811826903,0.0,0.0,0.0,15.863942322,22.030085,6.09133217589,0.0,3.20568,2.88565217589
 08/15  24:00:00,48.5586041501,0.0,0.0,0.0,15.863942322,22.030085,6.08899033354,0.0,3.20568,2.88331033354
 08/16  01:00:00,48.5376867565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.5153056647,0.0,0.0,0.0,15.863942322,22.030085,6.08898822708,0.0,3.20568,2.88330822708
 08/16  03:00:00,48.4942469535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.7055443806,0.0,0.0,0.0,15.863942322,22.030085,6.08898587816,0.0,3.20568,2.88330587816
 08/16  05:00:00,48.6657076939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,52.440298926,7.83582593244,1.20469630031,0.0,15.863942322,22.606085,3.44553074455,0.219850744552,3.20568,0.02
 08/16  07:00:00,57.6301536245,7.83582593244,9.28954375419,0.0,15.863942322,22.606085,29.3013120681,23.2093683081,3.20568,2.88626375997
 08/16  08:00:00,115.322748884,7.83582593244,18.6742380709,0.0,44.73757,41.8366005,19.8478058453,0.933277051969,16.0284,2.88612879337
 08/16  09:00:00,123.322913527,7.83692646272,26.5733746491,0.0,44.73757,41.8366005,18.9146192258,0.0,16.0284,2.88621922578
 08/16  10:00:00,134.669110562,7.88203167411,35.0206370923,0.0,44.73757,44.63617,26.928586473,0.0,24.0426,2.88598647302
 08/16  11:00:00,139.59521507,7.94156581553,39.1672159152,0.0,44.73757,44.63617,26.9288366417,0.0,24.0426,2.88623664169
 08/16  12:00:00,143.037046532,8.31507432856,42.9338063375,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  13:00:00,149.076534546,9.17641093217,50.8629431355,0.0,44.73757,41.8366005,18.9374389742,0.0228718726428,16.0284,2.88616710157
 08/16  14:00:00,162.886342851,10.2261186444,63.5915667492,0.0,44.73757,41.8366005,18.9273894075,0.0128916573182,16.0284,2.88609775015
 08/16  15:00:00,172.677337903,11.5493106701,73.2550101877,0.0,44.73757,40.636785,6.10307074388,0.0113622276703,3.20568,2.88602851621
 08/16  16:00:00,174.385597741,12.6365680103,73.9863063804,0.0,44.73757,40.636785,6.09887370313,0.00723433710735,3.20568,2.88595936602
 08/16  17:00:00,152.073969648,11.6282577985,70.7177720796,0.0,44.73757,22.606085,6.10001944695,0.00813008469396,3.20568,2.88620936226
 08/16  18:00:00,118.705274185,7.83582593244,41.1203353753,0.0,44.73757,22.606085,6.09684195238,0.0,3.20568,2.89116195238
 08/16  19:00:00,115.992887235,7.83582593244,36.706005316,0.0,44.73757,22.606085,8.97522553292,0.0,3.20568,5.76954553292
 08/16  20:00:00,88.5746220897,7.83582593244,31.1942967325,0.0,15.863942322,22.606085,9.02468929538,0.0529979876148,3.20568,5.76601130776
 08/16  21:00:00,48.8087341729,0.0,0.0,0.0,15.863942322,22.030085,6.09852402294,0.0,3.20568,2.89284402294
 08/16  22:00:00,48.6246304076,0.0,0.0,0.0,15.863942322,22.030085,6.093065432,0.0,3.20568,2.887385432
 08/16  23:00:00,49.3341731378,0.0,0.0,0.0,15.863942322,22.030085,6.09128142564,0.0,3.20568,2.88560142564
 08/16  24:00:00,48.6116262906,0.0,0.0,0.0,15.863942322,22.030085,6.08893947168,0.0,3.20568,2.88325947168
 08/17  01:00:00,48.5907228331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.568905848,0.0,0.0,0.0,15.863942322,22.030085,6.08893838768,0.0,3.20568,2.88325838768
 08/17  03:00:00,48.5469563705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.7716320949,0.0,0.0,0.0,15.863942322,22.030085,6.08893701617,0.0,3.20568,2.88325701617
 08/17  05:00:00,48.7317032775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,62.6886753652,7.83582593244,11.3607913812,0.0,15.863942322,22.606085,3.35669412392,0.131014123916,3.20568,0.02
 08/17  07:00:00,63.6783630105,7.83582593244,15.2806355928,0.0,15.863942322,22.606085,12.7125657934,6.62062680448,3.20568,2.88625898893
 08/17  08:00:00,121.115910581,7.83620411256,24.4100424965,0.0,44.73757,41.8366005,18.9234415702,0.00879862518505,16.0284,2.886242945
 08/17  09:00:00,132.618062041,7.86485774729,35.7776379047,0.0,44.73757,41.8366005,18.9144112035,0.0,16.0284,2.88601120351
 08/17  10:00:00,143.218613259,8.0247549132,43.3757930354,0.0,44.73757,44.63617,26.9288626334,0.0,24.0426,2.8862626334
 08/17  11:00:00,149.878803033,8.21507110219,49.1227737051,0.0,44.73757,44.63617,26.9287940218,0.0,24.0426,2.88619402178
 08/17  12:00:00,161.392610936,9.00191074352,60.537499648,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  13:00:00,172.334323454,10.0973115773,73.1304407991,0.0,44.73757,41.8366005,18.9420399041,0.0275142833985,16.0284,2.88612562068
 08/17  14:00:00,179.930979706,11.0096288329,79.8085923722,0.0,44.73757,41.8366005,18.9217092945,0.00725194743861,16.0284,2.88605734709
 08/17  15:00:00,184.694738768,12.2582292845,84.525040076,0.0,44.73757,40.636785,6.11585417385,0.0241850121038,3.20568,2.88598916174
 08/17  16:00:00,188.88704157,13.2016471914,87.8783823608,0.0,44.73757,40.636785,6.10014114611,0.00822076474664,3.20568,2.88624038136
 08/17  17:00:00,161.123424034,11.5228994161,79.8492469861,0.0,44.73757,22.606085,6.10212894487,0.0102771462222,3.20568,2.88617179865
 08/17  18:00:00,122.47568551,7.83582593244,44.8722507977,0.0,44.73757,22.606085,6.096808033,0.0,3.20568,2.891128033
 08/17  19:00:00,123.901255316,7.83582593244,44.5765944004,0.0,44.73757,22.606085,8.97516387652,0.0,3.20568,5.76948387652
 08/17  20:00:00,96.8347515862,7.83582593244,39.4022856955,0.0,15.863942322,22.606085,8.9716325013,0.0,3.20568,5.7659525013
 08/17  21:00:00,48.8564477026,0.0,0.0,0.0,15.863942322,22.030085,6.09849688539,0.0,3.20568,2.89281688539
 08/17  22:00:00,48.6628848079,0.0,0.0,0.0,15.863942322,22.030085,6.09303625255,0.0,3.20568,2.88735625255
 08/17  23:00:00,49.3701590972,0.0,0.0,0.0,15.863942322,22.030085,6.09125250887,0.0,3.20568,2.88557250887
 08/17  24:00:00,48.646026138,0.0,0.0,0.0,15.863942322,22.030085,6.08891037325,0.0,3.20568,2.88323037325
 08/18  01:00:00,48.6246362061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.6046971551,0.0,0.0,0.0,15.863942322,22.030085,6.08891043029,0.0,3.20568,2.88323043029
 08/18  03:00:00,48.5858006739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.8280993085,0.0,0.0,0.0,15.863942322,22.030085,6.08891015516,0.0,3.20568,2.88323015516
 08/18  05:00:00,49.6100964524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,69.638260545,7.83582593244,16.4298055951,0.0,15.863942322,22.606085,3.34005028633,0.114370286327,3.20568,0.02
 08/18  07:00:00,67.5563014539,7.83582593244,19.1220369581,0.0,15.863942322,22.606085,6.98043365836,0.888630454963,3.20568,2.8861232034
 08/18  08:00:00,126.719608421,7.91090161965,29.8949958134,0.0,44.73757,41.8366005,18.9146202333,0.0,16.0284,2.88622023331
 08/18  09:00:00,139.060437337,8.10466970329,41.9512064765,0.0,44.73757,41.8366005,18.9143895202,0.0,16.0284,2.88598952022
 08/18  10:00:00,150.31097377,8.22899222253,50.2370879827,0.0,44.73757,44.63617,26.9288421692,0.0,24.0426,2.88624216924
 08/18  11:00:00,160.495118651,8.61676099789,59.3046428393,0.0,44.73757,44.63617,26.9287747843,0.0,24.0426,2.88617478426
 08/18  12:00:00,173.29085416,9.61931414248,71.786699905,0.0,44.73757,44.63617,24.0691414551,0.00654145508677,24.0426,0.02
 08/18  13:00:00,182.983488439,10.942006703,82.922488604,0.0,44.73757,41.8366005,18.9458814597,0.0313738870748,16.0284,2.88610757267
 08/18  14:00:00,190.097696554,12.2197035246,88.7567602951,0.0,44.73757,41.8366005,18.9222185622,0.00777809155128,16.0284,2.88604047069
 08/18  15:00:00,199.914232947,13.8537313031,98.1309066163,0.0,44.73757,40.636785,6.1007442097,0.00909076154114,3.20568,2.88597344816
 08/18  16:00:00,210.860862542,15.4172727887,107.583298071,0.0,44.73757,40.636785,6.1055525837,0.013646659544,3.20568,2.88622592415
 08/18  17:00:00,188.625368544,14.2498268957,104.56639479,0.0,44.73757,22.606085,6.10445793533,0.0126193863893,3.20568,2.88615854894
 08/18  18:00:00,133.088537891,7.83582593244,55.4389759531,0.0,44.73757,22.606085,6.09679907493,0.0,3.20568,2.89111907493
 08/18  19:00:00,131.467915491,7.83582593244,52.4141646077,0.0,44.73757,22.606085,8.97515338825,0.0,3.20568,5.76947338825
 08/18  20:00:00,101.594915742,7.83582593244,44.4104821587,0.0,15.863942322,22.606085,8.97162564439,0.0,3.20568,5.76594564439
 08/18  21:00:00,48.6774908461,0.0,0.0,0.0,15.863942322,22.030085,6.09849522605,0.0,3.20568,2.89281522605
 08/18  22:00:00,48.6875476842,0.0,0.0,0.0,15.863942322,22.030085,6.09303242752,0.0,3.20568,2.88735242752
 08/18  23:00:00,49.3916424693,0.0,0.0,0.0,15.863942322,22.030085,6.09124886442,0.0,3.20568,2.88556886442
 08/18  24:00:00,48.6664988735,0.0,0.0,0.0,15.863942322,22.030085,6.08890651856,0.0,3.20568,2.88322651856
 08/19  01:00:00,48.6416850636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.6172281556,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.5938464823,0.0,0.0,0.0,15.863942322,22.030085,6.08778018387,0.0,3.20568,2.88210018387
 08/19  04:00:00,48.8257387167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.7821963506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,44.4876873552,0.0,0.0,0.0,15.863942322,22.030085,6.08788084229,0.0,3.20568,2.88220084229
 08/19  07:00:00,40.1628229373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2214063658,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.2445706323,0.0,0.0,0.0,15.863942322,22.030085,6.08900765586,0.0,3.20568,2.88332765586
 08/19  10:00:00,40.2134561687,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.8713095427,0.0,0.0,0.0,15.863942322,22.030085,6.08900847294,0.0,3.20568,2.88332847294
 08/19  12:00:00,40.1813162872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,40.2183804712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.2760332883,0.0,0.0,0.0,15.863942322,22.030085,6.08786884538,0.0,3.20568,2.88218884538
 08/19  15:00:00,52.2403288524,0.925924111044,11.0003677124,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,59.1688804748,1.5119366611,17.3212722335,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,56.6491145203,1.38271703201,14.9329860985,0.0,15.863942322,22.030085,6.08731114129,0.0,3.20568,2.88163114129
 08/19  18:00:00,64.8952043287,2.16892387982,22.4097015087,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,54.3704003893,1.19520918884,11.1890369505,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,49.0471140501,0.0,0.0,0.0,15.863942322,22.030085,6.08782994682,0.0,3.20568,2.88214994682
 08/19  21:00:00,48.870266072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.6578036819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.3311684782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.6388103225,0.0,0.0,0.0,15.863942322,22.030085,6.08781055006,0.0,3.20568,2.88213055006
 08/20  01:00:00,48.6281083287,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.617770836,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.6086107559,0.0,0.0,0.0,15.863942322,22.030085,6.08779225041,0.0,3.20568,2.88211225041
 08/20  04:00:00,48.8702460861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.8424474815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,44.5559026883,0.0,0.0,0.0,15.863942322,22.030085,6.08789408761,0.0,3.20568,2.88221408761
 08/20  07:00:00,40.1932145014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.1924509904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,40.1897977455,0.0,0.0,0.0,15.863942322,22.030085,6.08889696394,0.0,3.20568,2.88321696394
 08/20  10:00:00,40.1906196842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,40.8716786439,0.0,0.0,0.0,15.863942322,22.030085,6.08889923428,0.0,3.20568,2.88321923428
 08/20  12:00:00,40.1821377501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,47.8966145165,0.612458326929,7.07041560024,0.0,15.863942322,22.030085,6.08899125307,0.0,3.20568,2.88331125307
 08/20  14:00:00,47.5993959487,0.610224431134,6.73689297489,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,54.826681855,1.23051669712,13.3313955399,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,57.1165432622,1.52765611442,15.3306369536,0.0,15.863942322,22.030085,6.08788045071,0.0,3.20568,2.88220045071
 08/20  17:00:00,59.3530691928,1.79926509433,17.3089933163,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  18:00:00,53.8221853689,1.36708700727,12.2246328736,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,45.9831530092,0.429439998297,3.66004734594,0.0,15.863942322,22.030085,6.08788625884,0.0,3.20568,2.88220625884
 08/20  20:00:00,48.9414614227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,48.7723635957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5730469884,0.0,0.0,0.0,15.863942322,22.030085,6.08779536334,0.0,3.20568,2.88211536334
 08/20  23:00:00,49.2425028213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.5421584142,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.5275886379,0.0,0.0,0.0,15.863942322,22.030085,6.08904582232,0.0,3.20568,2.88336582232
 08/21  02:00:00,48.5132157866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.499036684,0.0,0.0,0.0,15.863942322,22.030085,6.08904946382,0.0,3.20568,2.88336946382
 08/21  04:00:00,48.7241561445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.6926195688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,60.3814636111,7.83582593244,7.65958316901,0.0,15.863942322,22.606085,6.23360763971,0.144552832096,3.20568,2.88337480761
 08/21  07:00:00,58.2692824904,7.83582593244,9.90782720931,0.0,15.863942322,22.606085,23.3274657206,17.2357879773,3.20568,2.88599774332
 08/21  08:00:00,112.797411833,7.83582593244,16.1646922708,0.0,44.73757,41.8366005,21.345707045,2.43105191791,16.0284,2.8862551271
 08/21  09:00:00,121.6507555,7.8379008049,24.919962125,0.0,44.73757,41.8366005,16.05063897,0.0022389700367,16.0284,0.02
 08/21  10:00:00,133.081824314,7.85849106544,33.4710575724,0.0,44.73757,44.63617,26.9287960037,0.0,24.0426,2.88619600373
 08/21  11:00:00,139.520360848,7.87820709451,39.1599231013,0.0,44.73757,44.63617,26.9287291048,0.0,24.0426,2.88612910484
 08/21  12:00:00,140.086112403,8.109664773,40.1965011989,0.0,44.73757,44.63617,26.9286663125,0.0,24.0426,2.88606631246
 08/21  13:00:00,139.714766764,8.62117927151,42.08999158,0.0,44.73757,41.8366005,18.9359916314,0.0215880341378,16.0284,2.8860035973
 08/21  14:00:00,144.456735048,9.33807630087,46.1024806037,0.0,44.73757,41.8366005,18.9146611037,0.0,16.0284,2.8862611037
 08/21  15:00:00,146.882511523,10.1225005802,48.9636785876,0.0,44.73757,40.636785,3.24551177483,0.0198317748275,3.20568,0.02
 08/21  16:00:00,149.72569108,10.6827947344,51.3496886847,0.0,44.73757,40.636785,6.09495147691,0.00307348925955,3.20568,2.88619798765
 08/21  17:00:00,127.017140415,10.0424760967,47.3217964391,0.0,44.73757,22.606085,6.09835836417,0.00654329985872,3.20568,2.88613506431
 08/21  18:00:00,106.195886384,7.83582593244,28.7041416144,0.0,44.73757,22.606085,8.97710271572,0.00893154938928,3.20568,5.76249116633
 08/21  19:00:00,104.090116433,7.83582593244,24.9365309722,0.0,44.73757,22.606085,9.0222763876,0.0468781826296,3.20568,5.76971820497
 08/21  20:00:00,79.2987406877,7.83582593244,22.0619437846,0.0,15.863942322,22.606085,6.11233827297,0.0135453137494,3.20568,2.89311295922
 08/21  21:00:00,48.7079778187,0.0,0.0,0.0,15.863942322,22.030085,8.97203102168,0.0,3.20568,5.76635102168
 08/21  22:00:00,48.551077769,0.0,0.0,0.0,15.863942322,22.030085,6.09277118195,0.0,3.20568,2.88709118195
 08/21  23:00:00,49.2677331937,0.0,0.0,0.0,15.863942322,22.030085,6.09110871628,0.0,3.20568,2.88542871628
 08/21  24:00:00,48.5528020548,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.5376631235,0.0,0.0,0.0,15.863942322,22.030085,6.08895678286,0.0,3.20568,2.88327678286
 08/22  02:00:00,48.523608652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.5096263722,0.0,0.0,0.0,15.863942322,22.030085,6.08896216021,0.0,3.20568,2.88328216021
 08/22  04:00:00,49.6856349867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.4866056079,0.0,0.0,0.0,15.863942322,22.030085,6.08896750565,0.0,3.20568,2.88328750565
 08/22  06:00:00,63.1722932614,7.83582593244,10.0525469804,0.0,15.863942322,22.606085,3.35979825105,0.134118251047,3.20568,0.02
 08/22  07:00:00,61.2178780878,7.83582593244,12.8370736247,0.0,15.863942322,22.606085,19.8823616091,13.7905880855,3.20568,2.88609352362
 08/22  08:00:00,115.148671636,7.83582593244,18.4967765527,0.0,44.73757,41.8366005,19.6976985787,0.783266133467,16.0284,2.88603244524
 08/22  09:00:00,125.766291309,7.86963705263,28.9697409122,0.0,44.73757,41.8366005,18.9143714447,0.0,16.0284,2.88597144472
 08/22  10:00:00,138.072931916,7.96999942576,38.3184699174,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  11:00:00,140.714356268,8.04032690716,40.1847640948,0.0,44.73757,44.63617,26.9288307818,0.0,24.0426,2.88623078183
 08/22  12:00:00,145.84477366,8.55357803426,45.4982596349,0.0,44.73757,44.63617,26.9287695107,0.0,24.0426,2.88616951072
 08/22  13:00:00,148.631400474,9.27730826794,50.3235608591,0.0,44.73757,41.8366005,18.9371459369,0.0226375478636,16.0284,2.88610838901
 08/22  14:00:00,154.297370462,10.0621835932,55.1966838066,0.0,44.73757,41.8366005,18.9201701574,0.00572279371639,16.0284,2.88604736372
 08/22  15:00:00,165.353327653,11.1901143635,66.3200506387,0.0,44.73757,40.636785,6.10768183495,0.0160154251281,3.20568,2.88598640982
 08/22  16:00:00,165.92966855,11.3116972754,66.8779317567,0.0,44.73757,40.636785,3.24005916079,0.0143791607911,3.20568,0.02
 08/22  17:00:00,136.600861284,10.0786516483,56.8302113317,0.0,44.73757,22.606085,6.09192585024,0.0,3.20568,2.88624585024
 08/22  18:00:00,112.202701,7.83582593244,34.6612140598,0.0,44.73757,22.606085,8.98291189407,0.0145059415157,3.20568,5.76272595255
 08/22  19:00:00,113.331059167,7.83582593244,32.9429968017,0.0,44.73757,22.606085,8.97485725892,0.0,3.20568,5.76917725892
 08/22  20:00:00,87.5885644075,7.83582593244,30.510395634,0.0,15.863942322,22.606085,6.11371005608,0.0147884228171,3.20568,2.89324163326
 08/22  21:00:00,48.5868881425,0.0,0.0,0.0,15.863942322,22.030085,8.97215720846,0.0,3.20568,5.76647720846
 08/22  22:00:00,48.6066749569,0.0,0.0,0.0,15.863942322,22.030085,6.09289666546,0.0,3.20568,2.88721666546
 08/22  23:00:00,49.3156619007,0.0,0.0,0.0,15.863942322,22.030085,6.09123502945,0.0,3.20568,2.88555502945
 08/22  24:00:00,48.5961570728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5786981267,0.0,0.0,0.0,15.863942322,22.030085,6.08890516422,0.0,3.20568,2.88322516422
 08/23  02:00:00,48.5627659141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5466037993,0.0,0.0,0.0,15.863942322,22.030085,6.08891236393,0.0,3.20568,2.88323236393
 08/23  04:00:00,48.7803239466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.7473316595,0.0,0.0,0.0,15.863942322,22.030085,6.08891952719,0.0,3.20568,2.88323952719
 08/23  06:00:00,66.6012649779,7.83582593244,13.8232938354,0.0,15.863942322,22.606085,3.34441738752,0.118737387525,3.20568,0.02
 08/23  07:00:00,64.1318985199,7.83582593244,15.730663917,0.0,15.863942322,22.606085,13.6775887783,7.58568105396,3.20568,2.88622772435
 08/23  08:00:00,119.785889118,7.83582593244,23.1002229182,0.0,44.73757,41.8366005,18.9145724769,0.0,16.0284,2.88617247689
 08/23  09:00:00,131.852903109,7.84144675927,35.050483935,0.0,44.73757,41.8366005,18.9145091102,0.0,16.0284,2.88610911019
 08/23  10:00:00,142.762475102,7.92826596194,43.0348468801,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,151.419937945,8.12589968408,50.7663809981,0.0,44.73757,44.63617,26.928649982,0.0,24.0426,2.88604998197
 08/23  12:00:00,159.373793765,8.87954806141,58.6594045732,0.0,44.73757,44.63617,26.9285909168,0.0,24.0426,2.88599091677
 08/23  13:00:00,166.910960005,9.93514322626,67.9058451024,0.0,44.73757,41.8366005,18.9353098677,0.0206573404817,16.0284,2.88625252724
 08/23  14:00:00,176.765335242,10.9670990297,76.7181193668,0.0,44.73757,41.8366005,18.9194665841,0.00487346588576,16.0284,2.88619311824
 08/23  15:00:00,180.244770231,12.0587781289,80.3068557529,0.0,44.73757,40.636785,6.11824196147,0.0264280987754,3.20568,2.88613386269
 08/23  16:00:00,183.599487373,12.8398419209,82.9603938303,0.0,44.73757,40.636785,3.2360300551,0.0103500551003,3.20568,0.02
 08/23  17:00:00,155.019087196,11.5183797798,73.7626585035,0.0,44.73757,22.606085,6.10339979415,0.0116450892816,3.20568,2.88607470487
 08/23  18:00:00,115.648532577,7.83582593244,38.0771540906,0.0,44.73757,22.606085,8.96871067936,0.0,3.20568,5.76303067936
 08/23  19:00:00,113.352818261,7.83582593244,32.6746002811,0.0,44.73757,22.606085,9.00756520864,0.0323392541812,3.20568,5.76954595446
 08/23  20:00:00,87.6283898667,7.83582593244,30.2929305848,0.0,15.863942322,22.606085,6.11270290806,0.0142826576502,3.20568,2.89274025041
 08/23  21:00:00,48.7867885836,0.0,0.0,0.0,15.863942322,22.030085,8.97169671056,0.0,3.20568,5.76601671056
 08/23  22:00:00,48.6122840057,0.0,0.0,0.0,15.863942322,22.030085,6.09306506856,0.0,3.20568,2.88738506856
 08/23  23:00:00,49.3203274172,0.0,0.0,0.0,15.863942322,22.030085,6.09111107158,0.0,3.20568,2.88543107158
 08/23  24:00:00,48.6018583755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.5840968732,0.0,0.0,0.0,15.863942322,22.030085,6.0888951116,0.0,3.20568,2.8832151116
 08/24  02:00:00,48.5677401453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.5511668791,0.0,0.0,0.0,15.863942322,22.030085,6.08890423267,0.0,3.20568,2.88322423267
 08/24  04:00:00,48.7844366571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.7509480358,0.0,0.0,0.0,15.863942322,22.030085,6.0889133109,0.0,3.20568,2.8832333109
 08/24  06:00:00,68.5511178824,7.83582593244,15.7574168931,0.0,15.863942322,22.606085,3.34204263695,0.116362636945,3.20568,0.02
 08/24  07:00:00,67.9549868271,7.83582593244,19.5283058583,0.0,15.863942322,22.606085,10.0179143126,3.9261512946,3.20568,2.88608301795
 08/24  08:00:00,127.47978304,7.83582593244,30.7366246383,0.0,44.73757,41.8366005,18.923689027,0.00909843499927,16.0284,2.88619059204
 08/24  09:00:00,141.047810738,7.83689428032,44.1959521401,0.0,44.73757,41.8366005,18.9146899981,0.0,16.0284,2.88628999811
 08/24  10:00:00,152.911586756,7.88670704429,53.1751945815,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  11:00:00,166.833258563,8.30914158751,65.9635540652,0.0,44.73757,44.63617,26.9288325273,0.0,24.0426,2.88623252728
 08/24  12:00:00,183.067100325,9.13460891472,82.0532985288,0.0,44.73757,44.63617,26.9287752451,0.0,24.0426,2.88617524507
 08/24  13:00:00,195.527608436,10.3305316606,96.0917647889,0.0,44.73757,41.8366005,18.9351989234,0.0206808468735,16.0284,2.88611807654
 08/24  14:00:00,207.665416984,11.4486460691,107.099760853,0.0,44.73757,41.8366005,18.9144609863,0.0,16.0284,2.88606098633
 08/24  15:00:00,218.271096583,12.80415451,117.54180313,0.0,44.73757,40.636785,6.09198441692,0.000300459221737,3.20568,2.8860039577
 08/24  16:00:00,221.260239965,13.6844901357,119.651950807,0.0,44.73757,40.636785,3.22767843424,0.00199843423849,3.20568,0.02
 08/24  17:00:00,190.654740262,12.3311170171,108.518299612,0.0,44.73757,22.606085,6.09194793743,0.0,3.20568,2.88626793743
 08/24  18:00:00,136.293498466,7.83582593244,58.6524968769,0.0,44.73757,22.606085,8.9683211833,0.0,3.20568,5.7626411833
 08/24  19:00:00,133.797792884,7.83582593244,53.0201849266,0.0,44.73757,22.606085,8.97561090492,0.0,3.20568,5.76993090492
 08/24  20:00:00,102.642868175,7.83582593244,45.192101962,0.0,15.863942322,22.606085,8.9075052887,0.0,3.20568,5.7018252887
 08/24  21:00:00,48.8760516807,0.0,0.0,0.0,15.863942322,22.030085,6.16239054441,0.0,3.20568,2.95671054441
 08/24  22:00:00,48.6795557774,0.0,0.0,0.0,15.863942322,22.030085,6.09289859003,0.0,3.20568,2.88721859003
 08/24  23:00:00,49.3738648878,0.0,0.0,0.0,15.863942322,22.030085,6.09132326106,0.0,3.20568,2.88564326106
 08/24  24:00:00,48.653858323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.6361824591,0.0,0.0,0.0,15.863942322,22.030085,6.08892876558,0.0,3.20568,2.88324876558
 08/25  02:00:00,48.6200359599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.6036125993,0.0,0.0,0.0,15.863942322,22.030085,6.08893989608,0.0,3.20568,2.88325989608
 08/25  04:00:00,49.882739995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,49.6672982389,0.0,0.0,0.0,15.863942322,22.030085,6.08895097894,0.0,3.20568,2.88327097894
 08/25  06:00:00,78.3179296609,7.83582593244,25.0300702678,0.0,15.863942322,22.606085,3.28006875091,0.0543887509089,3.20568,0.02
 08/25  07:00:00,76.4128895725,7.83582593244,27.9083087174,0.0,15.863942322,22.606085,6.09150275775,0.0,3.20568,2.88582275775
 08/25  08:00:00,140.092934551,7.92001471226,43.1976817285,0.0,44.73757,41.8366005,18.9146484679,0.0,16.0284,2.88624846789
 08/25  09:00:00,157.931217382,8.13203818103,60.7539728402,0.0,44.73757,41.8366005,18.9145933903,0.0,16.0284,2.8861933903
 08/25  10:00:00,171.041603198,8.32980119014,70.8365466724,0.0,44.73757,44.63617,26.928738408,0.0,24.0426,2.88613840799
 08/25  11:00:00,184.11327044,8.9482603788,82.5639036595,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  12:00:00,201.999125552,10.1051458682,99.9789917719,0.0,44.73757,44.63617,26.9286834946,0.0,24.0426,2.88608349456
 08/25  13:00:00,215.459537915,11.5969554902,114.740358453,0.0,44.73757,41.8366005,18.9369151263,0.0224864887044,16.0284,2.88602863757
 08/25  14:00:00,225.479588864,13.1174352782,123.230425472,0.0,44.73757,41.8366005,18.9159219199,0.00122673017896,16.0284,2.88629518968
 08/25  15:00:00,229.518167846,14.3670450731,127.21348153,0.0,44.73757,40.636785,6.11198202888,0.020062117846,3.20568,2.88623991103
 08/25  16:00:00,231.185429888,14.7924374737,128.455753999,0.0,44.73757,40.636785,6.09513636833,0.00327155466862,3.20568,2.88618481366
 08/25  17:00:00,206.017269011,13.1762532055,122.961752717,0.0,44.73757,22.606085,3.22717767496,0.00149767495581,3.20568,0.02
 08/25  18:00:00,138.210666031,7.83582593244,60.5578364257,0.0,44.73757,22.606085,8.96858345045,0.0,3.20568,5.76290345045
 08/25  19:00:00,130.554156326,7.83582593244,50.0850158253,0.0,44.73757,22.606085,8.97461614005,0.0,3.20568,5.76893614005
 08/25  20:00:00,99.5237037783,7.83582593244,42.3517747568,0.0,15.863942322,22.606085,8.97178485814,0.0,3.20568,5.76610485814
 08/25  21:00:00,48.6678062938,0.0,0.0,0.0,15.863942322,22.030085,6.0989304042,0.0,3.20568,2.8932504042
 08/25  22:00:00,48.6786332156,0.0,0.0,0.0,15.863942322,22.030085,6.09277845349,0.0,3.20568,2.88709845349
 08/25  23:00:00,49.377696364,0.0,0.0,0.0,15.863942322,22.030085,6.09128968166,0.0,3.20568,2.88560968166
 08/25  24:00:00,48.6588534236,0.0,0.0,0.0,15.863942322,22.030085,6.08900855389,0.0,3.20568,2.88332855389
 08/26  01:00:00,48.6406446023,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6238895342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6072548749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.8541479717,0.0,0.0,0.0,15.863942322,22.030085,6.08789297546,0.0,3.20568,2.88221297546
 08/26  05:00:00,48.8198259996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,44.539242848,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1854481615,0.0,0.0,0.0,15.863942322,22.030085,6.08788420097,0.0,3.20568,2.88220420097
 08/26  08:00:00,40.2006621271,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.2244588743,0.0,0.0,0.0,15.863942322,22.030085,6.08896673989,0.0,3.20568,2.88328673989
 08/26  10:00:00,40.2525789652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,40.9714245576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,56.7485995171,1.83554354687,14.6205820941,0.0,15.863942322,22.030085,6.08897993349,0.0,3.20568,2.88329993349
 08/26  13:00:00,65.6424440727,4.06660089161,21.2827832429,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,67.8613080895,4.22803937224,23.3394855126,0.0,15.863942322,22.030085,6.10519246483,0.0172842211978,3.20568,2.88222824363
 08/26  15:00:00,70.9150095515,5.32962185828,25.2758860977,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,70.6001720891,4.91023553455,25.4045918018,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,67.3616824947,5.37426564498,21.7273193433,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,65.1028166429,4.33569180808,20.5071067133,0.0,15.863942322,22.030085,6.25714914163,0.16924952748,3.20568,2.88221961415
 08/26  19:00:00,60.8156427891,3.39962706702,14.0125198628,0.0,15.863942322,22.030085,3.44535090436,0.219670904355,3.20568,0.02
 08/26  20:00:00,53.9136099924,0.843256105124,3.96916741882,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.9322422513,0.0,0.0,0.0,15.863942322,22.030085,6.08789038004,0.0,3.20568,2.88221038004
 08/26  22:00:00,48.7194960754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.3939445354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.7058476367,0.0,0.0,0.0,15.863942322,22.030085,6.08788174783,0.0,3.20568,2.88220174783
 08/27  01:00:00,48.6988125428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.6318101237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.6145468613,0.0,0.0,0.0,15.863942322,22.030085,6.08787515163,0.0,3.20568,2.88219515163
 08/27  04:00:00,48.8714657778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.8397553403,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,44.5444074345,0.0,0.0,0.0,15.863942322,22.030085,6.0878683457,0.0,3.20568,2.8821883457
 08/27  07:00:00,40.1956079928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2353092979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.2856964816,0.0,0.0,0.0,15.863942322,22.030085,6.08894851673,0.0,3.20568,2.88326851673
 08/27  10:00:00,40.314331449,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,44.6553103827,0.234529866144,3.39976776871,0.0,15.863942322,22.030085,6.08896404542,0.0,3.20568,2.88328404542
 08/27  12:00:00,65.6096279058,2.82257756815,22.4373358429,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,71.3848401535,4.50200405814,26.5187428262,0.0,15.863942322,22.030085,6.08905259447,0.0,3.20568,2.88337259447
 08/27  14:00:00,78.931164435,4.81226643829,33.7426833963,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,75.2548093822,5.28897516826,29.5874056828,0.0,15.863942322,22.030085,3.22584012914,0.000160129136449,3.20568,0.02
 08/27  16:00:00,81.7585299772,5.33064669585,36.0526298838,0.0,15.863942322,22.030085,6.08824266768,0.000336961463981,3.20568,2.88222570621
 08/27  17:00:00,77.2846421717,5.44871124159,31.4444572958,0.0,15.863942322,22.030085,3.22626857064,0.000588570635044,3.20568,0.02
 08/27  18:00:00,82.9642373596,5.34174604612,37.2208512042,0.0,15.863942322,22.030085,3.2262848435,0.000604843496048,3.20568,0.02
 08/27  19:00:00,73.7359265216,5.02123343312,25.1716277926,0.0,15.863942322,22.030085,6.08789914681,0.0,3.20568,2.88221914681
 08/27  20:00:00,76.1614465417,4.15815442393,22.8082710853,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,68.4445786655,3.08713334653,16.355780593,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,54.7183058572,0.891334101296,5.05357777354,0.0,15.863942322,22.030085,6.08784365748,0.0,3.20568,2.88216365748
 08/27  23:00:00,49.442359149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.7542731954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.7436394871,0.0,0.0,0.0,15.863942322,22.030085,6.0889951583,0.0,3.20568,2.8833151583
 08/28  02:00:00,48.733480687,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.7056726627,0.0,0.0,0.0,15.863942322,22.030085,6.08901313878,0.0,3.20568,2.88333313878
 08/28  04:00:00,48.9366285094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.9008110286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,89.8923150123,7.83582593244,36.9203895998,0.0,15.863942322,22.606085,6.09921078318,0.0101422793634,3.20568,2.88338850382
 08/28  07:00:00,93.7145233574,7.83582593244,45.1132851726,0.0,15.863942322,22.606085,6.09169105494,0.0,3.20568,2.88601105494
 08/28  08:00:00,163.978286926,8.20527652549,66.7380539278,0.0,44.73757,41.8366005,18.9146859661,0.0,16.0284,2.88628596607
 08/28  09:00:00,178.596283309,8.6977888475,80.8350981222,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/28  10:00:00,195.424582614,9.36464373117,94.1642521738,0.0,44.73757,44.63617,26.92883822,0.0,24.0426,2.88623821995
 08/28  11:00:00,214.293504738,10.4707337973,111.210628388,0.0,44.73757,44.63617,26.9287906034,0.0,24.0426,2.88619060337
 08/28  12:00:00,226.679320487,11.9471892129,122.807855256,0.0,44.73757,44.63617,26.9287430692,0.0,24.0426,2.88614306924
 08/28  13:00:00,237.938381256,13.480691193,135.31720552,0.0,44.73757,41.8366005,18.9364173623,0.0219217669517,16.0284,2.88609559533
 08/28  14:00:00,256.509183856,15.0317857833,152.314820155,0.0,44.73757,41.8366005,18.9176910425,0.00324287129613,16.0284,2.8860481712
 08/28  15:00:00,259.468083125,16.3160563487,155.179706485,0.0,44.73757,40.636785,3.24578292086,0.0201029208589,3.20568,0.02
 08/28  16:00:00,263.958585389,17.7856396425,158.201375964,0.0,44.73757,40.636785,6.0955146719,0.00351140245668,3.20568,2.88632326944
 08/28  17:00:00,231.862809259,14.8618130525,147.079443928,0.0,44.73757,22.606085,6.09366798873,0.00171256490114,3.20568,2.88627542383
 08/28  18:00:00,151.551257421,7.83582593244,73.8167342976,0.0,44.73757,22.606085,8.96857805508,0.0,3.20568,5.76289805508
 08/28  19:00:00,149.168658649,7.83582593244,68.3512139725,0.0,44.73757,22.606085,8.97513271041,0.0,3.20568,5.76945271041
 08/28  20:00:00,115.710280367,7.83582593244,58.2208667401,0.0,15.863942322,22.606085,6.09840362199,0.0,3.20568,2.89272362199
 08/28  21:00:00,48.9103416051,0.0,0.0,0.0,15.863942322,22.030085,8.97183310595,0.0,3.20568,5.76615310595
 08/28  22:00:00,48.703862036,0.0,0.0,0.0,15.863942322,22.030085,6.09305206739,0.0,3.20568,2.88737206739
 08/28  23:00:00,49.3824103468,0.0,0.0,0.0,15.863942322,22.030085,6.09139286092,0.0,3.20568,2.88571286092
 08/28  24:00:00,48.6591754575,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6370468938,0.0,0.0,0.0,15.863942322,22.030085,6.08906044077,0.0,3.20568,2.88338044077
 08/29  02:00:00,48.6153704127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5935843018,0.0,0.0,0.0,15.863942322,22.030085,6.08908096362,0.0,3.20568,2.88340096362
 08/29  04:00:00,49.8249119956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.6042130473,0.0,0.0,0.0,15.863942322,22.030085,6.08892270612,0.0,3.20568,2.88324270612
 08/29  06:00:00,71.3436508961,7.83582593244,18.1216248081,0.0,15.863942322,22.606085,3.35184571561,0.126165715613,3.20568,0.02
