Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  07:00:00,65.7629547865,7.83582593244,17.3427919143,0.0,15.863942322,22.606085,8.93404400259,2.84224211033,3.20568,2.88612189226
 08/29  08:00:00,114.096357655,7.83582593244,17.4530098078,0.0,44.73757,41.8366005,21.0804881982,2.16601089108,16.0284,2.8860773071
 08/29  09:00:00,113.100979648,7.83582593244,16.441309432,0.0,44.73757,41.8366005,18.9144327098,0.0,16.0284,2.88603270984
 08/29  10:00:00,115.901309151,7.83582593244,16.4428711658,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  11:00:00,124.442930419,7.85495021113,24.2252063525,0.0,44.73757,44.63617,26.9289109412,0.0,24.0426,2.88631094115
 08/29  12:00:00,136.128652892,7.97430938393,36.4174293982,0.0,44.73757,44.63617,26.928865952,0.0,24.0426,2.88626595198
 08/29  13:00:00,138.673591211,8.08283312361,41.6046030751,0.0,44.73757,41.8366005,18.9358108754,0.0211897892257,16.0284,2.88622108613
 08/29  14:00:00,153.680826276,8.23124232683,56.4259001471,0.0,44.73757,41.8366005,18.9145762988,0.0,16.0284,2.88617629879
 08/29  15:00:00,165.842978343,8.3808873285,69.604872278,0.0,44.73757,40.636785,6.0918115688,0.0,3.20568,2.8861315688
 08/29  16:00:00,167.380935413,8.55525103314,71.0118493531,0.0,44.73757,40.636785,6.0917668862,0.0,3.20568,2.8860868862
 08/29  17:00:00,129.119552011,8.11537992264,51.3163523127,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/29  18:00:00,110.801342414,7.83582593244,33.3239560437,0.0,44.73757,22.606085,8.96839022373,0.0,3.20568,5.76271022373
 08/29  19:00:00,113.001297508,7.83582593244,31.2562580361,0.0,44.73757,22.606085,8.97458424952,0.0,3.20568,5.76890424952
 08/29  20:00:00,88.2944532734,7.83582593244,31.2562580382,0.0,15.863942322,22.606085,8.97177982808,0.0,3.20568,5.76609982808
 08/29  21:00:00,48.5642230403,0.0,0.0,0.0,15.863942322,22.030085,6.09894552366,0.0,3.20568,2.89326552366
 08/29  22:00:00,48.5886219167,0.0,0.0,0.0,15.863942322,22.030085,6.09315469892,0.0,3.20568,2.88747469892
 08/29  23:00:00,49.2920356628,0.0,0.0,0.0,15.863942322,22.030085,6.09128794281,0.0,3.20568,2.88560794281
 08/29  24:00:00,48.586781281,0.0,0.0,0.0,15.863942322,22.030085,6.08900515765,0.0,3.20568,2.88332515765
 08/30  01:00:00,48.5803994119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.5752296189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.5695964117,0.0,0.0,0.0,15.863942322,22.030085,6.08902969821,0.0,3.20568,2.88334969821
 08/30  04:00:00,48.8267261542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.8052897315,0.0,0.0,0.0,15.863942322,22.030085,6.08905293445,0.0,3.20568,2.88337293445
 08/30  06:00:00,78.1916987262,7.83582593244,23.8994627867,0.0,15.863942322,22.606085,3.26408792847,0.0384079284735,3.20568,0.02
 08/30  07:00:00,73.1083205888,7.83582593244,24.6329036786,0.0,15.863942322,22.606085,7.21646167568,1.12448923761,3.20568,2.88629243807
 08/30  08:00:00,126.696992157,7.83582593244,29.9554949368,0.0,44.73757,41.8366005,18.9146507376,0.0,16.0284,2.88625073758
 08/30  09:00:00,137.244656207,7.85526260539,40.4076841555,0.0,44.73757,41.8366005,18.9146089495,0.0,16.0284,2.8862089495
 08/30  10:00:00,148.871424792,7.88256668058,49.1743633249,0.0,44.73757,44.63617,26.9287671586,0.0,24.0426,2.8861671586
 08/30  11:00:00,163.757784437,8.15174591023,63.0617425375,0.0,44.73757,44.63617,26.9287253857,0.0,24.0426,2.88612538567
 08/30  12:00:00,187.437948452,8.97917658948,86.5746267315,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  13:00:00,212.862097755,10.0193083106,113.721525025,0.0,44.73757,41.8366005,18.9343091934,0.0198255529433,16.0284,2.8860836405
 08/30  14:00:00,237.058421421,11.2566205105,136.654429686,0.0,44.73757,41.8366005,18.9144419277,0.0,16.0284,2.88604192771
 08/30  15:00:00,198.100585509,11.504419374,98.7266421324,0.0,44.73757,40.636785,6.18842418819,0.0964206888521,3.20568,2.88632349934
 08/30  16:00:00,161.171660678,10.378579545,63.0147537897,0.0,44.73757,40.636785,6.10827213931,0.016310726827,3.20568,2.88628141248
 08/30  17:00:00,130.859232483,9.0392648816,52.1512818809,0.0,44.73757,22.606085,6.09191944766,0.0,3.20568,2.88623944766
 08/30  18:00:00,115.578673928,7.83582593244,38.0907481052,0.0,44.73757,22.606085,6.09697051144,0.0,3.20568,2.89129051144
 08/30  19:00:00,120.125071226,7.83582593244,38.0862974582,0.0,44.73757,22.606085,8.97567392845,0.0,3.20568,5.76999392845
 08/30  20:00:00,95.3904162121,7.83582593244,38.0752063293,0.0,15.863942322,22.606085,8.97153926243,0.0,3.20568,5.76585926243
 08/30  21:00:00,48.7787027881,0.0,0.0,0.0,15.863942322,22.030085,8.97167467962,0.0,3.20568,5.76599467962
 08/30  22:00:00,48.6070592092,0.0,0.0,0.0,15.863942322,22.030085,6.09291713659,0.0,3.20568,2.88723713659
 08/30  23:00:00,49.302334714,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  24:00:00,48.5967587051,0.0,0.0,0.0,15.863942322,22.030085,6.08901169903,0.0,3.20568,2.88333169903
 08/31  01:00:00,48.5909919409,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.5863601692,0.0,0.0,0.0,15.863942322,22.030085,6.0890384525,0.0,3.20568,2.8833584525
 08/31  03:00:00,48.5815470206,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.8424283969,0.0,0.0,0.0,15.863942322,22.030085,6.08906452995,0.0,3.20568,2.88338452995
 08/31  05:00:00,48.8217658618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,87.4333316534,7.83582593244,33.0950121705,0.0,15.863942322,22.606085,6.11695857019,0.0278680263354,3.20568,2.88341054385
 08/31  07:00:00,81.6032836277,7.83582593244,33.0766682899,0.0,15.863942322,22.606085,3.61195423677,0.386274236774,3.20568,0.02
 08/31  08:00:00,133.602460292,7.83582593244,36.8268191987,0.0,44.73757,41.8366005,18.9146779195,0.0,16.0284,2.8862779195
 08/31  09:00:00,135.951944057,7.83582593244,39.1417310245,0.0,44.73757,41.8366005,18.9145259879,0.0,16.0284,2.88612598787
 08/31  10:00:00,133.925835883,7.83582593244,34.3295725072,0.0,44.73757,44.63617,26.9286874666,0.0,24.0426,2.88608746662
 08/31  11:00:00,134.94096569,7.83582593244,34.6493325191,0.0,44.73757,44.63617,26.9286488884,0.0,24.0426,2.88604888837
 08/31  12:00:00,137.165803353,7.84371927724,37.5624437803,0.0,44.73757,44.63617,26.928934011,0.0,24.0426,2.88633401095
 08/31  13:00:00,139.834806769,7.94796259282,42.8799902994,0.0,44.73757,41.8366005,16.0683043075,0.019904307494,16.0284,0.02
 08/31  14:00:00,146.501934078,8.31661704152,49.1639518735,0.0,44.73757,41.8366005,18.9146949994,0.0,16.0284,2.88629499938
 08/31  15:00:00,147.690643056,8.64577990204,51.2244759211,0.0,44.73757,40.636785,6.10893461199,0.0169985182215,3.20568,2.88625609376
 08/31  16:00:00,150.555862298,8.96062111781,53.8647272437,0.0,44.73757,40.636785,6.09189725615,0.0,3.20568,2.88621725615
 08/31  17:00:00,119.344199009,8.3855192498,41.3023710613,0.0,44.73757,22.606085,6.09185846866,0.0,3.20568,2.88617846866
 08/31  18:00:00,106.453261799,7.83582593244,28.981165128,0.0,44.73757,22.606085,6.09698557261,0.0,3.20568,2.89130557261
 08/31  19:00:00,108.286138809,7.83582593244,26.282794752,0.0,44.73757,22.606085,8.99127933168,0.0159053068519,3.20568,5.76969402482
 08/31  20:00:00,80.516524781,7.83582593244,23.2761277773,0.0,15.863942322,22.606085,9.03228296194,0.0601874917841,3.20568,5.76641547015
 08/31  21:00:00,48.7091595506,0.0,0.0,0.0,15.863942322,22.030085,8.97158663735,0.0,3.20568,5.76590663735
 08/31  22:00:00,48.5556434927,0.0,0.0,0.0,15.863942322,22.030085,6.09314935094,0.0,3.20568,2.88746935094
 08/31  23:00:00,49.2794235507,0.0,0.0,0.0,15.863942322,22.030085,6.0913180654,0.0,3.20568,2.8856380654
 08/31  24:00:00,48.5806357533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.5786106066,0.0,0.0,0.0,15.863942322,22.030085,6.08893363278,0.0,3.20568,2.88325363278
 09/01  02:00:00,48.5768772999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.5763177261,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.8903560148,0.0,0.0,0.0,15.863942322,22.030085,6.08896282892,0.0,3.20568,2.88328282892
 09/01  05:00:00,49.6839014357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,83.9946938644,7.83582593244,29.2599429211,0.0,15.863942322,22.606085,6.11563994097,0.0265572436614,3.20568,2.88340269731
 09/01  07:00:00,79.5301642458,7.83582593244,31.0156584212,0.0,15.863942322,22.606085,7.93012209939,1.83829812627,3.20568,2.88614397312
 09/01  08:00:00,130.160195904,7.83582593244,33.389677557,0.0,44.73757,41.8366005,18.9145084945,0.0,16.0284,2.88610849447
 09/01  09:00:00,134.591923539,7.83582593244,37.7744777787,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  10:00:00,143.686778157,7.83817466153,44.0356334788,0.0,44.73757,44.63617,26.9286730289,0.0,24.0426,2.88607302892
 09/01  11:00:00,154.210580882,8.03942306648,53.6288270393,0.0,44.73757,44.63617,26.9281991528,0.0,24.0426,2.88559915283
 09/01  12:00:00,167.244143264,8.68871751706,66.6850452433,0.0,44.73757,44.63617,26.9289261383,0.0,24.0426,2.88632613833
 09/01  13:00:00,177.633563115,9.81376836946,78.7189848267,0.0,44.73757,41.8366005,18.9363994026,0.0217090205326,16.0284,2.88629038209
 09/01  14:00:00,192.121614601,10.7836167721,92.2271337764,0.0,44.73757,41.8366005,18.9146547045,0.0,16.0284,2.88625470454
 09/01  15:00:00,197.857069338,11.7772740119,98.1617301655,0.0,44.73757,40.636785,3.23109515286,0.00541515285651,3.20568,0.02
 09/01  16:00:00,194.371896891,12.5755613044,93.9292856942,0.0,44.73757,40.636785,6.1015754237,0.00967634285544,3.20568,2.88621908084
 09/01  17:00:00,159.392140356,11.3645879247,78.2624937224,0.0,44.73757,22.606085,6.1030303851,0.0111668857813,3.20568,2.88618349932
 09/01  18:00:00,120.137256756,7.83582593244,42.5432514809,0.0,44.73757,22.606085,8.96848145487,0.0,3.20568,5.76280145487
 09/01  19:00:00,119.420503965,7.83582593244,37.5643397381,0.0,44.73757,22.606085,8.97514075712,0.0,3.20568,5.76946075712
 09/01  20:00:00,89.1043005701,7.83582593244,31.9772988827,0.0,15.863942322,22.606085,6.09908725782,0.0,3.20568,2.89340725782
 09/01  21:00:00,48.619814383,0.0,0.0,0.0,15.863942322,22.030085,8.9718979991,0.0,3.20568,5.7662179991
 09/01  22:00:00,48.6316826831,0.0,0.0,0.0,15.863942322,22.030085,6.09306927237,0.0,3.20568,2.88738927237
 09/01  23:00:00,49.3366791459,0.0,0.0,0.0,15.863942322,22.030085,6.09141258857,0.0,3.20568,2.88573258857
 09/01  24:00:00,48.6162526667,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.8070155708,0.0,0.0,0.0,15.863942322,29.242365,6.08790753898,0.0,3.20568,2.88222753898
 09/02  02:00:00,55.7832739953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.7593554293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.9838467242,0.0,0.0,0.0,15.863942322,29.242365,6.0879150928,0.0,3.20568,2.8822350928
 09/02  05:00:00,55.9408686081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,53.0829322833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.3177457962,0.0,0.0,0.0,15.863942322,29.242365,6.0879228516,0.0,3.20568,2.8822428516
 09/02  08:00:00,47.3608211435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.4097154116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.461403744,0.0,0.0,0.0,15.863942322,29.242365,6.08908648497,0.0,3.20568,2.88340648497
 09/02  11:00:00,48.18996906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.5162815786,0.0,0.0,0.0,15.863942322,29.242365,6.08893892999,0.0,3.20568,2.88325892999
 09/02  13:00:00,64.4682442568,1.4896196014,15.4532451373,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,68.4490812464,2.35272075117,18.561451947,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,71.4993086442,3.56422974309,20.3853412949,0.0,15.863942322,29.242365,6.08792018306,0.0,3.20568,2.88224018306
 09/02  16:00:00,77.8776661479,4.40321750375,25.9341199371,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,72.5872106747,4.55327248572,20.5056532376,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,75.1734113684,4.35547524817,23.2979062693,0.0,15.863942322,29.242365,6.08791211382,0.0,3.20568,2.88223211382
 09/02  19:00:00,65.3466127798,1.31053998203,11.9594772427,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,64.9829583537,0.878055815262,7.78708685726,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,56.1276866336,0.0,0.0,0.0,15.863942322,29.242365,6.08789522536,0.0,3.20568,2.88221522536
 09/02  22:00:00,55.877977426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.5442444644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.8469345959,0.0,0.0,0.0,15.863942322,29.242365,6.08790324503,0.0,3.20568,2.88222324503
 09/03  01:00:00,55.8324155647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.8172484074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.8021455442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.0524763956,0.0,0.0,0.0,15.863942322,29.242365,6.08791447947,0.0,3.20568,2.88223447947
 09/03  05:00:00,56.0200193551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,53.1574881633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.3712365958,0.0,0.0,0.0,15.863942322,29.242365,6.08792504789,0.0,3.20568,2.88224504789
 09/03  08:00:00,47.416154998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.4572477379,0.0,0.0,0.0,15.863942322,29.242365,6.0890298688,0.0,3.20568,2.8833498688
 09/03  10:00:00,47.4816031611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,51.730515831,0.25731268402,3.25418433924,0.0,15.863942322,29.242365,6.08906526022,0.0,3.20568,2.88338526022
 09/03  12:00:00,71.51135019,1.86837694691,22.0857548104,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,70.5758796438,2.42867822055,20.5822225667,0.0,15.863942322,29.242365,6.08910229445,0.0,3.20568,2.88342229445
 09/03  14:00:00,83.2900766358,4.5110831394,31.1937987801,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,80.8819901455,4.46269515228,28.8194547306,0.0,15.863942322,29.242365,3.22621380782,0.000533807821005,3.20568,0.02
 09/03  16:00:00,87.544615361,5.76897227718,34.1751015591,0.0,15.863942322,29.242365,6.08824140735,0.000324162664746,3.20568,2.88223724469
 09/03  17:00:00,78.4795701142,4.58198558274,26.315080068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,80.2301133654,4.95388486344,27.7269985949,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,74.4398518005,3.52429815851,18.8144973183,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,68.4118585336,1.15637634919,10.9054670008,0.0,15.863942322,29.242365,6.08790989087,0.0,3.20568,2.88222989087
 09/03  21:00:00,56.1740871818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.9223732809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.5761466794,0.0,0.0,0.0,15.863942322,29.242365,6.0878898183,0.0,3.20568,2.8822098183
 09/03  24:00:00,55.8815896871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.8675192943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.8538209511,0.0,0.0,0.0,15.863942322,29.242365,6.08790274049,0.0,3.20568,2.88222274049
 09/04  03:00:00,55.8413254264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.1011826333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.0686056476,0.0,0.0,0.0,15.863942322,29.242365,6.0879161633,0.0,3.20568,2.8822361633
 09/04  06:00:00,53.2002507572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.4058611937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.4266104071,0.0,0.0,0.0,15.863942322,29.242365,6.08898378653,0.0,3.20568,2.88330378653
 09/04  09:00:00,47.4560772655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,53.4174612366,0.790192057268,5.14332720573,0.0,15.863942322,29.242365,6.08902261596,0.0,3.20568,2.88334261596
 09/04  11:00:00,66.9459790378,2.39314268975,16.3592847706,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  12:00:00,70.7183079113,2.60172223774,20.5983493221,0.0,15.863942322,29.242365,6.08906282367,0.0,3.20568,2.88338282367
 09/04  13:00:00,76.0486220366,4.16706723165,24.338762054,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,80.9312628145,4.7207365838,28.6475251288,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,78.5459846085,5.17351954176,25.8006116357,0.0,15.863942322,29.242365,6.08792012756,0.0,3.20568,2.88224012756
 09/04  16:00:00,83.1361205439,5.12004735661,30.4406398636,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,77.264191602,5.10489729001,24.5935795566,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,78.2540144777,4.41895609398,26.2810464039,0.0,15.863942322,29.242365,6.08740334122,0.0,3.20568,2.88172334122
 09/04  19:00:00,72.9627600381,2.94339982812,17.90607887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,71.8126387939,2.19573261697,13.2724555926,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,56.1586071189,0.0,0.0,0.0,15.863942322,29.242365,6.08789838329,0.0,3.20568,2.88221838329
 09/04  22:00:00,55.9368231763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.6033103871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.8951241,0.0,0.0,0.0,15.863942322,29.242365,6.08791219187,0.0,3.20568,2.88223219187
 09/05  01:00:00,55.8347224929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.8154782914,0.0,0.0,0.0,15.863942322,29.242365,6.08902142055,0.0,3.20568,2.88334142055
 09/05  03:00:00,55.7964918227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  04:00:00,57.0421120192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.8187755856,0.0,0.0,0.0,15.863942322,29.242365,6.08906376314,0.0,3.20568,2.88338376314
 09/05  06:00:00,82.6046798821,8.25437071631,20.3196149725,0.0,15.863942322,29.818365,3.35905589964,0.133375899641,3.20568,0.02
 09/05  07:00:00,140.524365456,7.83582593244,19.9482613676,0.0,80.527626,29.818365,6.09199962325,0.0,3.20568,2.88631962325
 09/05  08:00:00,209.485173498,10.9306811373,40.4641858037,0.0,80.527626,75.0917375,32.7144137318,0.0100981240402,24.0426,8.66171560777
 09/05  09:00:00,232.907397903,12.7287892629,62.0237341558,0.0,80.527626,75.0917375,38.5389354162,0.0,24.0426,14.4963354162
 09/05  10:00:00,265.086033845,15.3216760924,87.5607714933,0.0,80.527626,79.0911225,43.6669246661,0.0021450199312,32.0568,11.6079796462
 09/05  11:00:00,301.366700495,19.1400368977,119.263757871,0.0,80.527626,79.0911225,49.4981717741,0.00541103760453,32.0568,17.4359607365
 09/05  12:00:00,320.251746777,22.0642809129,135.913565964,0.0,80.527626,79.0911225,49.5239685266,0.00986845322093,32.0568,17.4573000734
 09/05  13:00:00,322.787916456,24.3588522839,140.140828155,0.0,80.527626,75.0917375,33.5099138542,0.00779816975996,16.0284,17.4737156844
 09/05  14:00:00,329.122269836,25.6819289641,145.140199891,0.0,80.527626,75.0917375,30.5350982719,0.00633897296876,16.0284,14.5003592989
 09/05  15:00:00,326.32020537,27.0771399406,142.950253494,0.0,80.527626,73.092045,17.721701925,0.00401509701424,3.20568,14.512006828
 09/05  16:00:00,320.921291001,25.0824254452,139.548458448,0.0,80.527626,73.092045,6.13258061677,0.040562921964,3.20568,2.8863376948
 09/05  17:00:00,250.567308407,18.1091392335,119.453604426,0.0,80.527626,29.818365,3.23114176014,0.00546176013636,3.20568,0.02
 09/05  18:00:00,225.615677575,14.738296659,97.895663814,0.0,80.527626,29.818365,8.97804988881,0.00901702515675,3.20568,5.76335286365
 09/05  19:00:00,213.294316108,12.4732272624,82.1526049852,0.0,80.527626,29.818365,8.97826892708,0.0028228643681,3.20568,5.76976606271
 09/05  20:00:00,200.802835774,10.9889398384,68.3891993229,0.0,80.527626,29.818365,8.97204019567,0.0,3.20568,5.76636019567
 09/05  21:00:00,55.8479304566,0.0,0.0,0.0,15.863942322,29.242365,6.09912927603,0.0,3.20568,2.89344927603
 09/05  22:00:00,55.8699883268,0.0,0.0,0.0,15.863942322,29.242365,6.09323539215,0.0,3.20568,2.88755539215
 09/05  23:00:00,56.5765294899,0.0,0.0,0.0,15.863942322,29.242365,6.09145912005,0.0,3.20568,2.88577912005
 09/05  24:00:00,55.8622428933,0.0,0.0,0.0,15.863942322,29.242365,6.08910882731,0.0,3.20568,2.88342882731
 09/06  01:00:00,55.8460352172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.8299792343,0.0,0.0,0.0,15.863942322,29.242365,6.08897510606,0.0,3.20568,2.88329510606
 09/06  03:00:00,55.8136337155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.0579884202,0.0,0.0,0.0,15.863942322,29.242365,6.08902113753,0.0,3.20568,2.88334113753
 09/06  05:00:00,56.022099497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,81.9238284502,8.28738487582,19.9932118848,0.0,15.863942322,29.818365,6.1781555991,0.0890885302348,3.20568,2.88338706886
 09/06  07:00:00,139.487250616,7.84236123013,18.9113996463,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,209.793996085,11.137799459,40.5692010932,0.0,80.527626,75.0917375,32.7132304763,0.00934067081825,24.0426,8.66128980544
 09/06  09:00:00,230.615322008,12.7530360528,59.7019258314,0.0,80.527626,75.0917375,38.5395681734,0.000393965546488,24.0426,14.4965742078
 09/06  10:00:00,257.085208128,14.8157866103,80.0480076044,0.0,80.527626,79.0911225,45.4433427294,0.00480688387746,32.0568,13.3817358456
 09/06  11:00:00,279.676071967,17.0864844502,99.6139520174,0.0,80.527626,79.0911225,47.7285564168,0.00994799604982,32.0568,15.6618084208
 09/06  12:00:00,290.671331874,19.7696327995,108.626857272,0.0,80.527626,79.0911225,49.5300063372,0.0128478107558,32.0568,17.4603585264
 09/06  13:00:00,296.70466605,22.9338775057,115.482154301,0.0,80.527626,75.0917375,33.5140920191,0.00858314771868,16.0284,17.4771088714
 09/06  14:00:00,304.18907832,23.6639979604,122.221901281,0.0,80.527626,75.0917375,30.5396058665,0.0100599349818,16.0284,14.5011459315
 09/06  15:00:00,304.770956097,25.3178510319,123.152169412,0.0,80.527626,73.092045,17.7300645625,0.0115551293246,3.20568,14.5128294332
 09/06  16:00:00,290.649617268,20.9094096585,113.445213098,0.0,80.527626,73.092045,6.1178749987,0.0260108084326,3.20568,2.88618419027
 09/06  17:00:00,219.106212942,14.1060605966,91.9935830184,0.0,80.527626,29.818365,6.10357306754,0.011726781196,3.20568,2.88616628634
 09/06  18:00:00,202.769667949,12.3381909447,77.5269773979,0.0,80.527626,29.818365,6.10715663004,0.0098438653962,3.20568,2.89163276464
 09/06  19:00:00,197.12371084,11.096091762,67.1477508026,0.0,80.527626,29.818365,8.99095086322,0.0159572362173,3.20568,5.76931362701
 09/06  20:00:00,193.316274862,10.2290148122,61.3890357886,0.0,80.527626,29.818365,8.97776429862,0.00531886442586,3.20568,5.76676543419
 09/06  21:00:00,56.0595523861,0.0,0.0,0.0,15.863942322,29.242365,8.97248500449,0.0,3.20568,5.76680500449
 09/06  22:00:00,55.8740136258,0.0,0.0,0.0,15.863942322,29.242365,6.09300680108,0.0,3.20568,2.88732680108
 09/06  23:00:00,56.5851797161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.8658730201,0.0,0.0,0.0,15.863942322,29.242365,6.08910307087,0.0,3.20568,2.88342307087
 09/07  01:00:00,55.848023691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.8294272562,0.0,0.0,0.0,15.863942322,29.242365,6.08897193676,0.0,3.20568,2.88329193676
 09/07  03:00:00,55.8104205504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,56.0517495501,0.0,0.0,0.0,15.863942322,29.242365,6.08902173689,0.0,3.20568,2.88334173689
 09/07  05:00:00,56.0132092139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,85.3864803429,8.25731529433,23.4824900492,0.0,15.863942322,29.818365,6.3264349211,0.237363491367,3.20568,2.88339142973
 09/07  07:00:00,141.481608044,7.83582593244,20.9029211981,0.0,80.527626,29.818365,6.09210258216,0.0,3.20568,2.88642258216
 09/07  08:00:00,206.164941486,10.5328035504,37.5673415683,0.0,80.527626,75.0917375,29.8333176143,0.00980685276348,24.0426,5.78091076152
 09/07  09:00:00,222.08950219,11.7471457656,52.2252579898,0.0,80.527626,75.0917375,38.5406506222,0.0,24.0426,14.4980506222
 09/07  10:00:00,250.165914595,13.1877511275,74.8125045165,0.0,80.527626,79.0911225,46.5633583252,0.0,32.0568,14.5065583252
 09/07  11:00:00,274.597766374,13.9202039042,97.7875958917,0.0,80.527626,79.0911225,46.5892053496,0.0,32.0568,14.5324053496
 09/07  12:00:00,276.653913808,14.1742965747,100.301005751,0.0,80.527626,79.0911225,49.5217567047,0.0,32.0568,17.4649567047
 09/07  13:00:00,247.726327571,13.9962499447,75.5808214821,0.0,80.527626,75.0917375,36.4469539104,0.0310384271349,16.0284,20.3875154833
 09/07  14:00:00,225.90091793,13.8348772506,53.9570597578,0.0,80.527626,75.0917375,27.6323841411,0.0,16.0284,11.6039841411
 09/07  15:00:00,219.083445741,13.946480782,49.0368652561,0.0,80.527626,73.092045,17.7382764882,0.0196549302786,3.20568,14.5129415579
 09/07  16:00:00,206.236015375,10.3863109628,39.738853279,0.0,80.527626,73.092045,6.10557677444,0.0136259647941,3.20568,2.88627080964
 09/07  17:00:00,151.222414458,8.62457107854,29.7643511493,0.0,80.527626,29.818365,6.09193532329,0.0,3.20568,2.88625532329
 09/07  18:00:00,145.684828754,8.3339145063,24.6294622095,0.0,80.527626,29.818365,8.96815562669,0.0,3.20568,5.76247562669
 09/07  19:00:00,148.115056111,8.12358147145,21.3586976163,0.0,80.527626,29.818365,8.97498698133,0.0,3.20568,5.76930698133
 09/07  20:00:00,146.440295734,7.94547938338,17.0537838282,0.0,80.527626,29.818365,6.66870181635,0.569674170346,3.20568,2.89334764601
 09/07  21:00:00,55.8423092721,0.0,0.0,0.0,15.863942322,29.242365,8.97266957027,0.0,3.20568,5.76698957027
 09/07  22:00:00,55.6995367533,0.0,0.0,0.0,15.863942322,29.242365,6.09301940542,0.0,3.20568,2.88733940542
 09/07  23:00:00,56.4137913243,0.0,0.0,0.0,15.863942322,29.242365,6.09136702462,0.0,3.20568,2.88568702462
 09/07  24:00:00,55.7079133583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.6974009246,0.0,0.0,0.0,15.863942322,29.242365,6.08902881515,0.0,3.20568,2.88334881515
 09/08  02:00:00,55.6876096491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.6787887865,0.0,0.0,0.0,15.863942322,29.242365,6.08908248393,0.0,3.20568,2.88340248393
 09/08  04:00:00,56.8239938151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.637840639,0.0,0.0,0.0,15.863942322,29.242365,6.08881483395,0.0,3.20568,2.88313483395
 09/08  06:00:00,65.6066360524,7.83582593244,3.88902479219,0.0,15.863942322,29.818365,31.9560918281,28.7304118281,3.20568,0.02
 09/08  07:00:00,123.617081645,7.83582593244,3.17977689251,0.0,80.527626,29.818365,28.2095229831,22.1176048358,3.20568,2.88623814723
 09/08  08:00:00,168.618040714,8.36544640318,2.35980638693,0.0,80.527626,75.0917375,48.7060040162,16.00225245,24.0426,8.66115156619
 09/08  09:00:00,170.230728885,9.03108823808,3.28040909707,0.0,80.527626,75.0917375,52.7415636224,17.0968449238,24.0426,11.6021186986
 09/08  10:00:00,177.07921053,9.36181050017,5.7849288286,0.0,80.527626,79.0911225,60.729381514,14.1661448108,32.0568,14.5064367032
 09/08  11:00:00,179.12896398,9.60763654756,6.88100219762,0.0,80.527626,79.0911225,49.4916054973,0.0,32.0568,17.4348054973
 09/08  12:00:00,178.921866315,9.85061026227,7.12654367432,0.0,80.527626,79.0911225,49.5134823814,0.0,32.0568,17.4566823814
 09/08  13:00:00,177.551361554,10.1759605358,9.40630846336,0.0,80.527626,75.0917375,41.7072829557,8.20399278449,16.0284,17.4748901712
 09/08  14:00:00,179.6715657,10.4674882744,11.2282371311,0.0,80.527626,75.0917375,38.6554066523,8.12662910969,16.0284,14.5003775426
 09/08  15:00:00,178.214256166,10.694763451,11.5670975967,0.0,80.527626,73.092045,29.3266147702,11.6084936746,3.20568,14.5124410956
 09/08  16:00:00,173.732004667,8.90211357699,8.99307663665,0.0,80.527626,73.092045,17.9436126542,11.8516619122,3.20568,2.88627074208
 09/08  17:00:00,127.52639676,7.90241703503,7.06801721977,0.0,80.527626,29.818365,15.257635346,12.031955346,3.20568,0.02
 09/08  18:00:00,127.328347488,7.8436247948,6.92946740873,0.0,80.527626,29.818365,21.2625798998,12.2935799797,3.20568,5.76331992007
 09/08  19:00:00,133.020452974,7.83689171192,6.91179535972,0.0,80.527626,29.818365,21.6053947966,12.6298891002,3.20568,5.76982569635
 09/08  20:00:00,135.874036264,7.83582593244,6.90927333821,0.0,80.527626,29.818365,21.9551320153,12.9830017444,3.20568,5.76645027099
 09/08  21:00:00,55.6095687375,0.0,0.0,0.0,15.863942322,29.242365,6.0988389085,0.0,3.20568,2.8931589085
 09/08  22:00:00,55.6458317214,0.0,0.0,0.0,15.863942322,29.242365,6.09327983181,0.0,3.20568,2.88759983181
 09/08  23:00:00,56.3677704482,0.0,0.0,0.0,15.863942322,29.242365,6.09150520201,0.0,3.20568,2.88582520201
 09/08  24:00:00,55.663041972,0.0,0.0,0.0,15.863942322,29.242365,6.08897137512,0.0,3.20568,2.88329137512
 09/09  01:00:00,55.6572697413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.6518128252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.6480261652,0.0,0.0,0.0,15.863942322,29.242365,6.08792196713,0.0,3.20568,2.88224196713
 09/09  04:00:00,55.8767412911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.858493051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,53.0076280232,0.0,0.0,0.0,15.863942322,29.242365,6.08782908589,0.0,3.20568,2.88214908589
 09/09  07:00:00,47.228459748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.237004777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.2547783134,0.0,0.0,0.0,15.863942322,29.242365,6.08904705291,0.0,3.20568,2.88336705291
 09/09  10:00:00,47.2557873349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,47.9464471548,0.0,0.0,0.0,15.863942322,29.242365,6.08910461096,0.0,3.20568,2.88342461096
 09/09  12:00:00,47.269686043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,47.3138830716,0.0,0.0,0.0,15.863942322,29.242365,6.08785609958,0.0,3.20568,2.88217609958
 09/09  14:00:00,47.3468166426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,47.3598503966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,47.2751731848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,51.4799778447,0.423494096537,3.77224359606,0.0,15.863942322,29.242365,6.08788638688,0.0,3.20568,2.88220638688
 09/09  18:00:00,49.700488194,0.25731268402,2.1676984677,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,53.2164847865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.0365439722,0.0,0.0,0.0,15.863942322,29.242365,6.08791664728,0.0,3.20568,2.88223664728
 09/09  21:00:00,55.8874477459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.6966217162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.366530687,0.0,0.0,0.0,15.863942322,29.242365,6.08794689523,0.0,3.20568,2.88226689523
 09/09  24:00:00,55.6668430868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.652575675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.637854103,0.0,0.0,0.0,15.863942322,29.242365,6.08785688073,0.0,3.20568,2.88217688073
 09/10  03:00:00,55.6241039173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.8319796787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.7995196735,0.0,0.0,0.0,15.863942322,29.242365,6.08789034878,0.0,3.20568,2.88221034878
 09/10  06:00:00,52.9485720319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.1983309073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.2501289383,0.0,0.0,0.0,15.863942322,29.242365,6.08899151164,0.0,3.20568,2.88331151164
 09/10  09:00:00,47.3182304315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.3597490809,0.0,0.0,0.0,15.863942322,29.242365,6.08905327565,0.0,3.20568,2.88337327565
 09/10  11:00:00,48.0582878894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,47.3862087669,0.0,0.0,0.0,15.863942322,29.242365,6.089114945,0.0,3.20568,2.883434945
 09/10  13:00:00,47.4371187541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,48.9293266277,0.143398594641,1.34070754904,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,51.9981977429,0.45766832335,4.0945930327,0.0,15.863942322,29.242365,6.08793149582,0.0,3.20568,2.88225149582
 09/10  16:00:00,54.4862304665,0.714578614202,6.33940407155,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,51.6359537947,0.448510810208,3.82028575698,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,47.3396241363,0.0,0.0,0.0,15.863942322,29.242365,6.08784233259,0.0,3.20568,2.88216233259
 09/10  19:00:00,53.2839302165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.1017839946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,55.9437563905,0.0,0.0,0.0,15.863942322,29.242365,6.08787628942,0.0,3.20568,2.88219628942
 09/10  22:00:00,55.748009916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.4196491497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.7207990672,0.0,0.0,0.0,15.863942322,29.242365,6.08791021136,0.0,3.20568,2.88223021136
 09/11  01:00:00,55.7079835932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.6951970799,0.0,0.0,0.0,15.863942322,29.242365,6.08899711816,0.0,3.20568,2.88331711816
 09/11  03:00:00,55.6824621876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,55.9049360339,0.0,0.0,0.0,15.863942322,29.242365,6.08906318738,0.0,3.20568,2.88338318738
 09/11  05:00:00,55.8751098218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,67.218570224,7.83582593244,4.44783701408,0.0,15.863942322,29.818365,28.4856464009,25.2599664009,3.20568,0.02
 09/11  07:00:00,127.728197724,7.83582593244,7.27218147608,0.0,80.527626,29.818365,16.5458525233,10.4537236364,3.20568,2.88644888688
 09/11  08:00:00,179.680648196,8.68039494467,13.0494365056,0.0,80.527626,75.0917375,35.0474574931,2.34363250598,24.0426,8.66122498708
 09/11  09:00:00,192.061658142,9.8562770206,24.1704941157,0.0,80.527626,75.0917375,38.542983559,0.0,24.0426,14.500383559
 09/11  10:00:00,214.240382784,11.3418995212,40.7688372707,0.0,80.527626,79.0911225,46.5682027483,0.0040046974575,32.0568,14.5073980508
 09/11  11:00:00,234.323091224,13.6895411185,57.7481922468,0.0,80.527626,79.0911225,46.6039942654,0.00931792900775,32.0568,14.5378763364
 09/11  12:00:00,248.847599361,16.6124647944,70.0428764915,0.0,80.527626,79.0911225,49.5352292345,0.0128686975463,32.0568,17.465560537
 09/11  13:00:00,255.409972456,19.8066609124,77.3986783118,0.0,80.527626,75.0917375,36.4361874572,0.0156103625971,16.0284,20.3921770946
 09/11  14:00:00,263.555771511,21.6400805421,83.7035683458,0.0,80.527626,75.0917375,27.6466719194,0.0132446758012,16.0284,11.6050272436
 09/11  15:00:00,268.531582106,23.0372560296,89.2735268884,0.0,80.527626,73.092045,17.7505393692,0.030195520928,3.20568,14.5146638483
 09/11  16:00:00,255.188726617,17.5096970304,81.4572361415,0.0,80.527626,73.092045,6.1110742862,0.0190009206572,3.20568,2.88639336554
 09/11  17:00:00,194.291492705,13.2022462437,68.2446347406,0.0,80.527626,29.818365,6.09869056588,0.00661472043957,3.20568,2.88639584544
 09/11  18:00:00,184.775967373,11.6209366193,60.3316485843,0.0,80.527626,29.818365,8.98110027511,0.0125252032718,3.20568,5.76289507184
 09/11  19:00:00,177.878237901,10.2451287293,48.8377376653,0.0,80.527626,29.818365,8.97554015206,0.0,3.20568,5.76986015206
 09/11  20:00:00,170.531283482,9.38699554869,39.5501907885,0.0,80.527626,29.818365,6.09932513158,0.0,3.20568,2.89364513158
 09/11  21:00:00,55.9723634096,0.0,0.0,0.0,15.863942322,29.242365,8.97249041086,0.0,3.20568,5.76681041086
 09/11  22:00:00,55.8069403088,0.0,0.0,0.0,15.863942322,29.242365,6.09331767075,0.0,3.20568,2.88763767075
 09/11  23:00:00,56.5287058335,0.0,0.0,0.0,15.863942322,29.242365,6.09136780021,0.0,3.20568,2.88568780021
 09/11  24:00:00,55.8160066405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.8064416178,0.0,0.0,0.0,15.863942322,29.242365,6.08914414806,0.0,3.20568,2.88346414806
 09/12  02:00:00,55.7965439257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7874820461,0.0,0.0,0.0,15.863942322,29.242365,6.0890318786,0.0,3.20568,2.8833518786
 09/12  04:00:00,57.0615082235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.8598413455,0.0,0.0,0.0,15.863942322,29.242365,6.0891022749,0.0,3.20568,2.8834222749
 09/12  06:00:00,85.2701235787,7.96644969343,21.8076826443,0.0,15.863942322,29.818365,3.27467783203,0.0489978320314,3.20568,0.02
 09/12  07:00:00,141.914363689,7.83582593244,21.3223809868,0.0,80.527626,29.818365,6.0919598378,0.0,3.20568,2.8862798378
 09/12  08:00:00,203.81424479,10.0343595695,35.6883820039,0.0,80.527626,75.0917375,32.7157122293,0.010529375713,24.0426,8.66258285354
 09/12  09:00:00,215.323705843,11.2842511948,45.8994274254,0.0,80.527626,75.0917375,35.6458096729,0.0,24.0426,11.6032096729
 09/12  10:00:00,225.450208016,12.338846461,50.9661458753,0.0,80.527626,79.0911225,46.565626846,0.0,32.0568,14.508826846
 09/12  11:00:00,240.894800094,13.8130705303,64.2130991497,0.0,80.527626,79.0911225,49.4987241724,0.00111311024751,32.0568,17.4408110622
 09/12  12:00:00,261.197599057,16.9891452347,82.0309541195,0.0,80.527626,79.0911225,49.5309767391,0.0104759840883,32.0568,17.4637007551
 09/12  13:00:00,262.59380361,17.8719774325,86.5200375927,0.0,80.527626,75.0917375,33.5192261837,0.00901855994637,16.0284,17.4818076237
 09/12  14:00:00,271.584986754,19.3608524425,94.0066364711,0.0,80.527626,75.0917375,30.5385739908,0.00713088948074,16.0284,14.5030431013
 09/12  15:00:00,282.928752332,22.6406235374,104.057134283,0.0,80.527626,73.092045,17.7463554675,0.0271086903446,3.20568,14.5135667772
 09/12  16:00:00,267.937003634,16.4101483457,95.2899798607,0.0,80.527626,73.092045,6.11391314322,0.0217897078442,3.20568,2.88644343537
 09/12  17:00:00,207.028606652,12.1286587171,81.9417207483,0.0,80.527626,29.818365,6.09213327942,0.0,3.20568,2.88645327941
 09/12  18:00:00,195.231829074,10.9457471223,71.3803935432,0.0,80.527626,29.818365,6.09743089654,0.0,3.20568,2.89175089654
 09/12  19:00:00,186.901929235,9.82885277776,57.1066663277,0.0,80.527626,29.818365,8.97659154291,0.0,3.20568,5.77091154291
 09/12  20:00:00,175.476531723,9.15107930068,44.9655401468,0.0,80.527626,29.818365,8.97274597715,0.0,3.20568,5.76706597715
 09/12  21:00:00,55.790520064,0.0,0.0,0.0,15.863942322,29.242365,8.97299463852,0.0,3.20568,5.76731463852
 09/12  22:00:00,55.8125720023,0.0,0.0,0.0,15.863942322,29.242365,6.093082167,0.0,3.20568,2.887402167
 09/12  23:00:00,56.5233550087,0.0,0.0,0.0,15.863942322,29.242365,6.09143412356,0.0,3.20568,2.88575412356
 09/12  24:00:00,55.8087724295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.7958161791,0.0,0.0,0.0,15.863942322,29.242365,6.08909176697,0.0,3.20568,2.88341176697
 09/13  02:00:00,55.7840777154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.7723579475,0.0,0.0,0.0,15.863942322,29.242365,6.08916665344,0.0,3.20568,2.88348665344
 09/13  04:00:00,56.0177798741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.9895600432,0.0,0.0,0.0,15.863942322,29.242365,6.08905842862,0.0,3.20568,2.88337842862
 09/13  06:00:00,84.599419565,7.86498942636,21.6667836649,0.0,15.863942322,29.818365,3.52168843107,0.296008431073,3.20568,0.02
 09/13  07:00:00,142.066222331,7.83582593244,21.4856242641,0.0,80.527626,29.818365,6.09207615533,0.0,3.20568,2.88639615533
 09/13  08:00:00,203.655986917,9.62241352718,35.9604373785,0.0,80.527626,75.0917375,32.7149990816,0.010151526732,24.0426,8.66224755482
 09/13  09:00:00,219.606956386,10.9605249068,50.5194994365,0.0,80.527626,75.0917375,35.6453638916,0.0,24.0426,11.6027638916
 09/13  10:00:00,246.458418082,12.9654376686,71.3196612827,0.0,80.527626,79.0911225,46.5671059762,0.0,32.0568,14.5103059762
 09/13  11:00:00,278.095820019,16.5705989678,98.6046247451,0.0,80.527626,79.0911225,49.5010216137,0.00372912937327,32.0568,17.4404924843
 09/13  12:00:00,292.028193005,20.2118195735,109.598505795,0.0,80.527626,79.0911225,49.5246884747,0.00423697681836,32.0568,17.4636514979
 09/13  13:00:00,303.053791916,22.3423425224,122.454622651,0.0,80.527626,75.0917375,33.5185839601,0.00820743535619,16.0284,17.4819765248
 09/13  14:00:00,320.156320135,24.613460505,137.256556971,0.0,80.527626,75.0917375,30.5379861851,0.00636695526324,16.0284,14.5032192298
 09/13  15:00:00,322.226122911,26.6369043536,139.303154038,0.0,80.527626,73.092045,17.7244381903,0.00485276779548,3.20568,14.5139054225
 09/13  16:00:00,310.244224202,23.4547004283,130.504995426,0.0,80.527626,73.092045,6.11058670151,0.0184605725211,3.20568,2.88644612899
 09/13  17:00:00,238.557554947,17.0045553429,108.553897417,0.0,80.527626,29.818365,6.09986591497,0.00772509913803,3.20568,2.88646081583
 09/13  18:00:00,208.715138809,14.1351921976,81.6215774697,0.0,80.527626,29.818365,6.1074410465,0.00998522890602,3.20568,2.89177581759
 09/13  19:00:00,190.87347964,11.6872718526,58.8738976834,0.0,80.527626,29.818365,8.98513355399,0.00845929872871,3.20568,5.77099425526
 09/13  20:00:00,176.825677811,10.1794181365,45.0333238265,0.0,80.527626,29.818365,8.97283987622,0.0,3.20568,5.76715987622
 09/13  21:00:00,55.9823039743,0.0,0.0,0.0,15.863942322,29.242365,8.97297326164,0.0,3.20568,5.76729326164
 09/13  22:00:00,55.8102689162,0.0,0.0,0.0,15.863942322,29.242365,6.09313242413,0.0,3.20568,2.88745242413
 09/13  23:00:00,56.5207798079,0.0,0.0,0.0,15.863942322,29.242365,6.09148547112,0.0,3.20568,2.88580547112
 09/13  24:00:00,55.8068217091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.7891332999,0.0,0.0,0.0,15.863942322,29.242365,6.08914212541,0.0,3.20568,2.88346212541
 09/14  02:00:00,55.7707260534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.7539003075,0.0,0.0,0.0,15.863942322,29.242365,6.08903824841,0.0,3.20568,2.88335824841
 09/14  04:00:00,55.9848612539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,55.9492766466,0.0,0.0,0.0,15.863942322,29.242365,6.08911774909,0.0,3.20568,2.88343774909
 09/14  06:00:00,74.8166714918,7.837269299,11.9766738572,0.0,15.863942322,29.818365,11.5993356567,8.37365565669,3.20568,0.02
 09/14  07:00:00,137.406150389,7.83582593244,16.8731931749,0.0,80.527626,29.818365,6.56582204964,0.473674865348,3.20568,2.88646718429
 09/14  08:00:00,205.241084624,9.63044416103,37.5208512781,0.0,80.527626,75.0917375,32.718703125,0.0136584699635,24.0426,8.66244465506
 09/14  09:00:00,226.636043652,11.0423229161,57.4228564855,0.0,80.527626,75.0917375,35.6460452341,0.0,24.0426,11.6034452341
 09/14  10:00:00,247.251386413,12.4889162631,72.5628647635,0.0,80.527626,79.0911225,46.5661895326,0.0,32.0568,14.5093895326
 09/14  11:00:00,268.02314647,14.0476890655,91.0435954957,0.0,80.527626,79.0911225,49.5014465299,0.00264416709704,32.0568,17.4420023628
 09/14  12:00:00,292.682479609,16.7762582703,113.646562223,0.0,80.527626,79.0911225,49.5274679477,0.00525594918945,32.0568,17.4654119985
 09/14  13:00:00,303.719518803,20.9006942848,124.536042047,0.0,80.527626,75.0917375,33.5180289888,0.00557211404164,16.0284,17.4840568748
 09/14  14:00:00,303.250710141,21.9151418193,123.054913552,0.0,80.527626,75.0917375,30.5359036684,0.00271668100982,16.0284,14.5047869874
 09/14  15:00:00,300.865897147,22.5412312711,122.043399463,0.0,80.527626,73.092045,17.7244328458,0.0031024379024,3.20568,14.5156504079
 09/14  16:00:00,275.574721563,16.1576833733,103.139586146,0.0,80.527626,73.092045,6.11505434197,0.0229694041423,3.20568,2.88640493783
 09/14  17:00:00,208.972681315,11.8328131029,84.15718841,0.0,80.527626,29.818365,6.10085070671,0.00874902793611,3.20568,2.88642167877
 09/14  18:00:00,198.496576623,10.9345854665,74.5959338873,0.0,80.527626,29.818365,8.9687428029,0.0,3.20568,5.7630628029
 09/14  19:00:00,189.988713318,10.0735828011,59.6053665074,0.0,80.527626,29.818365,8.97581801276,0.0,3.20568,5.77013801276
 09/14  20:00:00,181.159818016,9.50091142406,50.0018281376,0.0,80.527626,29.818365,6.09878846363,0.0,3.20568,2.89310846363
 09/14  21:00:00,56.0248465208,0.0,0.0,0.0,15.863942322,29.242365,8.97270209831,0.0,3.20568,5.76702209831
 09/14  22:00:00,55.8484734352,0.0,0.0,0.0,15.863942322,29.242365,6.0930830005,0.0,3.20568,2.8874030005
 09/14  23:00:00,56.5607468114,0.0,0.0,0.0,15.863942322,29.242365,6.09152614931,0.0,3.20568,2.88584614931
 09/14  24:00:00,55.8494826861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.8362934321,0.0,0.0,0.0,15.863942322,29.242365,6.08911658502,0.0,3.20568,2.88343658502
 09/15  02:00:00,55.8226956009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.8092205315,0.0,0.0,0.0,15.863942322,29.242365,6.08901710435,0.0,3.20568,2.88333710435
 09/15  04:00:00,57.0901350232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.8768928807,0.0,0.0,0.0,15.863942322,29.242365,6.08910137789,0.0,3.20568,2.88342137789
 09/15  06:00:00,83.790075435,8.22655687612,20.0729432537,0.0,15.863942322,29.818365,3.27940618888,0.0537261888785,3.20568,0.02
 09/15  07:00:00,139.623258841,7.83582593244,19.0462285539,0.0,80.527626,29.818365,6.09217659364,0.0,3.20568,2.88649659364
 09/15  08:00:00,199.445844005,10.3863602115,30.9913915893,0.0,80.527626,75.0917375,32.7134612264,0.00858588710422,24.0426,8.66227533933
 09/15  09:00:00,212.777461146,11.6224561908,43.0145024841,0.0,80.527626,75.0917375,38.5471218282,0.00370199330819,24.0426,14.5008198349
 09/15  10:00:00,235.176181217,13.0518809068,59.9457587162,0.0,80.527626,79.0911225,46.5721886838,0.00560208997968,32.0568,14.5097865938
 09/15  11:00:00,261.781172593,14.9341933574,83.9083208607,0.0,80.527626,79.0911225,46.603052905,0.00552673149422,32.0568,14.5407261735
 09/15  12:00:00,284.700350563,17.4872000567,104.957533512,0.0,80.527626,79.0911225,49.5348357045,0.00898908109555,32.0568,17.4690466234
 09/15  13:00:00,288.913388587,19.3087349017,111.337448507,0.0,80.527626,75.0917375,36.4304265469,0.00770821824301,16.0284,20.3943183287
 09/15  14:00:00,295.385596926,20.7194677849,116.398494189,0.0,80.527626,75.0917375,27.640071082,0.00481807729714,16.0284,11.6068530047
 09/15  15:00:00,291.836867793,21.3681388199,114.211806009,0.0,80.527626,73.092045,20.6432396708,0.0223256365956,3.20568,17.4152340342
