Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  16:00:00,265.783264274,14.9739224712,94.5719422894,0.0,80.527626,73.092045,3.2491905144,0.0235105144044,3.20568,0.02
 09/15  17:00:00,199.603075231,11.0073990657,75.6509017334,0.0,80.527626,29.818365,6.09199667316,0.0,3.20568,2.88631667316
 09/15  18:00:00,186.271807933,10.0811786949,63.3030105387,0.0,80.527626,29.818365,8.96870176524,0.0,3.20568,5.76302176524
 09/15  19:00:00,180.427336562,9.46267263112,51.0066300365,0.0,80.527626,29.818365,8.9754597122,0.0,3.20568,5.7697797122
 09/15  20:00:00,168.761076448,8.95601096945,38.469311536,0.0,80.527626,29.818365,8.99386945559,0.0214277889811,3.20568,5.76676166661
 09/15  21:00:00,55.7670201352,0.0,0.0,0.0,15.863942322,29.242365,6.09890889842,0.0,3.20568,2.89322889842
 09/15  22:00:00,55.7933963815,0.0,0.0,0.0,15.863942322,29.242365,6.09329480745,0.0,3.20568,2.88761480745
 09/15  23:00:00,56.5072299408,0.0,0.0,0.0,15.863942322,29.242365,6.09152599154,0.0,3.20568,2.88584599154
 09/15  24:00:00,55.7952210951,0.0,0.0,0.0,15.863942322,29.242365,6.08916794561,0.0,3.20568,2.88348794561
 09/16  01:00:00,55.7853603606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.7766259974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.7692034508,0.0,0.0,0.0,15.863942322,29.242365,6.08794553113,0.0,3.20568,2.88226553113
 09/16  04:00:00,56.0164470421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,55.9920690782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,54.5668150013,0.0,0.0,0.0,15.863942322,29.242365,6.08787864494,0.0,3.20568,2.88219864494
 09/16  07:00:00,47.3462086928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.3434030414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.3548660196,0.0,0.0,0.0,15.863942322,29.242365,6.08914398677,0.0,3.20568,2.88346398677
 09/16  10:00:00,47.3430073438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0439156867,0.0,0.0,0.0,15.863942322,29.242365,6.08904881349,0.0,3.20568,2.88336881349
 09/16  12:00:00,47.3741891378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.4175540292,0.0,0.0,0.0,15.863942322,29.242365,6.08786973983,0.0,3.20568,2.88218973983
 09/16  14:00:00,47.4179587635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,47.422089119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.3536031465,0.0,0.0,0.0,15.863942322,29.242365,6.08792758923,0.0,3.20568,2.88224758923
 09/16  17:00:00,47.3227751642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,47.3124976117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,54.6977149847,0.0,0.0,0.0,15.863942322,29.242365,6.08786114264,0.0,3.20568,2.88218114264
 09/16  20:00:00,56.0818507556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,55.9237279539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.7322742902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.4061572787,0.0,0.0,0.0,15.863942322,29.242365,6.08791904415,0.0,3.20568,2.88223904415
 09/16  24:00:00,55.7093999184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.6977654296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.687183215,0.0,0.0,0.0,15.863942322,29.242365,6.08797962934,0.0,3.20568,2.88229962934
 09/17  03:00:00,55.6765774846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.902661816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.875239073,0.0,0.0,0.0,15.863942322,29.242365,6.08791673101,0.0,3.20568,2.88223673101
 09/17  06:00:00,54.4535610295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.2618650936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.3076606734,0.0,0.0,0.0,15.863942322,29.242365,6.08912908131,0.0,3.20568,2.88344908131
 09/17  09:00:00,47.3689405075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.3984512003,0.0,0.0,0.0,15.863942322,29.242365,6.08903850726,0.0,3.20568,2.88335850726
 09/17  11:00:00,48.0873175272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,56.0243178225,0.730578496293,7.85644896653,0.0,15.863942322,29.242365,6.0891325004,0.0,3.20568,2.8834525004
 09/17  13:00:00,67.2410366021,1.79519855413,17.9624716143,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,74.0137390724,2.48275297651,24.0365513138,0.0,15.863942322,29.242365,6.08798048504,0.0,3.20568,2.88230048504
 09/17  15:00:00,69.7079377323,2.10447451279,20.0961409333,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,71.1646089935,2.25895170316,21.3941933198,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,66.2545354338,1.81969041113,16.9312262278,0.0,15.863942322,29.242365,6.08789265897,0.0,3.20568,2.88221265897
 09/17  18:00:00,70.2477559336,2.28557420414,20.5161049634,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,64.231847794,0.96818949477,8.40589377793,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,56.2322436781,0.0,0.0,0.0,15.863942322,29.242365,6.08795482524,0.0,3.20568,2.88227482524
 09/17  21:00:00,56.0419886735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.8226156634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.4781307623,0.0,0.0,0.0,15.863942322,29.242365,6.08789250855,0.0,3.20568,2.88221250855
 09/17  24:00:00,55.7717523132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.7488449389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.7262723897,0.0,0.0,0.0,15.863942322,29.242365,6.08915873394,0.0,3.20568,2.88347873394
 09/18  03:00:00,55.7018643288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.9120047681,0.0,0.0,0.0,15.863942322,29.242365,6.089072868,0.0,3.20568,2.883392868
 09/18  05:00:00,55.869938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,63.0098976177,7.83582593244,0.272372154737,0.0,15.863942322,29.818365,35.7092123323,29.620040424,3.20568,2.88349190828
 09/18  07:00:00,122.591197756,7.83582593244,2.18208321087,0.0,80.527626,29.818365,22.0367197094,15.9445720326,3.20568,2.88646767679
 09/18  08:00:00,174.892628212,8.82622232018,8.15287627654,0.0,80.527626,75.0917375,34.9519597699,5.12745420178,24.0426,5.78190556816
 09/18  09:00:00,188.174273649,10.1321679643,20.0357597192,0.0,80.527626,75.0917375,38.7543150116,0.207036539221,24.0426,14.5046784724
 09/18  10:00:00,207.057277955,11.9342710951,33.0322555252,0.0,80.527626,79.0911225,46.5686202803,0.0,32.0568,14.5118202803
 09/18  11:00:00,225.415426353,14.9154061942,47.6604681748,0.0,80.527626,79.0911225,49.507355673,0.0102561993327,32.0568,17.4402994737
 09/18  12:00:00,244.724446264,17.9548991727,64.5973142463,0.0,80.527626,79.0911225,49.5300359664,0.00860260783648,32.0568,17.4646333586
 09/18  13:00:00,252.459163265,20.2015568153,74.0505949114,0.0,80.527626,75.0917375,33.5236582814,0.011041077492,16.0284,17.4842172039
 09/18  14:00:00,260.03002401,22.3836693336,79.4289501649,0.0,80.527626,75.0917375,30.5456138505,0.0120668278265,16.0284,14.5051470227
 09/18  15:00:00,264.819590124,24.9361000063,83.6640439891,0.0,80.527626,73.092045,17.7551028988,0.0327861495173,3.20568,14.5166367493
 09/18  16:00:00,258.123394757,21.1250437875,80.8341899603,0.0,80.527626,73.092045,6.11639713321,0.024215054726,3.20568,2.88650207849
 09/18  17:00:00,191.443203982,14.3352889077,64.286717292,0.0,80.527626,29.818365,6.10350811052,0.0114564439849,3.20568,2.88637166653
 09/18  18:00:00,172.889183651,11.9960881559,48.1178603448,0.0,80.527626,29.818365,8.97816515844,0.0093527227706,3.20568,5.76313243567
 09/18  19:00:00,167.34760664,10.3053080949,35.4588208739,0.0,80.527626,29.818365,8.9760468869,0.0,3.20568,5.7703668869
 09/18  20:00:00,159.352152843,9.39566722615,28.4319308103,0.0,80.527626,29.818365,6.09891629209,0.0,3.20568,2.89323629209
 09/18  21:00:00,55.9118446959,0.0,0.0,0.0,15.863942322,29.242365,8.97303159727,0.0,3.20568,5.76735159727
 09/18  22:00:00,55.7595949454,0.0,0.0,0.0,15.863942322,29.242365,6.09321918596,0.0,3.20568,2.88753918596
 09/18  23:00:00,56.4866076662,0.0,0.0,0.0,15.863942322,29.242365,6.09136247889,0.0,3.20568,2.88568247889
 09/18  24:00:00,55.771898855,0.0,0.0,0.0,15.863942322,29.242365,6.08906628735,0.0,3.20568,2.88338628735
 09/19  01:00:00,55.7637913442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.7522370798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.7419555995,0.0,0.0,0.0,15.863942322,29.242365,6.08917295885,0.0,3.20568,2.88349295885
 09/19  04:00:00,56.9509866697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.7560990468,0.0,0.0,0.0,15.863942322,29.242365,6.08909185573,0.0,3.20568,2.88341185573
 09/19  06:00:00,74.2336489398,7.84337130881,11.0080869126,0.0,15.863942322,29.818365,9.63824532783,6.41256532783,3.20568,0.02
 09/19  07:00:00,132.447900687,7.83582593244,11.9605595306,0.0,80.527626,29.818365,6.61824217134,0.526003261007,3.20568,2.88655891033
 09/19  08:00:00,185.319686152,9.53473598022,17.8113997113,0.0,80.527626,75.0917375,32.714424763,0.00946305202617,24.0426,8.66236171094
 09/19  09:00:00,191.77981684,10.7239532549,23.0307534571,0.0,80.527626,75.0917375,38.5449477295,0.0,24.0426,14.5023477295
 09/19  10:00:00,204.129598914,11.7655259671,30.2980537326,0.0,80.527626,79.0911225,46.5696587331,0.0,32.0568,14.5128587331
 09/19  11:00:00,210.31874388,12.4389633646,35.0926900025,0.0,80.527626,79.0911225,46.5948944745,0.0,32.0568,14.5380944745
 09/19  12:00:00,201.941781325,12.236398304,27.6514542871,0.0,80.527626,79.0911225,52.4359775663,0.0,32.0568,20.3791775663
 09/19  13:00:00,192.985812968,12.0714989921,22.8840172818,0.0,80.527626,75.0917375,33.6633690742,0.151588275288,16.0284,17.4833807989
 09/19  14:00:00,193.818688309,12.267591631,23.5356928215,0.0,80.527626,75.0917375,31.8858370098,1.35208521533,16.0284,14.5053517945
 09/19  15:00:00,191.953927004,11.7377048445,24.2193021527,0.0,80.527626,73.092045,22.3808566704,4.65658502836,3.20568,14.5185916421
 09/19  16:00:00,186.852832978,9.16787985384,21.7812863464,0.0,80.527626,73.092045,8.65523742438,2.56303045338,3.20568,2.886526971
 09/19  17:00:00,139.255692764,7.97441940419,18.6466773121,0.0,80.527626,29.818365,7.61084755388,1.51859579108,3.20568,2.88657176281
 09/19  18:00:00,138.154838561,7.83822154134,17.6838684423,0.0,80.527626,29.818365,8.43275638967,2.33541264634,3.20568,2.89166374333
 09/19  19:00:00,146.619627978,7.83582593244,17.5772421197,0.0,80.527626,29.818365,11.8453251063,2.86866674442,3.20568,5.77097836186
 09/19  20:00:00,146.616901055,7.83582593244,17.5757204187,0.0,80.527626,29.818365,12.0484643848,3.07555860032,3.20568,5.76722578451
 09/19  21:00:00,55.6696087485,0.0,0.0,0.0,15.863942322,29.242365,8.97327553864,0.0,3.20568,5.76759553864
 09/19  22:00:00,55.6939779793,0.0,0.0,0.0,15.863942322,29.242365,6.0931875592,0.0,3.20568,2.8875075592
 09/19  23:00:00,56.4023189474,0.0,0.0,0.0,15.863942322,29.242365,6.09154664729,0.0,3.20568,2.88586664729
 09/19  24:00:00,55.6894373635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.6775946427,0.0,0.0,0.0,15.863942322,29.242365,6.08919733399,0.0,3.20568,2.88351733399
 09/20  02:00:00,55.6667272639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.6559938689,0.0,0.0,0.0,15.863942322,29.242365,6.08912117558,0.0,3.20568,2.88344117558
 09/20  04:00:00,55.8752335677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.847754441,0.0,0.0,0.0,15.863942322,29.242365,6.08904497778,0.0,3.20568,2.88336497778
 09/20  06:00:00,63.9440408764,7.83582593244,1.18738868385,0.0,15.863942322,29.818365,41.1781492473,37.9524692473,3.20568,0.02
 09/20  07:00:00,121.600845542,7.83582593244,1.18083610933,0.0,80.527626,29.818365,34.6749747134,28.5829747561,3.20568,2.88631995733
 09/20  08:00:00,167.328160446,8.1411271548,1.30542715106,0.0,80.527626,75.0917375,51.2605319649,18.5540660001,24.0426,8.66386596482
 09/20  09:00:00,171.011642614,8.8512901849,4.24179079193,0.0,80.527626,75.0917375,55.3035830871,16.758201643,24.0426,14.5027814441
 09/20  10:00:00,177.685946304,9.25421516364,6.49765348267,0.0,80.527626,79.0911225,60.5137696271,13.9443867368,32.0568,14.5125828904
 09/20  11:00:00,179.017515479,9.55826365027,6.82054784988,0.0,80.527626,79.0911225,46.6004933077,0.0,32.0568,14.5436933077
 09/20  12:00:00,178.98299778,9.88842226183,7.15094598391,0.0,80.527626,79.0911225,49.5320813673,0.0,32.0568,17.4752813673
 09/20  13:00:00,177.31515465,10.2739404597,9.07424219777,0.0,80.527626,75.0917375,44.5917725667,8.16970337081,16.0284,20.3936691959
 09/20  14:00:00,179.459162145,10.6416239796,10.8474121671,0.0,80.527626,75.0917375,38.5329055736,7.99846878132,16.0284,14.5060367923
 09/20  15:00:00,178.374954839,10.8947977415,11.5313953284,0.0,80.527626,73.092045,29.1141586602,11.3903297831,3.20568,14.5181488771
 09/20  16:00:00,173.297585859,8.87161689697,8.59275316182,0.0,80.527626,73.092045,17.9060974953,11.8140477716,3.20568,2.88636972371
 09/20  17:00:00,127.152027167,7.85896274004,6.74112517604,0.0,80.527626,29.818365,18.3143042573,12.2222045551,3.20568,2.88641970223
 09/20  18:00:00,125.914199188,7.83687804593,5.53390897201,0.0,80.527626,29.818365,20.0290781125,13.9319322045,3.20568,2.89146590804
 09/20  19:00:00,133.886953252,7.83582593244,4.70952539266,0.0,80.527626,29.818365,24.2479882098,15.2715596552,3.20568,5.77074855463
 09/20  20:00:00,133.787363247,7.83582593244,4.62749008722,0.0,80.527626,29.818365,24.6250027317,15.6523098632,3.20568,5.76701286849
 09/20  21:00:00,55.7525392403,0.0,0.0,0.0,15.863942322,29.242365,8.9732355472,0.0,3.20568,5.7675555472
 09/20  22:00:00,55.6200022409,0.0,0.0,0.0,15.863942322,29.242365,6.09348255315,0.0,3.20568,2.88780255315
 09/20  23:00:00,56.34255265,0.0,0.0,0.0,15.863942322,29.242365,6.09144475062,0.0,3.20568,2.88576475062
 09/20  24:00:00,55.6367253778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.6303162712,0.0,0.0,0.0,15.863942322,29.242365,6.08909455296,0.0,3.20568,2.88341455296
 09/21  02:00:00,55.6230102852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.6162308516,0.0,0.0,0.0,15.863942322,29.242365,6.08920960126,0.0,3.20568,2.88352960126
 09/21  04:00:00,55.832437669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.8107382216,0.0,0.0,0.0,15.863942322,29.242365,6.08913831721,0.0,3.20568,2.88345831721
 09/21  06:00:00,62.7460544885,7.83582593244,0.00421947691633,0.0,15.863942322,29.818365,65.0708287961,61.8451487961,3.20568,0.02
 09/21  07:00:00,120.400767378,7.83582593244,0.0,0.0,80.527626,29.818365,57.303738723,51.2114802617,3.20568,2.88657846131
 09/21  08:00:00,165.763641581,7.89586571636,0.00677739847342,0.0,80.527626,75.0917375,77.0704344036,44.3640498874,24.0426,8.66378451627
 09/21  09:00:00,166.232467847,8.33715882081,0.0044736985026,0.0,80.527626,75.0917375,93.4560974614,54.9104977138,24.0426,14.5029997476
 09/21  10:00:00,170.560270061,8.65743737235,0.00306074439301,0.0,80.527626,79.0911225,114.506186504,67.9364144474,32.0568,14.5129720567
 09/21  11:00:00,171.505971111,8.89259074589,0.0,0.0,80.527626,79.0911225,111.710958899,65.1109610623,32.0568,14.5431978368
 09/21  12:00:00,170.903600857,8.98802337339,0.0,0.0,80.527626,79.0911225,118.859944122,67.5840487236,32.0568,19.2190953988
 09/21  13:00:00,167.061838404,9.11358579102,0.0,0.0,80.527626,75.0917375,124.517590809,89.8388085577,16.0284,18.6503822511
 09/21  14:00:00,167.183027297,9.21624850897,0.0,0.0,80.527626,75.0917375,132.254164431,101.718615799,16.0284,14.5071486325
 09/21  15:00:00,165.007137184,9.06133342906,0.0,0.0,80.527626,73.092045,121.119828587,103.394699399,3.20568,14.5194491881
 09/21  16:00:00,163.64071905,7.8524473214,0.0,0.0,80.527626,73.092045,86.1102305539,80.0179998507,3.20568,2.88655070322
 09/21  17:00:00,120.361927726,7.83582593244,0.0,0.0,80.527626,29.818365,100.277555241,94.1852683346,3.20568,2.88660690653
 09/21  18:00:00,120.37977658,7.83582593244,0.0,0.0,80.527626,29.818365,110.794758338,104.697339883,3.20568,2.89173845444
 09/21  19:00:00,129.186126107,7.83582593244,0.0,0.0,80.527626,29.818365,121.417659582,112.440773577,3.20568,5.77120600539
 09/21  20:00:00,129.185620161,7.83582593244,0.0,0.0,80.527626,29.818365,123.887718596,114.914558769,3.20568,5.76747982699
 09/21  21:00:00,55.5960421767,0.0,0.0,0.0,15.863942322,29.242365,8.97351757882,0.0,3.20568,5.76783757882
 09/21  22:00:00,55.4802512703,0.0,0.0,0.0,15.863942322,29.242365,6.09332221559,0.0,3.20568,2.88764221559
 09/21  23:00:00,56.2356038087,0.0,0.0,0.0,15.863942322,29.242365,6.09168396886,0.0,3.20568,2.88600396886
 09/21  24:00:00,55.5006245164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.4971184048,0.0,0.0,0.0,15.863942322,29.242365,6.08914562972,0.0,3.20568,2.88346562972
 09/22  02:00:00,55.4876375397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  03:00:00,55.4779032286,0.0,0.0,0.0,15.863942322,29.242365,6.0890795896,0.0,3.20568,2.8833995896
 09/22  04:00:00,56.529063082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,56.35563023,0.0,0.0,0.0,15.863942322,29.242365,6.08920008858,0.0,3.20568,2.88352008858
 09/22  06:00:00,64.0894295372,7.83582593244,0.0,0.0,15.863942322,29.818365,369.212505215,365.986825215,3.20568,0.02
 09/22  07:00:00,121.286895595,7.83582593244,0.00126409121377,0.0,80.527626,29.818365,269.553451955,263.461270434,3.20568,2.88650152095
 09/22  08:00:00,166.115430548,7.83582593244,0.0102703189801,0.0,80.527626,75.0917375,177.022941516,144.316888869,24.0426,8.66345264764
 09/22  09:00:00,165.839974128,7.851824277,0.00418405198294,0.0,80.527626,75.0917375,131.360855526,92.8152355305,24.0426,14.5030199951
 09/22  10:00:00,169.95767283,8.05524717251,0.00514394479727,0.0,80.527626,79.0911225,112.480150531,65.9092505071,32.0568,14.5141000238
 09/22  11:00:00,171.386217526,8.80414247594,0.0,0.0,80.527626,79.0911225,82.0016885891,35.4060112914,32.0568,14.5388772977
 09/22  12:00:00,171.883639744,10.0312292129,0.0,0.0,80.527626,79.0911225,72.6901503965,20.2538939166,32.0568,20.37945648
 09/22  13:00:00,170.02760287,11.60058133,0.571808148856,0.0,80.527626,75.0917375,55.4905537992,21.9754059355,16.0284,17.4867478637
 09/22  14:00:00,174.599160883,12.8848554201,3.85859792025,0.0,80.527626,75.0917375,47.6204123709,17.0838321276,16.0284,14.5081802434
 09/22  15:00:00,176.189262546,13.8247064383,6.53096358626,0.0,80.527626,73.092045,36.6935554998,18.9693646786,3.20568,14.5185108212
 09/22  16:00:00,166.127712997,10.4047044985,0.00787009105761,0.0,80.527626,73.092045,25.2262047485,19.1339415737,3.20568,2.88658317481
 09/22  17:00:00,120.885363988,8.4521261679,0.0,0.0,80.527626,29.818365,25.587409253,19.4952551137,3.20568,2.88647413929
 09/22  18:00:00,120.501766475,8.068990565,0.0,0.0,80.527626,29.818365,34.6110717195,25.6418709194,3.20568,5.76352080006
 09/22  19:00:00,128.876671803,7.85806749758,0.0,0.0,80.527626,29.818365,55.6445848805,46.6679732919,3.20568,5.7709315886
 09/22  20:00:00,128.875376542,7.83582593244,0.0,0.0,80.527626,29.818365,72.8568464827,66.7576349109,3.20568,2.89353157181
 09/22  21:00:00,55.4512091509,0.0,0.0,0.0,15.863942322,29.242365,8.97356449697,0.0,3.20568,5.76788449697
 09/22  22:00:00,55.4967215897,0.0,0.0,0.0,15.863942322,29.242365,6.09352470172,0.0,3.20568,2.88784470172
 09/22  23:00:00,56.2578654609,0.0,0.0,0.0,15.863942322,29.242365,6.09167001803,0.0,3.20568,2.88599001803
 09/22  24:00:00,55.5169358306,0.0,0.0,0.0,15.863942322,29.242365,6.08918342675,0.0,3.20568,2.88350342675
 09/23  01:00:00,55.5126256233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.4991442848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.4846538014,0.0,0.0,0.0,15.863942322,29.242365,6.08791063096,0.0,3.20568,2.88223063096
 09/23  04:00:00,55.6847173798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.6565031672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,55.6575363858,0.0,0.0,0.0,15.863942322,29.242365,6.08800040815,0.0,3.20568,2.88232040815
 09/23  07:00:00,47.0302846028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.087064135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.1568119771,0.0,0.0,0.0,15.863942322,29.242365,6.08906987811,0.0,3.20568,2.88338987811
 09/23  10:00:00,47.1877120647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  11:00:00,47.8847897153,0.0,0.0,0.0,15.863942322,29.242365,6.08919593785,0.0,3.20568,2.88351593785
 09/23  12:00:00,47.2124652359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,47.2708135875,0.0,0.0,0.0,15.863942322,29.242365,6.08796794859,0.0,3.20568,2.88228794859
 09/23  14:00:00,47.2994821783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,47.3062821189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,53.1912877928,0.771938052059,5.19794082221,0.0,15.863942322,29.242365,6.08797471168,0.0,3.20568,2.88229471168
 09/23  17:00:00,53.1783959723,0.771938052059,5.18341624373,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,50.3981925155,0.430195783924,2.77174027346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,55.9705140623,0.0,0.0,0.0,15.863942322,29.242365,6.08789645578,0.0,3.20568,2.88221645578
 09/23  20:00:00,55.9380854834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.8016337543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.6296450437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.3084525049,0.0,0.0,0.0,15.863942322,29.242365,6.0879867712,0.0,3.20568,2.8823067712
 09/23  24:00:00,55.6090565622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5987807821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5898946263,0.0,0.0,0.0,15.863942322,29.242365,6.08795399958,0.0,3.20568,2.88227399958
 09/24  03:00:00,55.5821355345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.7906179646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.7670947738,0.0,0.0,0.0,15.863942322,29.242365,6.08792233728,0.0,3.20568,2.88224233728
 09/24  06:00:00,55.7731304964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.1402547977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.1569877948,0.0,0.0,0.0,15.863942322,29.242365,6.0891291155,0.0,3.20568,2.8834491155
 09/24  09:00:00,47.2002211734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.2301789653,0.0,0.0,0.0,15.863942322,29.242365,6.08907340012,0.0,3.20568,2.88339340012
 09/24  11:00:00,47.9349595078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,47.271572712,0.0,0.0,0.0,15.863942322,29.242365,6.08920517916,0.0,3.20568,2.88352517916
 09/24  13:00:00,47.3366779002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,47.3680191768,0.0,0.0,0.0,15.863942322,29.242365,6.08797535102,0.0,3.20568,2.88229535102
 09/24  15:00:00,47.366638862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.2743379337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,47.2761069406,0.0,0.0,0.0,15.863942322,29.242365,6.0879443803,0.0,3.20568,2.8822643803
 09/24  18:00:00,47.2636873615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,56.0740537923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,56.0472128933,0.0,0.0,0.0,15.863942322,29.242365,6.08791342398,0.0,3.20568,2.88223342398
 09/24  21:00:00,55.8940951953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.6990574216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.36885035,0.0,0.0,0.0,15.863942322,29.242365,6.08800874135,0.0,3.20568,2.88232874135
 09/24  24:00:00,55.6680878144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.651935335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.6361712516,0.0,0.0,0.0,15.863942322,29.242365,6.08921161207,0.0,3.20568,2.88353161207
 09/25  03:00:00,55.6216287353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.8280208463,0.0,0.0,0.0,15.863942322,29.242365,6.08916126725,0.0,3.20568,2.88348126725
 09/25  05:00:00,55.7945406738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,64.1569351696,7.83582593244,0.00420403360416,0.0,15.863942322,29.818365,67.7978693528,61.7086158826,3.20568,2.88357347022
 09/25  07:00:00,120.379851122,7.83582593244,0.0,0.0,80.527626,29.818365,58.7227284247,52.6306614734,3.20568,2.88638695124
 09/25  08:00:00,165.757768144,7.91091593638,0.00620152504043,0.0,80.527626,75.0917375,64.4247380588,31.71910896,24.0426,8.66302909871
 09/25  09:00:00,167.990858743,8.53237553116,1.57886435387,0.0,80.527626,75.0917375,55.0743557925,19.4230573352,24.0426,11.6086984573
 09/25  10:00:00,176.544141796,9.19408627365,5.4414267214,0.0,80.527626,79.0911225,59.6387714156,13.0665740433,32.0568,14.5153973723
 09/25  11:00:00,184.941375173,10.173062709,12.0984411286,0.0,80.527626,79.0911225,49.5096034302,0.0,32.0568,17.4528034302
 09/25  12:00:00,195.310455385,11.630707948,21.6629932729,0.0,80.527626,79.0911225,52.4465126694,0.0,32.0568,20.3897126694
 09/25  13:00:00,204.368976663,13.3482052998,32.936084945,0.0,80.527626,75.0917375,33.5255927136,0.00891080019402,16.0284,17.4882819134
 09/25  14:00:00,208.767274174,13.7830110155,36.8799206708,0.0,80.527626,75.0917375,30.5406953472,0.003512068508,16.0284,14.5087832787
 09/25  15:00:00,205.372673895,13.8638788934,35.4370513352,0.0,80.527626,73.092045,17.7495461951,0.0210885761573,3.20568,14.522777619
 09/25  16:00:00,193.393822404,10.2618919571,27.1947795356,0.0,80.527626,73.092045,6.11051818208,0.018249382909,3.20568,2.88658879917
 09/25  17:00:00,140.271943442,8.44792298509,19.188109678,0.0,80.527626,29.818365,6.09217672146,0.0,3.20568,2.88649672146
 09/25  18:00:00,137.881598636,8.12614952964,15.7157077568,0.0,80.527626,29.818365,9.04207734388,0.0726837742482,3.20568,5.76371356963
 09/25  19:00:00,141.54919761,7.90369345356,12.236449227,0.0,80.527626,29.818365,12.2924757986,3.31553067414,3.20568,5.77126512443
 09/25  20:00:00,138.095857982,7.83715649972,8.89624673019,0.0,80.527626,29.818365,17.0334242868,8.06050971725,3.20568,5.76723456957
 09/25  21:00:00,55.7792363484,0.0,0.0,0.0,15.863942322,29.242365,6.0997281641,0.0,3.20568,2.8940481641
 09/25  22:00:00,55.6426903946,0.0,0.0,0.0,15.863942322,29.242365,6.09330726525,0.0,3.20568,2.88762726525
 09/25  23:00:00,56.3624213551,0.0,0.0,0.0,15.863942322,29.242365,6.09154731156,0.0,3.20568,2.88586731156
 09/25  24:00:00,55.6493281916,0.0,0.0,0.0,15.863942322,29.242365,6.08917944073,0.0,3.20568,2.88349944073
 09/26  01:00:00,55.6373356812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.6242075513,0.0,0.0,0.0,15.863942322,29.242365,6.0891362818,0.0,3.20568,2.8834562818
 09/26  03:00:00,55.6112368412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,56.6756109844,0.0,0.0,0.0,15.863942322,29.242365,6.08909144464,0.0,3.20568,2.88341144464
 09/26  05:00:00,56.4908694852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,64.5198937883,7.83582593244,0.0046216274679,0.0,15.863942322,29.818365,82.352971412,76.2637364433,3.20568,2.88355496873
 09/26  07:00:00,120.399234398,7.83582593244,0.0,0.0,80.527626,29.818365,71.1709002758,65.0787648614,3.20568,2.88645541437
 09/26  08:00:00,165.748252645,7.88588927249,0.00659625673207,0.0,80.527626,75.0917375,75.1821559607,45.3563467438,24.0426,5.78320921694
 09/26  09:00:00,166.763851508,8.55729755104,0.319431960484,0.0,80.527626,75.0917375,63.2326133511,24.6835885485,24.0426,14.5064248026
 09/26  10:00:00,180.716633576,9.71246826275,9.06360393251,0.0,80.527626,79.0911225,55.6558808009,9.08402323619,32.0568,14.5150575647
 09/26  11:00:00,198.355552125,11.8581460717,23.7543247574,0.0,80.527626,79.0911225,49.5196801629,0.0122105507933,32.0568,17.4506696121
 09/26  12:00:00,214.868636008,14.6605113573,38.1184265677,0.0,80.527626,79.0911225,49.5381355103,0.00413985044536,32.0568,17.4771956598
 09/26  13:00:00,219.651379596,16.4747044429,45.0388621767,0.0,80.527626,75.0917375,36.4483127318,0.0178623958525,16.0284,20.4020503359
 09/26  14:00:00,228.737180279,18.6108329675,51.9816933265,0.0,80.527626,75.0917375,30.5486391097,0.0111201237758,16.0284,14.509118986
 09/26  15:00:00,234.13463297,20.7505464059,57.2378465287,0.0,80.527626,73.092045,17.7620885558,0.0339312574387,3.20568,14.5224772983
 09/26  16:00:00,221.73754323,16.3070444182,49.4083458147,0.0,80.527626,73.092045,6.12271690153,0.0306211214424,3.20568,2.88641578009
 09/26  17:00:00,160.842706913,11.7052536441,36.4140883542,0.0,80.527626,29.818365,6.092182956,0.0,3.20568,2.886502956
 09/26  18:00:00,152.492490508,10.2397463803,28.1331662152,0.0,80.527626,29.818365,6.09776317603,0.0,3.20568,2.89208317603
 09/26  19:00:00,150.481464503,9.01281911263,20.2507274797,0.0,80.527626,29.818365,11.868764425,0.0163193078091,3.20568,8.6467651172
 09/26  20:00:00,145.020056264,8.44672391067,15.3894104008,0.0,80.527626,29.818365,6.09981351484,0.0,3.20568,2.89413351484
 09/26  21:00:00,55.6487455253,0.0,0.0,0.0,15.863942322,29.242365,8.9735733446,0.0,3.20568,5.7678933446
 09/26  22:00:00,55.681240107,0.0,0.0,0.0,15.863942322,29.242365,6.0934242201,0.0,3.20568,2.8877442201
 09/26  23:00:00,56.4012313855,0.0,0.0,0.0,15.863942322,29.242365,6.09157288312,0.0,3.20568,2.88589288312
 09/26  24:00:00,55.6802319878,0.0,0.0,0.0,15.863942322,29.242365,6.08926910039,0.0,3.20568,2.88358910039
 09/27  01:00:00,55.6668474239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.646966688,0.0,0.0,0.0,15.863942322,29.242365,6.08923240573,0.0,3.20568,2.88355240573
 09/27  03:00:00,55.6268193174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.8249712428,0.0,0.0,0.0,15.863942322,29.242365,6.08919303162,0.0,3.20568,2.88351303162
 09/27  05:00:00,55.790677767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,64.1879123763,7.83582593244,0.00515575324688,0.0,15.863942322,29.818365,103.009746106,96.9205924916,3.20568,2.88347361456
 09/27  07:00:00,120.393863567,7.83582593244,0.00203154910004,0.0,80.527626,29.818365,59.2029584843,55.9772784843,3.20568,0.02
 09/27  08:00:00,167.834595074,8.00174456286,1.95472516087,0.0,80.527626,75.0917375,47.4283515145,14.7213106418,24.0426,8.66444087273
 09/27  09:00:00,180.644946009,9.0087359622,13.6610085756,0.0,80.527626,75.0917375,42.4433372493,3.89207763359,24.0426,14.5086596157
 09/27  10:00:00,200.367552385,10.6550250186,27.6595158917,0.0,80.527626,79.0911225,46.5743285345,0.0,32.0568,14.5175285345
 09/27  11:00:00,217.661452164,13.2980974969,41.5444537066,0.0,80.527626,79.0911225,49.5096913689,0.00226978383581,32.0568,17.4506215851
 09/27  12:00:00,232.79903822,16.233357612,54.4227201671,0.0,80.527626,79.0911225,49.5414017389,0.00741401281258,32.0568,17.4771877261
 09/27  13:00:00,238.815087392,18.3090750921,62.3353544674,0.0,80.527626,75.0917375,36.4561536551,0.0226292528298,16.0284,20.4051244023
 09/27  14:00:00,248.612770698,20.5091330487,69.916456087,0.0,80.527626,75.0917375,30.5448835047,0.00709969141544,16.0284,14.5093838133
 09/27  15:00:00,256.814877444,23.0620888804,77.554081219,0.0,80.527626,73.092045,17.7573287577,0.0286815590842,3.20568,14.5229671986
 09/27  16:00:00,247.167501452,19.5473661345,71.4818090943,0.0,80.527626,73.092045,6.12197550647,0.0298652427118,3.20568,2.88643026376
 09/27  17:00:00,184.91460343,13.8162867167,58.2962264901,0.0,80.527626,29.818365,6.09768574688,0.00548191082903,3.20568,2.88652383605
 09/27  18:00:00,172.462211287,11.8071875472,46.4544327373,0.0,80.527626,29.818365,6.10366589045,0.00585855560579,3.20568,2.89212733484
 09/27  19:00:00,162.883000233,9.8917146625,31.4349376792,0.0,80.527626,29.818365,11.8864061622,0.0338314892736,3.20568,8.64689467289
 09/27  20:00:00,155.18070052,8.97796413862,24.7108770941,0.0,80.527626,29.818365,6.13771229271,0.03782077982,3.20568,2.89421151289
 09/27  21:00:00,55.8908711523,0.0,0.0,0.0,15.863942322,29.242365,8.97374531315,0.0,3.20568,5.76806531315
 09/27  22:00:00,55.7353366463,0.0,0.0,0.0,15.863942322,29.242365,6.09350175472,0.0,3.20568,2.88782175472
 09/27  23:00:00,56.4530667461,0.0,0.0,0.0,15.863942322,29.242365,6.09165105885,0.0,3.20568,2.88597105885
 09/27  24:00:00,55.7339656856,0.0,0.0,0.0,15.863942322,29.242365,6.089157357,0.0,3.20568,2.883477357
 09/28  01:00:00,55.7174466931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  02:00:00,55.6996894629,0.0,0.0,0.0,15.863942322,29.242365,6.08912594575,0.0,3.20568,2.88344594575
 09/28  03:00:00,55.6833874498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.8985557298,0.0,0.0,0.0,15.863942322,29.242365,6.08928164287,0.0,3.20568,2.88360164287
 09/28  05:00:00,55.8643790983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,64.4790198973,7.83582593244,0.302638849819,0.0,15.863942322,29.818365,39.5390157577,33.4497679717,3.20568,2.88356778592
 09/28  07:00:00,121.909698549,7.83582593244,1.49472261896,0.0,80.527626,29.818365,24.789285652,21.563605652,3.20568,0.02
 09/28  08:00:00,176.397591788,8.46117874742,10.0043650265,0.0,80.527626,75.0917375,37.9782904372,5.27073595253,24.0426,8.66495448471
 09/28  09:00:00,193.943630294,9.82335350752,26.0713868439,0.0,80.527626,75.0917375,38.5523556022,0.0,24.0426,14.5097556022
 09/28  10:00:00,220.582935463,11.7909856029,46.6484934521,0.0,80.527626,79.0911225,46.5740493266,0.00127200454893,32.0568,14.515977322
 09/28  11:00:00,247.32893263,14.8450838563,69.5789941358,0.0,80.527626,79.0911225,49.5134910645,0.00482172628097,32.0568,17.4518693382
 09/28  12:00:00,261.884767643,16.7957295296,82.8754199962,0.0,80.527626,79.0911225,49.5421312672,0.00566908112627,32.0568,17.4796621861
 09/28  13:00:00,260.043593182,17.6644358599,84.1586666303,0.0,80.527626,75.0917375,36.439571048,0.00566900836876,16.0284,20.4055020396
 09/28  14:00:00,264.414333349,19.0988077927,87.0967887739,0.0,80.527626,75.0917375,30.5437649314,0.00566901651642,16.0284,14.5096959149
 09/28  15:00:00,263.500874412,20.210587899,87.0672499692,0.0,80.527626,73.092045,17.7590367978,0.0299850519195,3.20568,14.5233717458
 09/28  16:00:00,248.310182211,15.5129801729,76.5735863234,0.0,80.527626,73.092045,6.11346489685,0.0211263235699,3.20568,2.88665857328
 09/28  17:00:00,185.176010095,11.4899473255,60.8115728239,0.0,80.527626,29.818365,6.09588695806,0.00362254938561,3.20568,2.88658440868
 09/28  18:00:00,172.14197745,10.1901388214,47.7317527012,0.0,80.527626,29.818365,8.97180566006,0.00208163806882,3.20568,5.76404402199
 09/28  19:00:00,170.468590498,9.24428510313,39.6050929899,0.0,80.527626,29.818365,8.97742512344,0.0,3.20568,5.77174512344
 09/28  20:00:00,165.748591142,8.7817245476,35.3801966978,0.0,80.527626,29.818365,8.97343354053,0.0,3.20568,5.76775354053
 09/28  21:00:00,55.9624106943,0.0,0.0,0.0,15.863942322,29.242365,6.09930760116,0.0,3.20568,2.89362760116
 09/28  22:00:00,55.7923330258,0.0,0.0,0.0,15.863942322,29.242365,6.4534844122,0.0,3.20568,3.2478044122
 09/28  23:00:00,56.5070470314,0.0,0.0,0.0,15.863942322,29.242365,5.73180497971,0.0,3.20568,2.52612497971
 09/28  24:00:00,55.7925332488,0.0,0.0,0.0,15.863942322,29.242365,6.08924544771,0.0,3.20568,2.88356544771
 09/29  01:00:00,55.7794171014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.7664759567,0.0,0.0,0.0,15.863942322,29.242365,6.0892187168,0.0,3.20568,2.8835387168
 09/29  03:00:00,55.7534094932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,56.9806431359,0.0,0.0,0.0,15.863942322,29.242365,6.0891907375,0.0,3.20568,2.8835107375
 09/29  05:00:00,56.775051196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,77.2567997798,7.83602645141,12.5931059812,0.0,15.863942322,29.818365,12.6135297376,6.5243670428,3.20568,2.88348269485
 09/29  07:00:00,134.420195156,7.83582593244,13.9126125498,0.0,80.527626,29.818365,6.52219535907,0.430051504376,3.20568,2.8864638547
 09/29  08:00:00,191.658712599,9.22566090116,24.4080908181,0.0,80.527626,75.0917375,29.8364663163,0.0112232450416,24.0426,5.78264307127
 09/29  09:00:00,207.864183825,10.4709863366,39.2649674511,0.0,80.527626,75.0917375,38.5509045124,0.0,24.0426,14.5083045124
 09/29  10:00:00,231.694518842,12.4373989384,57.0783691867,0.0,80.527626,79.0911225,46.5782373512,0.00409654777933,32.0568,14.5173408034
 09/29  11:00:00,255.424723842,15.9851145299,76.523332448,0.0,80.527626,79.0911225,49.5191760794,0.00581501473916,32.0568,17.4565610646
 09/29  12:00:00,270.057515821,18.9927488954,88.8426678684,0.0,80.527626,79.0911225,52.4548501283,0.00754783957779,32.0568,20.3905022887
 09/29  13:00:00,268.891432281,20.5552229339,90.1075202253,0.0,80.527626,75.0917375,33.5297039869,0.00868975664263,16.0284,17.4926142303
 09/29  14:00:00,276.932721148,22.4561595423,96.2438035855,0.0,80.527626,75.0917375,30.5491784724,0.0086897981299,16.0284,14.5120886743
 09/29  15:00:00,280.173339598,23.9364562345,100.001238742,0.0,80.527626,73.092045,20.6600360995,0.0308284319056,3.20568,17.4235276676
 09/29  16:00:00,264.967437873,18.6982697238,90.035376088,0.0,80.527626,73.092045,3.25895000129,0.0332700012945,3.20568,0.02
 09/29  17:00:00,201.22134722,12.8854920698,75.4040093549,0.0,80.527626,29.818365,6.10525769462,0.012897028202,3.20568,2.88668066642
 09/29  18:00:00,186.948103515,11.1594958314,61.5199139599,0.0,80.527626,29.818365,8.98175119319,0.0116516171336,3.20568,5.76441957606
 09/29  19:00:00,181.622997873,9.89204123833,50.3422649264,0.0,80.527626,29.818365,8.97747688614,0.0,3.20568,5.77179688614
 09/29  20:00:00,174.039176536,9.2456314293,43.4254372723,0.0,80.527626,29.818365,8.97368556443,0.0,3.20568,5.76800556443
 09/29  21:00:00,55.7966886531,0.0,0.0,0.0,15.863942322,29.242365,8.97413627701,0.0,3.20568,5.76845627701
 09/29  22:00:00,55.824042467,0.0,0.0,0.0,15.863942322,29.242365,6.09323991376,0.0,3.20568,2.88755991376
 09/29  23:00:00,56.5437868836,0.0,0.0,0.0,15.863942322,29.242365,6.09158902787,0.0,3.20568,2.88590902787
 09/29  24:00:00,55.8333113169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.8228237476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.8106535293,0.0,0.0,0.0,15.863942322,29.242365,6.08804182048,0.0,3.20568,2.88236182048
 09/30  03:00:00,55.8003746901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,56.054609504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,56.0266780166,0.0,0.0,0.0,15.863942322,29.242365,6.08804015423,0.0,3.20568,2.88236015423
 09/30  06:00:00,56.0235011076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,47.3739161546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.403959731,0.0,0.0,0.0,15.863942322,29.242365,6.08803884809,0.0,3.20568,2.88235884809
 09/30  09:00:00,47.447368372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.482352025,0.0,0.0,0.0,15.863942322,29.242365,6.08928613916,0.0,3.20568,2.88360613916
 09/30  11:00:00,55.3854987398,0.572661966736,6.61380432342,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,68.6087497355,1.76589243507,19.3068712731,0.0,15.863942322,29.242365,6.08930360566,0.0,3.20568,2.88362360566
 09/30  13:00:00,77.3982401096,2.56019258948,27.2905339045,0.0,15.863942322,29.242365,3.22588066188,0.00020066187835,3.20568,0.02
 09/30  14:00:00,69.6704360907,1.93541203281,20.1870400331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,73.3704185535,2.28048421129,23.5468544349,0.0,15.863942322,29.242365,6.08804473625,0.0,3.20568,2.88236473625
 09/30  16:00:00,70.5018691122,2.07419988174,20.8916814379,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,63.6590786738,1.49326895844,14.642465101,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,65.7936033398,1.64547269366,15.229297423,0.0,15.863942322,29.242365,6.08799245907,0.0,3.20568,2.88231245907
 09/30  19:00:00,56.3167970348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.258711946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,56.0186158973,0.0,0.0,0.0,15.863942322,29.242365,6.08799122337,0.0,3.20568,2.88231122337
 09/30  22:00:00,55.801528511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4630951897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.7596231981,0.0,0.0,0.0,15.863942322,29.242365,6.08799038457,0.0,3.20568,2.88231038457
 10/01  01:00:00,55.738696877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.7165407492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6936279832,0.0,0.0,0.0,15.863942322,29.242365,6.0879943086,0.0,3.20568,2.8823143086
 10/01  04:00:00,55.9042865743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.86757848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,55.870312979,0.0,0.0,0.0,15.863942322,29.242365,6.08799815744,0.0,3.20568,2.88231815744
 10/01  07:00:00,47.251340556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.309135937,0.0,0.0,0.0,15.863942322,29.242365,6.08926154159,0.0,3.20568,2.88358154159
 10/01  09:00:00,47.3978951083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.4438026098,0.0,0.0,0.0,15.863942322,29.242365,6.08924510953,0.0,3.20568,2.88356510953
 10/01  11:00:00,48.1333671033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,60.0644892437,1.25234731389,11.3502534504,0.0,15.863942322,29.242365,6.0893067858,0.0,3.20568,2.8836267858
 10/01  13:00:00,72.2646530797,2.46641318217,22.2925315739,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,69.576606397,2.18915589791,19.8653595801,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,74.9503552731,2.69495619839,24.7261278088,0.0,15.863942322,29.242365,6.08795259523,0.0,3.20568,2.88227259523
 10/01  16:00:00,66.6959651982,1.8746595617,17.2963567686,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,63.8504404815,1.63202393602,14.7751739421,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,58.8617528741,0.907128253462,7.69531968479,0.0,15.863942322,29.242365,6.08747508363,0.0,3.20568,2.88179508363
 10/01  19:00:00,56.2166680098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,56.1686461934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.9776378015,0.0,0.0,0.0,15.863942322,29.242365,6.08796151851,0.0,3.20568,2.88228151851
 10/01  22:00:00,55.7634356527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.4344004588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.737174671,0.0,0.0,0.0,15.863942322,29.242365,6.08796601536,0.0,3.20568,2.88228601536
 10/02  01:00:00,55.7254097672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.7139914394,0.0,0.0,0.0,15.863942322,29.242365,6.08923099272,0.0,3.20568,2.88355099272
 10/02  03:00:00,55.7024417232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,55.9359956459,0.0,0.0,0.0,15.863942322,29.242365,6.0892206917,0.0,3.20568,2.8835406917
 10/02  05:00:00,55.9074733849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,75.7713851113,7.83582593244,11.5265864896,0.0,15.863942322,29.818365,17.9866669482,11.8974566401,3.20568,2.88353030805
 10/02  07:00:00,137.892941628,7.83582593244,17.3656346407,0.0,80.527626,29.818365,7.57661420001,1.48419702183,3.20568,2.88673717818
 10/02  08:00:00,194.426003876,8.62400212013,27.729303927,0.0,80.527626,75.0917375,32.7200525739,0.0131541991373,24.0426,8.66429837479
 10/02  09:00:00,209.83456116,10.0849355858,41.5859959389,0.0,80.527626,75.0917375,35.6590342859,0.0046585172555,24.0426,11.6117757686
 10/02  10:00:00,228.864411276,12.3743515559,54.2927040212,0.0,80.527626,79.0911225,49.4851055136,0.00857540488079,32.0568,17.4197301087
 10/02  11:00:00,249.105618292,15.6822847366,70.4818390337,0.0,80.527626,79.0911225,47.3612714129,0.00872324977365,32.0568,15.2957481631
 10/02  12:00:00,264.746146703,17.9757442054,84.523315994,0.0,80.527626,79.0911225,51.6996156162,0.00894764716339,32.0568,19.633867969
 10/02  13:00:00,267.349320187,19.8039759795,89.2776365207,0.0,80.527626,75.0917375,36.4522908434,0.0123574798799,16.0284,20.4115333635
 10/02  14:00:00,272.463766567,21.5205366569,92.6771153407,0.0,80.527626,75.0917375,30.5541674867,0.0123577340537,16.0284,14.5134097527
 10/02  15:00:00,275.764180149,23.60822571,95.8909400213,0.0,80.527626,73.092045,17.7668169447,0.0344318417591,3.20568,14.5267051029
 10/02  16:00:00,265.022620378,19.7409339044,89.0845680211,0.0,80.527626,73.092045,6.11826436361,0.0259056922047,3.20568,2.8866786714
 10/02  17:00:00,202.442888457,13.5433977785,76.0294948886,0.0,80.527626,29.818365,6.09248542148,0.0,3.20568,2.88680542148
 10/02  18:00:00,188.381082236,11.2490092319,61.4370833967,0.0,80.527626,29.818365,6.10592505005,0.00806334693737,3.20568,2.89218170311
 10/02  19:00:00,178.796928531,9.5623919336,47.5704559128,0.0,80.527626,29.818365,11.8548371022,0.00090692038848,3.20568,8.64825018184
 10/02  20:00:00,169.926655893,8.81509884192,39.4961730313,0.0,80.527626,29.818365,6.10011568252,0.0,3.20568,2.89443568252
 10/02  21:00:00,55.9666459516,0.0,0.0,0.0,15.863942322,29.242365,8.97429011459,0.0,3.20568,5.76861011459
 10/02  22:00:00,55.7866710066,0.0,0.0,0.0,15.863942322,29.242365,6.09372808944,0.0,3.20568,2.88804808944
 10/02  23:00:00,56.5136649557,0.0,0.0,0.0,15.863942322,29.242365,6.091465823,0.0,3.20568,2.885785823
 10/02  24:00:00,55.7959022687,0.0,0.0,0.0,15.863942322,29.242365,6.08918829065,0.0,3.20568,2.88350829065
 10/03  01:00:00,55.7860933002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.7774218065,0.0,0.0,0.0,15.863942322,29.242365,6.08918595358,0.0,3.20568,2.88350595358
 10/03  03:00:00,55.7686383933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,57.054765454,0.0,0.0,0.0,15.863942322,29.242365,6.08918175857,0.0,3.20568,2.88350175857
 10/03  05:00:00,56.853295242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
