Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  06:00:00,89.1085869709,7.83582593244,24.3593863527,0.0,15.863942322,29.818365,8.69126606549,2.6020885924,3.20568,2.88349747309
 10/03  07:00:00,142.851167551,7.83582593244,22.2768258896,0.0,80.527626,29.818365,6.72727333912,0.634894189462,3.20568,2.88669914966
 10/03  08:00:00,202.596586404,8.77504980267,35.7478609744,0.0,80.527626,75.0917375,29.8382258761,0.0116288123355,24.0426,5.78399706379
 10/03  09:00:00,234.173606061,10.2678088209,65.7318671759,0.0,80.527626,75.0917375,38.5530418931,0.0,24.0426,14.5104418931
 10/03  10:00:00,261.502893598,12.7502073969,86.5181325303,0.0,80.527626,79.0911225,49.4782130649,0.00192566637175,32.0568,17.4194873986
 10/03  11:00:00,284.087624252,16.4135602422,104.70231277,0.0,80.527626,79.0911225,46.6118182529,0.00722272080888,32.0568,14.5477955321
 10/03  12:00:00,299.881271797,19.0143896258,118.580471254,0.0,80.527626,79.0911225,52.451828035,0.00487952568635,32.0568,20.3901485093
 10/03  13:00:00,300.326154572,21.0457318895,120.988061716,0.0,80.527626,75.0917375,36.4456792073,0.00481624433941,16.0284,20.412462963
 10/03  14:00:00,307.12372243,23.1327212952,125.690106403,0.0,80.527626,75.0917375,30.5496467859,0.00674889149138,16.0284,14.5144978945
 10/03  15:00:00,311.308161951,25.4782747174,129.524379856,0.0,80.527626,73.092045,17.7410836684,0.00780313666514,3.20568,14.5276005317
 10/03  16:00:00,295.776803899,21.3224103433,118.159871925,0.0,80.527626,73.092045,6.12697053971,0.0345272231972,3.20568,2.88676331651
 10/03  17:00:00,228.248400328,14.8523743172,100.381648633,0.0,80.527626,29.818365,6.1025922652,0.0103642581288,3.20568,2.88654800707
 10/03  18:00:00,215.021409266,12.1614642322,87.0148159541,0.0,80.527626,29.818365,6.10363110442,0.00565295046054,3.20568,2.89229815396
 10/03  19:00:00,201.812792262,10.2733647327,70.0786173079,0.0,80.527626,29.818365,11.8535358644,0.0,3.20568,8.64785586438
 10/03  20:00:00,192.857250378,9.34997100894,62.0777129364,0.0,80.527626,29.818365,6.09954017404,0.0,3.20568,2.89386017404
 10/03  21:00:00,55.8382353716,0.0,0.0,0.0,15.863942322,29.242365,8.9744730855,0.0,3.20568,5.7687930855
 10/03  22:00:00,55.8464598445,0.0,0.0,0.0,15.863942322,29.242365,6.09346946125,0.0,3.20568,2.88778946125
 10/03  23:00:00,56.558734846,0.0,0.0,0.0,15.863942322,29.242365,6.09171800506,0.0,3.20568,2.88603800506
 10/03  24:00:00,55.8412654726,0.0,0.0,0.0,15.863942322,29.242365,6.08934091527,0.0,3.20568,2.88366091527
 10/04  01:00:00,55.8286435569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  02:00:00,55.8167116505,0.0,0.0,0.0,15.863942322,29.242365,6.08934457885,0.0,3.20568,2.88366457885
 10/04  03:00:00,55.8056468558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,56.0635067992,0.0,0.0,0.0,15.863942322,29.242365,6.0893463637,0.0,3.20568,2.8836663637
 10/04  05:00:00,56.0346941029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,97.8104279143,7.88472966001,33.3636879333,0.0,15.863942322,29.818365,6.11282893888,0.0234808873146,3.20568,2.88366805156
 10/04  07:00:00,157.324284499,7.83582593244,35.2311011292,0.0,80.527626,29.818365,6.09221681397,0.0,3.20568,2.88653681397
 10/04  08:00:00,220.864692401,9.56784944772,53.1651300652,0.0,80.527626,75.0917375,32.7180421875,0.0108328813671,24.0426,8.66460930614
 10/04  09:00:00,236.816572931,11.0244788027,67.6384129966,0.0,80.527626,75.0917375,35.6554159211,0.0,24.0426,11.6128159211
 10/04  10:00:00,260.085757135,13.5246827422,84.3744795951,0.0,80.527626,79.0911225,49.4786278321,0.0,32.0568,17.4218278321
 10/04  11:00:00,275.080313824,14.5426698449,97.6269014663,0.0,80.527626,79.0911225,49.5068646786,0.0,32.0568,17.4500646786
 10/04  12:00:00,273.303029625,14.8401441431,96.2873182939,0.0,80.527626,79.0911225,49.5363262351,0.0,32.0568,17.4795262351
 10/04  13:00:00,265.844141534,17.1541145582,90.5401152916,0.0,80.527626,75.0917375,36.4555612981,0.0133867694435,16.0284,20.4137745287
 10/04  14:00:00,266.884590963,17.5731933242,91.1605853003,0.0,80.527626,75.0917375,30.5418501388,0.0,16.0284,14.5134501388
 10/04  15:00:00,257.35039764,18.1407894303,83.0504360775,0.0,80.527626,73.092045,17.755613229,0.0233465724221,3.20568,14.5265866566
 10/04  16:00:00,235.692548028,13.0187137817,66.5137180607,0.0,80.527626,73.092045,6.10746109953,0.0150141744191,3.20568,2.88676692511
 10/04  17:00:00,167.857197824,9.81874487124,45.1924349689,0.0,80.527626,29.818365,6.13261000883,0.0401990789546,3.20568,2.88673092987
 10/04  18:00:00,158.585896794,8.82563643616,34.0845215821,0.0,80.527626,29.818365,8.97034948544,0.0,3.20568,5.76466948544
 10/04  19:00:00,152.171846277,8.29049155415,22.2895672015,0.0,80.527626,29.818365,9.72883111263,0.750459665543,3.20568,5.77269144709
 10/04  20:00:00,143.915218039,7.96111047941,14.5337357503,0.0,80.527626,29.818365,13.1666427948,4.19217787337,3.20568,5.76878492146
 10/04  21:00:00,55.8227802702,0.0,0.0,0.0,15.863942322,29.242365,8.97394865196,0.0,3.20568,5.76826865196
 10/04  22:00:00,55.674484839,0.0,0.0,0.0,15.863942322,29.242365,6.09381914723,0.0,3.20568,2.88813914723
 10/04  23:00:00,56.3891550642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.6837575583,0.0,0.0,0.0,15.863942322,29.242365,6.08935522159,0.0,3.20568,2.88367522159
 10/05  01:00:00,55.6772763141,0.0,0.0,0.0,15.863942322,29.242365,5.67855630199,0.0,3.20568,2.47287630199
 10/05  02:00:00,55.6723748631,0.0,0.0,0.0,15.863942322,29.242365,3.63603139327,0.0,3.20568,0.430351393273
 10/05  03:00:00,55.6680804908,0.0,0.0,0.0,15.863942322,29.242365,6.0891787341,0.0,3.20568,2.8834987341
 10/05  04:00:00,55.9011221087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.883259765,0.0,0.0,0.0,15.863942322,29.242365,6.08918682986,0.0,3.20568,2.88350682986
 10/05  06:00:00,74.0359430502,7.83582593244,9.79126873999,0.0,15.863942322,29.818365,28.0626818156,24.8370018156,3.20568,0.02
 10/05  07:00:00,131.702217039,7.83582593244,9.78542848863,0.0,80.527626,29.818365,22.1271255835,16.0346328585,3.20568,2.88681272495
 10/05  08:00:00,176.431704699,8.03706101604,10.4466395186,0.0,80.527626,75.0917375,42.7491689395,10.0404248934,24.0426,8.6661440461
 10/05  09:00:00,185.690818828,8.81944185764,18.8745136874,0.0,80.527626,75.0917375,45.5380708369,6.9834978784,24.0426,14.5119729585
 10/05  10:00:00,210.863102506,9.60353222137,39.1673957438,0.0,80.527626,79.0911225,46.5797885286,0.0,32.0568,14.5229885286
 10/05  11:00:00,232.000494138,10.1788990982,58.9599269346,0.0,80.527626,79.0911225,49.512082525,0.0,32.0568,17.455282525
 10/05  12:00:00,248.17247299,12.3602740808,73.6285451305,0.0,80.527626,79.0911225,49.5423910378,0.0,32.0568,17.4855910378
 10/05  13:00:00,245.218510546,12.9857527654,74.0366968548,0.0,80.527626,75.0917375,36.4532525725,0.0135050851792,16.0284,20.4113474873
 10/05  14:00:00,249.742618703,14.0900502948,77.4574040588,0.0,80.527626,75.0917375,30.5430042788,0.0,16.0284,14.5146042788
 10/05  15:00:00,234.969537355,14.4016727906,64.4226377704,0.0,80.527626,73.092045,20.6919972491,0.0559115694797,3.20568,17.4304056796
 10/05  16:00:00,204.551890253,10.2733888604,38.1902358607,0.0,80.527626,73.092045,6.15383796794,0.0615598608117,3.20568,2.88659810713
 10/05  17:00:00,140.930353047,8.31288381692,19.9182120197,0.0,80.527626,29.818365,4.4966866803,1.2710066803,3.20568,0.02
 10/05  18:00:00,135.14388567,7.92103286806,11.7619602026,0.0,80.527626,29.818365,15.9458946791,6.97555654817,3.20568,5.76465813098
 10/05  19:00:00,138.988986659,7.83650461529,9.75524613169,0.0,80.527626,29.818365,18.6083776026,9.63053639668,3.20568,5.77216120589
 10/05  20:00:00,136.735248549,7.83582593244,7.53583182387,0.0,80.527626,29.818365,21.5301967616,12.5559588879,3.20568,5.76855787378
 10/05  21:00:00,55.7549914791,0.0,0.0,0.0,15.863942322,29.242365,8.97449355755,0.0,3.20568,5.76881355755
 10/05  22:00:00,55.607150352,0.0,0.0,0.0,15.863942322,29.242365,6.09356173918,0.0,3.20568,2.88788173918
 10/05  23:00:00,56.3156214466,0.0,0.0,0.0,15.863942322,29.242365,6.09162229067,0.0,3.20568,2.88594229067
 10/05  24:00:00,55.6022817841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.5878721697,0.0,0.0,0.0,15.863942322,29.242365,6.08918565506,0.0,3.20568,2.88350565506
 10/06  02:00:00,55.5764430754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.5656780885,0.0,0.0,0.0,15.863942322,29.242365,6.08920024631,0.0,3.20568,2.88352024631
 10/06  04:00:00,56.6149460472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.4434883899,0.0,0.0,0.0,15.863942322,29.242365,6.08921466922,0.0,3.20568,2.88353466922
 10/06  06:00:00,64.5850784054,7.83582593244,0.0,0.0,15.863942322,29.818365,166.432702462,163.207022462,3.20568,0.02
 10/06  07:00:00,121.896885909,7.83582593244,0.0,0.0,80.527626,29.818365,155.907750541,149.815300312,3.20568,2.88677022935
 10/06  08:00:00,165.804849756,7.83582593244,0.00547675294295,0.0,80.527626,75.0917375,182.211638591,149.502785449,24.0426,8.66625314214
 10/06  09:00:00,165.869253142,7.84963264756,0.00369905128445,0.0,80.527626,75.0917375,178.502935168,139.948304414,24.0426,14.5120307542
 10/06  10:00:00,169.971469508,8.01877851419,0.00537232613193,0.0,80.527626,79.0911225,144.922444403,98.3449586084,32.0568,14.5206857944
 10/06  11:00:00,171.490078992,8.86921156858,0.0,0.0,80.527626,79.0911225,107.80213681,58.2821080433,32.0568,17.4632287671
 10/06  12:00:00,171.945670226,10.0806829843,0.0,0.0,80.527626,79.0911225,84.5756129251,32.1230112563,32.0568,20.3958016688
 10/06  13:00:00,169.391087833,11.4101771785,0.125421949776,0.0,80.527626,75.0917375,65.3941807084,28.9477521304,16.0284,20.418028578
 10/06  14:00:00,171.182895148,12.3035318441,1.03212568665,0.0,80.527626,75.0917375,56.9005811928,26.3566834399,16.0284,14.5154977529
 10/06  15:00:00,169.389062377,12.3720090386,1.19312586847,0.0,80.527626,73.092045,47.3205416944,29.585609969,3.20568,14.5292517254
 10/06  16:00:00,164.619667141,8.89221539143,0.0,0.0,80.527626,73.092045,49.0763196275,42.9837757569,3.20568,2.88686387064
 10/06  17:00:00,120.315750327,7.87849716865,0.0,0.0,80.527626,29.818365,52.0860763242,45.9937280298,3.20568,2.88666829436
 10/06  18:00:00,123.17210169,7.83582593244,0.0,0.0,80.527626,29.818365,88.8910351943,79.9206945526,3.20568,5.76466064171
 10/06  19:00:00,128.931747715,7.83582593244,0.0,0.0,80.527626,29.818365,114.73179542,105.753323887,3.20568,5.77279153349
 10/06  20:00:00,128.930518098,7.83582593244,0.0,0.0,80.527626,29.818365,112.315138757,103.340539357,3.20568,5.76891940046
 10/06  21:00:00,55.413750486,0.0,0.0,0.0,15.863942322,29.242365,8.97413737642,0.0,3.20568,5.76845737642
 10/06  22:00:00,55.4482621483,0.0,0.0,0.0,15.863942322,29.242365,6.09347920622,0.0,3.20568,2.88779920622
 10/06  23:00:00,56.2208154918,0.0,0.0,0.0,15.863942322,29.242365,6.09166947649,0.0,3.20568,2.88598947649
 10/06  24:00:00,55.471293055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.4686736407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.4568701659,0.0,0.0,0.0,15.863942322,29.242365,6.08802316137,0.0,3.20568,2.88234316137
 10/07  03:00:00,55.4450687657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.6485534616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.6241785537,0.0,0.0,0.0,15.863942322,29.242365,6.08806016725,0.0,3.20568,2.88238016725
 10/07  06:00:00,55.6267010549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,48.418438638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.0183869859,0.0,0.0,0.0,15.863942322,29.242365,6.08796735383,0.0,3.20568,2.88228735383
 10/07  09:00:00,47.0645402233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  10:00:00,47.0689196583,0.0,0.0,0.0,15.863942322,29.242365,6.08934858107,0.0,3.20568,2.88366858107
 10/07  11:00:00,47.767064774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  12:00:00,47.0605207731,0.0,0.0,0.0,15.863942322,29.242365,6.08936907848,0.0,3.20568,2.88368907848
 10/07  13:00:00,47.1055286918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.1197464081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,47.1106193479,0.0,0.0,0.0,15.863942322,29.242365,6.0880456385,0.0,3.20568,2.8823656385
 10/07  16:00:00,47.012878064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,47.0073106032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,49.8450739642,0.0,0.0,0.0,15.863942322,29.242365,6.08808331992,0.0,3.20568,2.88240331992
 10/07  19:00:00,55.7565913595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.7327102594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.5941561849,0.0,0.0,0.0,15.863942322,29.242365,6.08805637141,0.0,3.20568,2.88237637141
 10/07  22:00:00,55.4212163935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.1544595128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.406577259,0.0,0.0,0.0,15.863942322,29.242365,6.08802867047,0.0,3.20568,2.88234867047
 10/08  01:00:00,55.4004497225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.3946196625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.3891026799,0.0,0.0,0.0,15.863942322,29.242365,6.08807157707,0.0,3.20568,2.88239157707
 10/08  04:00:00,55.5981898321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.5795542717,0.0,0.0,0.0,15.863942322,29.242365,6.08798396789,0.0,3.20568,2.88230396789
 10/08  06:00:00,59.1421337985,1.03168039885,2.51724443465,0.0,15.863942322,29.242365,4.42872036002,1.20304036002,3.20568,0.02
 10/08  07:00:00,48.3783329066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,46.9649290317,0.0,0.0,0.0,15.863942322,29.242365,6.08925302696,0.0,3.20568,2.88357302696
 10/08  09:00:00,47.0198337367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.0450811005,0.0,0.0,0.0,15.863942322,29.242365,6.08928008882,0.0,3.20568,2.88360008882
 10/08  11:00:00,47.7545382968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.060442126,0.0,0.0,0.0,15.863942322,29.242365,6.08930709254,0.0,3.20568,2.88362709254
 10/08  13:00:00,47.1119634528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.1340795148,0.0,0.0,0.0,15.863942322,29.242365,6.08797727723,0.0,3.20568,2.88229727723
 10/08  15:00:00,47.1372786487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.0429048067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.0334557253,0.0,0.0,0.0,15.863942322,29.242365,6.08802086394,0.0,3.20568,2.88234086394
 10/08  18:00:00,51.2986207546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.7770787224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.7468471453,0.0,0.0,0.0,15.863942322,29.242365,6.08806439539,0.0,3.20568,2.88238439539
 10/08  21:00:00,55.6059000184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.4323377949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.1578595414,0.0,0.0,0.0,15.863942322,29.242365,6.08797742197,0.0,3.20568,2.88229742197
 10/08  24:00:00,55.412463182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.4033454132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  02:00:00,55.3941060737,0.0,0.0,0.0,15.863942322,29.242365,6.08802543557,0.0,3.20568,2.88234543557
 10/09  03:00:00,55.3876751109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.596840089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.5783297085,0.0,0.0,0.0,15.863942322,29.242365,6.08807407636,0.0,3.20568,2.88239407636
 10/09  06:00:00,55.5885798131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,48.3776415693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,46.9728079616,0.0,0.0,0.0,15.863942322,29.242365,6.08922434995,0.0,3.20568,2.88354434995
 10/09  09:00:00,47.0396806312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.0732110433,0.0,0.0,0.0,15.863942322,29.242365,6.08925797359,0.0,3.20568,2.88357797359
 10/09  11:00:00,47.7773767987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.1028699954,0.0,0.0,0.0,15.863942322,29.242365,6.08929152013,0.0,3.20568,2.88361152013
 10/09  13:00:00,47.1618633064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  14:00:00,47.1972199223,0.0,0.0,0.0,15.863942322,29.242365,6.08809230356,0.0,3.20568,2.88241230356
 10/09  15:00:00,47.1990257336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,47.1168896607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.1085608007,0.0,0.0,0.0,15.863942322,29.242365,6.08801087405,0.0,3.20568,2.88233087405
 10/09  18:00:00,51.364319854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,55.8430325308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.7925179226,0.0,0.0,0.0,15.863942322,29.242365,6.08806030463,0.0,3.20568,2.88238030463
 10/09  21:00:00,55.6373060909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.4610417336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.1754663987,0.0,0.0,0.0,15.863942322,29.242365,6.08753209727,0.0,3.20568,2.88185209727
 10/09  24:00:00,55.4351699123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.4237132284,0.0,0.0,0.0,15.863942322,29.242365,6.08932925346,0.0,3.20568,2.88364925346
 10/10  02:00:00,55.4123310994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.400207119,0.0,0.0,0.0,15.863942322,29.242365,6.089369501,0.0,3.20568,2.883689501
 10/10  04:00:00,56.4538037555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.2804286941,0.0,0.0,0.0,15.863942322,29.242365,6.08940957768,0.0,3.20568,2.88372957768
 10/10  06:00:00,65.7312823038,7.83582593244,0.00183597488215,0.0,15.863942322,29.818365,486.871285637,483.645605637,3.20568,0.02
 10/10  07:00:00,122.759958664,7.83582593244,0.000975054274863,0.0,80.527626,29.818365,364.914670744,358.822027731,3.20568,2.88696301339
 10/10  08:00:00,166.24490262,7.83582593244,0.013810000903,0.0,80.527626,75.0917375,219.714039597,187.004811328,24.0426,8.66662826893
 10/10  09:00:00,165.689363731,7.83582593244,0.00717394592148,0.0,80.527626,75.0917375,100.727894874,62.1698375162,24.0426,14.5154573574
 10/10  10:00:00,170.863497225,7.9336069242,1.10330882882,0.0,80.527626,79.0911225,69.8456648952,23.2646357096,32.0568,14.5242291856
 10/10  11:00:00,177.333455412,8.70688211489,6.0394556291,0.0,80.527626,79.0911225,49.5232488329,0.0,32.0568,17.4664488329
 10/10  12:00:00,182.411616298,9.7569122242,10.7472149918,0.0,80.527626,79.0911225,52.4581596694,0.0,32.0568,20.4013596694
 10/10  13:00:00,186.543830897,11.536294261,17.0627499973,0.0,80.527626,75.0917375,36.5055126054,0.0546811640301,16.0284,20.4224314414
 10/10  14:00:00,195.677356164,13.3174960379,24.3945076126,0.0,80.527626,75.0917375,30.5471474912,0.0,16.0284,14.5187474912
 10/10  15:00:00,198.374589732,14.3136122044,28.1045733004,0.0,80.527626,73.092045,17.7484403362,0.0127344113305,3.20568,14.5300259249
 10/10  16:00:00,186.367735293,10.4692086843,20.059297917,0.0,80.527626,73.092045,6.10799857535,0.015333343092,3.20568,2.88698523226
 10/10  17:00:00,134.347980678,8.43149181156,13.371582499,0.0,80.527626,29.818365,6.09249677433,0.0,3.20568,2.88681677433
 10/10  18:00:00,131.621942141,7.99725341394,6.84234580658,0.0,80.527626,29.818365,16.261500435,7.29048788601,3.20568,5.76533254897
 10/10  19:00:00,130.190475809,7.83677330784,1.33857874457,0.0,80.527626,29.818365,27.3927068738,18.4137173025,3.20568,5.77330957136
 10/10  20:00:00,128.829767381,7.83582593244,0.0,0.0,80.527626,29.818365,36.9866022933,28.0119678198,3.20568,5.76895447355
 10/10  21:00:00,55.452245844,0.0,0.0,0.0,15.863942322,29.242365,8.97502779597,0.0,3.20568,5.76934779597
 10/10  22:00:00,55.4877237716,0.0,0.0,0.0,15.863942322,29.242365,6.09377981885,0.0,3.20568,2.88809981885
 10/10  23:00:00,56.250640979,0.0,0.0,0.0,15.863942322,29.242365,6.09184291196,0.0,3.20568,2.88616291196
 10/10  24:00:00,55.5114545068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5103478145,0.0,0.0,0.0,15.863942322,29.242365,6.08939823734,0.0,3.20568,2.88371823734
 10/11  02:00:00,55.4998630206,0.0,0.0,0.0,15.863942322,29.242365,6.0892489646,0.0,3.20568,2.8835689646
 10/11  03:00:00,55.4855478001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.6866117847,0.0,0.0,0.0,15.863942322,29.242365,6.08929587684,0.0,3.20568,2.88361587684
 10/11  05:00:00,55.6598819358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,65.001457785,7.83582593244,0.0,0.0,15.863942322,29.818365,327.438467534,321.349124896,3.20568,2.88366263843
 10/11  07:00:00,122.363409578,7.83582593244,0.00112547866694,0.0,80.527626,29.818365,231.15512841,227.92944841,3.20568,0.02
 10/11  08:00:00,165.806851622,7.83582593244,0.0126101598612,0.0,80.527626,75.0917375,142.671284654,109.960539243,24.0426,8.66814541106
 10/11  09:00:00,167.052890355,7.83779781487,1.36776450683,0.0,80.527626,75.0917375,69.455222909,30.8968701964,24.0426,14.5157527126
 10/11  10:00:00,175.578982887,8.36976450268,5.32585359927,0.0,80.527626,79.0911225,60.424746758,10.9396891493,32.0568,17.4282576086
 10/11  11:00:00,182.757056718,9.32991336173,10.7698679243,0.0,80.527626,79.0911225,49.5232883857,0.0,32.0568,17.4664883857
 10/11  12:00:00,196.421267174,11.5079740844,22.9188733349,0.0,80.527626,79.0911225,49.5483895024,0.0,32.0568,17.4915895024
 10/11  13:00:00,205.116245206,13.8033654024,33.274611487,0.0,80.527626,75.0917375,36.4641212719,0.0142895583621,16.0284,20.4214317136
 10/11  14:00:00,213.547042388,15.0255286684,40.4560520346,0.0,80.527626,75.0917375,33.4464843973,0.0,16.0284,17.4180843973
 10/11  15:00:00,217.737215339,16.5143633975,45.1657686732,0.0,80.527626,73.092045,17.7595502655,0.0193038123026,3.20568,14.5345664532
 10/11  16:00:00,204.135503084,12.0336940567,36.1602723585,0.0,80.527626,73.092045,6.10727758674,0.0146388537697,3.20568,2.88695873297
 10/11  17:00:00,145.756445595,8.94255153705,24.1659795397,0.0,80.527626,29.818365,6.09247387765,0.0,3.20568,2.88679387765
 10/11  18:00:00,138.671823539,8.19416710402,13.6109829354,0.0,80.527626,29.818365,9.26885846066,0.298016697671,3.20568,5.76516176298
 10/11  19:00:00,135.54458506,7.90103999591,6.322622306,0.0,80.527626,29.818365,15.2425519743,6.26396021711,3.20568,5.77291175716
 10/11  20:00:00,131.808727079,7.83582593244,2.71716266203,0.0,80.527626,29.818365,23.5819272679,14.607119097,3.20568,5.76912817086
 10/11  21:00:00,55.6666981012,0.0,0.0,0.0,15.863942322,29.242365,8.97448970736,0.0,3.20568,5.76880970736
 10/11  22:00:00,55.5429899688,0.0,0.0,0.0,15.863942322,29.242365,6.09341144625,0.0,3.20568,2.88773144625
 10/11  23:00:00,56.2938451096,0.0,0.0,0.0,15.863942322,29.242365,6.091794428,0.0,3.20568,2.886114428
 10/11  24:00:00,55.5707846506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.5721944995,0.0,0.0,0.0,15.863942322,29.242365,6.08935659956,0.0,3.20568,2.88367659956
 10/12  02:00:00,55.5658767786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.557126373,0.0,0.0,0.0,15.863942322,29.242365,6.0894101441,0.0,3.20568,2.8837301441
 10/12  04:00:00,55.7626950471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.7409045299,0.0,0.0,0.0,15.863942322,29.242365,6.08926677461,0.0,3.20568,2.88358677461
 10/12  06:00:00,64.2169497473,7.83582593244,0.0,0.0,15.863942322,29.818365,127.695547825,124.469867825,3.20568,0.02
 10/12  07:00:00,121.832662477,7.83582593244,0.00127594776802,0.0,80.527626,29.818365,112.817518404,106.724982219,3.20568,2.88685618507
 10/12  08:00:00,165.882865699,7.83582593244,0.230309685066,0.0,80.527626,75.0917375,70.6844309585,37.9737979667,24.0426,8.66803299177
 10/12  09:00:00,171.952642009,8.00771195596,6.05040139976,0.0,80.527626,75.0917375,48.7235150988,10.1654147625,24.0426,14.5155003363
 10/12  10:00:00,189.67040682,8.94622596868,18.7244579026,0.0,80.527626,79.0911225,46.6171491687,0.0327834453686,32.0568,14.5275657233
 10/12  11:00:00,209.491935146,10.5960625608,36.0897943411,0.0,80.527626,79.0911225,49.5260080007,0.0,32.0568,17.4692080007
 10/12  12:00:00,227.230473104,13.2749978561,51.8375547865,0.0,80.527626,79.0911225,52.4593935922,0.0,32.0568,20.4025935922
 10/12  13:00:00,235.326040636,15.5923119013,61.5661421273,0.0,80.527626,75.0917375,36.4837647533,0.0320263006682,16.0284,20.4233384526
 10/12  14:00:00,242.819568938,17.2400671192,67.4029982127,0.0,80.527626,75.0917375,30.5469325539,0.0,16.0284,14.5185325539
 10/12  15:00:00,245.046830782,19.2661088257,69.6243546504,0.0,80.527626,73.092045,20.6611421766,0.0207135500018,3.20568,17.4347486265
 10/12  16:00:00,233.175914265,15.1121809435,62.0187614365,0.0,80.527626,73.092045,6.11632898384,0.0236224745561,3.20568,2.88702650929
 10/12  17:00:00,167.575536182,10.5146661912,44.3188008793,0.0,80.527626,29.818365,6.09254829692,0.0,3.20568,2.88686829692
 10/12  18:00:00,154.175050598,9.07860479781,28.1155587908,0.0,80.527626,29.818365,6.09847317246,0.0,3.20568,2.89279317246
 10/12  19:00:00,147.954602273,8.34051759666,18.1380920545,0.0,80.527626,29.818365,9.03606279831,0.0573888700456,3.20568,5.77299392827
 10/12  20:00:00,143.231538414,7.98765183875,13.8348748934,0.0,80.527626,29.818365,8.99366314504,0.0183650981675,3.20568,5.76961804687
 10/12  21:00:00,55.7969061846,0.0,0.0,0.0,15.863942322,29.242365,8.9752167922,0.0,3.20568,5.7695367922
 10/12  22:00:00,55.6489395108,0.0,0.0,0.0,15.863942322,29.242365,6.09364673978,0.0,3.20568,2.88796673978
 10/12  23:00:00,56.3862603939,0.0,0.0,0.0,15.863942322,29.242365,6.09190564988,0.0,3.20568,2.88622564988
 10/12  24:00:00,55.664901766,0.0,0.0,0.0,15.863942322,29.242365,6.08932029363,0.0,3.20568,2.88364029363
 10/13  01:00:00,55.6607613868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  02:00:00,55.648117166,0.0,0.0,0.0,15.863942322,29.242365,6.08938202173,0.0,3.20568,2.88370202173
 10/13  03:00:00,55.6345323422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.7406119622,0.0,0.0,0.0,15.863942322,29.242365,6.08944227717,0.0,3.20568,2.88376227717
 10/13  05:00:00,56.5503632048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,64.509766258,7.83582593244,0.00320548322131,0.0,15.863942322,29.818365,60.8703525445,54.7809476952,3.20568,2.88372484935
 10/13  07:00:00,122.40760594,7.83582593244,0.612385437473,0.0,80.527626,29.818365,37.5631682313,31.470447193,3.20568,2.88704103827
 10/13  08:00:00,172.357096897,7.90953618274,6.56128677178,0.0,80.527626,75.0917375,40.3472626017,7.63718537408,24.0426,8.66747722767
 10/13  09:00:00,182.415032242,8.7808023234,15.6525435784,0.0,80.527626,75.0917375,38.69951433,0.13829417317,24.0426,14.5186201568
 10/13  10:00:00,202.512664618,9.91874148948,30.5147400368,0.0,80.527626,79.0911225,46.5861526674,0.0,32.0568,14.5293526674
 10/13  11:00:00,229.570300145,12.4091498637,54.3024029386,0.0,80.527626,79.0911225,49.5242025949,0.0,32.0568,17.4674025949
 10/13  12:00:00,245.656969728,15.6732393515,67.8094533244,0.0,80.527626,79.0911225,52.4611187669,0.0,32.0568,20.4043187669
 10/13  13:00:00,247.979796004,17.5815336634,72.1730785068,0.0,80.527626,75.0917375,36.4765555909,0.023006681084,16.0284,20.4251489098
 10/13  14:00:00,251.158394974,19.1717094499,73.7646936609,0.0,80.527626,75.0917375,30.5478953013,0.0,16.0284,14.5194953013
 10/13  15:00:00,250.979495676,21.025563316,73.7399795679,0.0,80.527626,73.092045,20.6653978842,0.0254419458445,3.20568,17.4342759383
 10/13  16:00:00,239.022350868,16.4536657519,66.4744622879,0.0,80.527626,73.092045,6.11789948781,0.0253770441148,3.20568,2.88684244369
 10/13  17:00:00,175.395423491,11.2006118348,51.3984541349,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/13  18:00:00,165.923836697,9.59545279022,39.2731718081,0.0,80.527626,29.818365,8.97131664812,0.0,3.20568,5.76563664812
 10/13  19:00:00,159.377915138,8.74644784471,29.3272268019,0.0,80.527626,29.818365,8.97841648988,0.0,3.20568,5.77273648988
 10/13  20:00:00,152.912717174,8.30368687181,23.339262452,0.0,80.527626,29.818365,8.97505777199,0.0,3.20568,5.76937777199
 10/13  21:00:00,55.7012236468,0.0,0.0,0.0,15.863942322,29.242365,8.97519928692,0.0,3.20568,5.76951928692
 10/13  22:00:00,55.7290903649,0.0,0.0,0.0,15.863942322,29.242365,6.09395667339,0.0,3.20568,2.88827667339
 10/13  23:00:00,56.4718379657,0.0,0.0,0.0,15.863942322,29.242365,6.0917914802,0.0,3.20568,2.8861114802
 10/13  24:00:00,55.759234455,0.0,0.0,0.0,15.863942322,29.242365,6.0894014466,0.0,3.20568,2.8837214466
 10/14  01:00:00,55.7628532785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.7586662088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.7547087326,0.0,0.0,0.0,15.863942322,29.242365,6.08809260386,0.0,3.20568,2.88241260386
 10/14  04:00:00,56.0133706323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.9951754125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.9955052784,0.0,0.0,0.0,15.863942322,29.242365,6.08803889124,0.0,3.20568,2.88235889124
 10/14  07:00:00,48.7685102027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.3163319161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.3126780604,0.0,0.0,0.0,15.863942322,29.242365,6.08943864719,0.0,3.20568,2.88375864719
 10/14  10:00:00,47.3183318393,0.0,0.0,0.0,15.863942322,29.242365,6.08930767383,0.0,3.20568,2.88362767383
 10/14  11:00:00,47.9984686555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.2920558382,0.0,0.0,0.0,15.863942322,29.242365,6.08937468266,0.0,3.20568,2.88369468266
 10/14  13:00:00,47.3641127122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.4130723305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,47.4030447603,0.0,0.0,0.0,15.863942322,29.242365,6.08806440935,0.0,3.20568,2.88238440935
 10/14  16:00:00,47.310574906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.3096158279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,51.5851615676,0.0,0.0,0.0,15.863942322,29.242365,6.08748709149,0.0,3.20568,2.88180709149
 10/14  19:00:00,56.118679789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.0780238635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.9062305196,0.0,0.0,0.0,15.863942322,29.242365,6.08809089765,0.0,3.20568,2.88241089765
 10/14  22:00:00,55.7085908684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.3925752224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.7054652206,0.0,0.0,0.0,15.863942322,29.242365,6.08803786083,0.0,3.20568,2.88235786083
 10/15  01:00:00,55.7045405343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.7033319029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.7024652358,0.0,0.0,0.0,15.863942322,29.242365,6.08812345227,0.0,3.20568,2.88244345227
 10/15  04:00:00,55.9590217701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.9436173886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.9494223843,0.0,0.0,0.0,15.863942322,29.242365,6.08807560281,0.0,3.20568,2.88239560281
 10/15  07:00:00,50.156422127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.2900778377,0.0,0.0,0.0,15.863942322,29.242365,6.08935110332,0.0,3.20568,2.88367110332
 10/15  09:00:00,47.2979704159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.297958775,0.0,0.0,0.0,15.863942322,29.242365,6.08942493824,0.0,3.20568,2.88374493824
 10/15  11:00:00,47.9737831895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.2812427725,0.0,0.0,0.0,15.863942322,29.242365,6.08930018697,0.0,3.20568,2.88362018697
 10/15  13:00:00,47.3173141478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.3542292356,0.0,0.0,0.0,15.863942322,29.242365,6.08811619723,0.0,3.20568,2.88243619723
 10/15  15:00:00,47.3615692579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.2693050159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.2720399032,0.0,0.0,0.0,15.863942322,29.242365,6.08806894748,0.0,3.20568,2.88238894748
 10/15  18:00:00,52.9888472394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,56.0983585159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,56.0592351492,0.0,0.0,0.0,15.863942322,29.242365,6.08802173647,0.0,3.20568,2.88234173647
 10/15  21:00:00,55.8864134634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.6879537155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.3684115466,0.0,0.0,0.0,15.863942322,29.242365,6.08810746949,0.0,3.20568,2.88242746949
 10/15  24:00:00,55.6772201953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.6723151088,0.0,0.0,0.0,15.863942322,29.242365,6.08932337278,0.0,3.20568,2.88364337278
 10/16  02:00:00,55.6679165856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.6639596549,0.0,0.0,0.0,15.863942322,29.242365,6.08940438765,0.0,3.20568,2.88372438765
 10/16  04:00:00,55.9023823468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.8819572766,0.0,0.0,0.0,15.863942322,29.242365,6.08948517038,0.0,3.20568,2.88380517038
 10/16  06:00:00,77.9300648094,7.83582593244,13.6661773684,0.0,15.863942322,29.818365,26.1806074758,22.9549274758,3.20568,0.02
 10/16  07:00:00,137.029365835,7.83582593244,13.6604596743,0.0,80.527626,29.818365,18.5828329884,12.4902041313,3.20568,2.88694885711
 10/16  08:00:00,180.28780211,7.9794419328,14.3376214879,0.0,80.527626,75.0917375,39.6147784193,6.90478253155,24.0426,8.66739588778
 10/16  09:00:00,182.729654002,8.42922782849,16.3054464213,0.0,80.527626,75.0917375,47.0883273055,8.52650418657,24.0426,14.5192231189
 10/16  10:00:00,188.162508877,8.72481513626,17.4403274901,0.0,80.527626,79.0911225,57.1597580906,7.67381182267,32.0568,17.4291462679
 10/16  11:00:00,190.495216159,9.08098690278,18.7113004362,0.0,80.527626,79.0911225,49.520787243,0.0,32.0568,17.463987243
 10/16  12:00:00,189.818761745,9.08196621178,18.7213521871,0.0,80.527626,79.0911225,49.5533584433,0.0,32.0568,17.4965584433
 10/16  13:00:00,186.163410755,9.15939135683,18.9787491294,0.0,80.527626,75.0917375,42.9322215852,3.55767925176,16.0284,23.3461423335
 10/16  14:00:00,186.930601403,9.33728373466,19.5734878855,0.0,80.527626,75.0917375,35.2537539858,4.70222359846,16.0284,14.5231303873
 10/16  15:00:00,184.608672851,9.26300099012,19.3499455311,0.0,80.527626,73.092045,26.1711786892,8.43033695135,3.20568,14.5351617378
 10/16  16:00:00,175.295156286,7.87311616963,11.554256641,0.0,80.527626,73.092045,17.1350352992,11.042252567,3.20568,2.88710273212
 10/16  17:00:00,130.171378973,7.83582593244,9.76284579468,0.0,80.527626,29.818365,18.8711655333,12.778514035,3.20568,2.8869714983
 10/16  18:00:00,135.87640492,7.83582593244,9.75279883225,0.0,80.527626,29.818365,22.6202732598,13.6492173373,3.20568,5.76537592249
 10/16  19:00:00,138.96997307,7.83582593244,9.74985320564,0.0,80.527626,29.818365,23.5913822918,14.6120784607,3.20568,5.77362383111
 10/16  20:00:00,138.950258315,7.83582593244,9.74572476033,0.0,80.527626,29.818365,23.786049076,14.8102411655,3.20568,5.77012791047
 10/16  21:00:00,55.7588047437,0.0,0.0,0.0,15.863942322,29.242365,8.97563438173,0.0,3.20568,5.76995438173
 10/16  22:00:00,55.6051954823,0.0,0.0,0.0,15.863942322,29.242365,6.09401210839,0.0,3.20568,2.88833210839
 10/16  23:00:00,56.3180858661,0.0,0.0,0.0,15.863942322,29.242365,6.09207841908,0.0,3.20568,2.88639841908
 10/16  24:00:00,55.6103317332,0.0,0.0,0.0,15.863942322,29.242365,6.08942069745,0.0,3.20568,2.88374069745
 10/17  01:00:00,55.6037215967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.5984599285,0.0,0.0,0.0,15.863942322,29.242365,6.08931213816,0.0,3.20568,2.88363213816
 10/17  03:00:00,55.5927064561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.6955752936,0.0,0.0,0.0,15.863942322,29.242365,6.08940011661,0.0,3.20568,2.88372011661
 10/17  05:00:00,56.5196285141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,64.5625338774,7.83582593244,0.0,0.0,15.863942322,29.818365,85.8223113889,79.7328235199,3.20568,2.88380786899
 10/17  07:00:00,123.278132266,7.83582593244,0.0,0.0,80.527626,29.818365,57.8161305804,51.7233854885,3.20568,2.88706509199
 10/17  08:00:00,165.710585827,7.83673949194,0.00764139591245,0.0,80.527626,75.0917375,63.9530171477,31.2426618155,24.0426,8.66775533214
 10/17  09:00:00,165.758915274,7.86200429554,0.00527756567549,0.0,80.527626,75.0917375,70.3578891535,31.7941140628,24.0426,14.5211750907
 10/17  10:00:00,175.691765244,8.19139340202,5.57524877506,0.0,80.527626,79.0911225,64.4415534392,17.8528592979,32.0568,14.5318941413
 10/17  11:00:00,185.426843138,9.28141662029,13.466838615,0.0,80.527626,79.0911225,49.5289544686,0.0,32.0568,17.4721544686
 10/17  12:00:00,194.051319456,11.0579139564,20.9812775415,0.0,80.527626,79.0911225,52.4672784499,0.0,32.0568,20.4104784499
 10/17  13:00:00,202.079109375,13.5068354517,30.5069305516,0.0,80.527626,75.0917375,36.4894112362,0.0288277962809,16.0284,20.4321834399
 10/17  14:00:00,210.632520785,15.2373263206,37.306316013,0.0,80.527626,75.0917375,30.5573854915,0.00711975127122,16.0284,14.5218657403
 10/17  15:00:00,214.995185018,16.9586107277,41.9575462808,0.0,80.527626,73.092045,20.6748123725,0.0258391891874,3.20568,17.4432931833
 10/17  16:00:00,201.235208918,12.4948734763,32.7812119084,0.0,80.527626,73.092045,6.10748824621,0.0149687231379,3.20568,2.88683952307
 10/17  17:00:00,145.577315336,9.16715998426,23.7519553244,0.0,80.527626,29.818365,6.09276045159,0.0,3.20568,2.88708045159
 10/17  18:00:00,141.776233648,8.26689572363,15.1886717098,0.0,80.527626,29.818365,10.3082955783,1.33682922331,3.20568,5.76578635495
 10/17  19:00:00,138.964308154,7.93873761254,9.88577929213,0.0,80.527626,29.818365,15.0684685515,6.08942369654,3.20568,5.77336485494
 10/17  20:00:00,137.219958623,7.83657700577,8.26106521324,0.0,80.527626,29.818365,18.2383358009,9.26363792518,3.20568,5.76901787568
 10/17  21:00:00,55.5787667323,0.0,0.0,0.0,15.863942322,29.242365,8.97532461358,0.0,3.20568,5.76964461358
 10/17  22:00:00,55.5991388409,0.0,0.0,0.0,15.863942322,29.242365,6.09389444271,0.0,3.20568,2.88821444271
 10/17  23:00:00,56.3218851529,0.0,0.0,0.0,15.863942322,29.242365,6.09186301796,0.0,3.20568,2.88618301796
 10/17  24:00:00,55.6066722376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.5936518063,0.0,0.0,0.0,15.863942322,29.242365,6.0894759421,0.0,3.20568,2.8837959421
 10/18  02:00:00,55.5799443658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.5667165867,0.0,0.0,0.0,15.863942322,29.242365,6.08937066022,0.0,3.20568,2.88369066022
 10/18  04:00:00,55.7697248465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.745494447,0.0,0.0,0.0,15.863942322,29.242365,6.08946558234,0.0,3.20568,2.88378558234
 10/18  06:00:00,64.2204020046,7.83582593244,0.0,0.0,15.863942322,29.818365,161.860170587,158.634490587,3.20568,0.02
 10/18  07:00:00,123.299826291,7.83582593244,0.0,0.0,80.527626,29.818365,143.586452946,137.4937356,3.20568,2.88703734557
 10/18  08:00:00,165.707266262,7.83582593244,0.0141146213489,0.0,80.527626,75.0917375,91.8451821254,59.1329888963,24.0426,8.66959322906
 10/18  09:00:00,172.578063143,8.12639320218,6.51890488335,0.0,80.527626,75.0917375,54.8885144512,13.4257179211,24.0426,17.4201965301
 10/18  10:00:00,189.167313576,9.22641317817,17.941794172,0.0,80.527626,79.0911225,47.9096285886,1.31945147088,32.0568,14.5333771177
 10/18  11:00:00,205.279006131,11.4102094338,31.0853995631,0.0,80.527626,79.0911225,49.548419222,0.0200676485742,32.0568,17.4715515735
 10/18  12:00:00,220.00004313,14.005480297,43.8820274165,0.0,80.527626,79.0911225,52.4755949205,0.00604740589669,32.0568,20.4127475146
 10/18  13:00:00,219.609744709,15.3832241421,46.0803150325,0.0,80.527626,75.0917375,36.4995730231,0.0405390486736,16.0284,20.4306339744
 10/18  14:00:00,222.424810671,16.7600483604,47.5161667903,0.0,80.527626,75.0917375,30.5541870255,0.0024728370987,16.0284,14.5233141884
 10/18  15:00:00,227.903217888,18.5802122648,53.1879566084,0.0,80.527626,73.092045,20.6683241351,0.0198475593725,3.20568,17.4427965757
 10/18  16:00:00,219.909304606,14.6216780517,49.2703452754,0.0,80.527626,73.092045,6.11664867689,0.0239386130179,3.20568,2.88703006387
 10/18  17:00:00,155.905572087,10.1471300419,33.0429703664,0.0,80.527626,29.818365,6.09259290233,0.0,3.20568,2.88691290233
 10/18  18:00:00,150.669671055,8.83893184333,23.4358385462,0.0,80.527626,29.818365,8.98757545331,0.0160617128385,3.20568,5.76583374047
 10/18  19:00:00,147.430547049,8.23387510148,17.7270520298,0.0,80.527626,29.818365,8.99707193614,0.0173787399674,3.20568,5.77401319617
 10/18  20:00:00,142.482934532,7.95242165105,13.133287765,0.0,80.527626,29.818365,9.37828012434,0.402247858564,3.20568,5.77035226578
 10/18  21:00:00,55.7784454677,0.0,0.0,0.0,15.863942322,29.242365,8.9759212171,0.0,3.20568,5.7702412171
 10/18  22:00:00,55.6293399351,0.0,0.0,0.0,15.863942322,29.242365,6.09379936138,0.0,3.20568,2.88811936138
 10/18  23:00:00,56.3553047777,0.0,0.0,0.0,15.863942322,29.242365,6.09210012129,0.0,3.20568,2.88642012129
 10/18  24:00:00,55.6358718081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.6250080411,0.0,0.0,0.0,15.863942322,29.242365,6.08937833191,0.0,3.20568,2.88369833191
 10/19  02:00:00,55.6066937706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.5889541084,0.0,0.0,0.0,15.863942322,29.242365,6.08948049981,0.0,3.20568,2.88380049981
 10/19  04:00:00,55.7874435624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.7596888257,0.0,0.0,0.0,15.863942322,29.242365,6.08938152747,0.0,3.20568,2.88370152747
 10/19  06:00:00,64.2096528402,7.83582593244,0.0,0.0,15.863942322,29.818365,139.221604256,135.995924256,3.20568,0.02
 10/19  07:00:00,123.280469808,7.83582593244,0.0,0.0,80.527626,29.818365,113.885900335,107.793064703,3.20568,2.88715563166
 10/19  08:00:00,165.704791044,7.83582593244,0.0114707749657,0.0,80.527626,75.0917375,80.7184919958,48.0062728408,24.0426,8.6696191549
 10/19  09:00:00,172.919953288,8.20107910532,6.78697107873,0.0,80.527626,75.0917375,54.4317536725,12.9683179073,24.0426,17.4208357653
 10/19  10:00:00,192.939574118,9.42693917524,21.4916203777,0.0,80.527626,79.0911225,47.3581963631,0.767123613311,32.0568,14.5342727498
 10/19  11:00:00,212.414915965,11.8091263504,37.7799787281,0.0,80.527626,79.0911225,49.5306320515,0.00134688663822,32.0568,17.4724851649
 10/19  12:00:00,222.119879599,14.4274385911,45.5611537266,0.0,80.527626,79.0911225,52.4745627594,0.00428277358337,32.0568,20.4134799858
 10/19  13:00:00,222.567529222,15.7900212308,48.6244551674,0.0,80.527626,75.0917375,36.4744444634,0.0128512510521,16.0284,20.4331932123
 10/19  14:00:00,231.986720424,17.4172968617,56.3992170349,0.0,80.527626,75.0917375,30.5514050166,0.0,16.0284,14.5230050166
 10/19  15:00:00,235.918084415,19.2247551224,60.5333928483,0.0,80.527626,73.092045,20.6718674947,0.0208278451892,3.20568,17.4453596495
 10/19  16:00:00,226.242008736,15.3659351923,54.8324361312,0.0,80.527626,73.092045,6.11657686467,0.0239283415167,3.20568,2.88696852315
 10/19  17:00:00,166.417123608,10.6021212968,43.053170657,0.0,80.527626,29.818365,6.09253914034,0.0,3.20568,2.88685914034
 10/19  18:00:00,156.690527918,9.06717640597,29.1939646819,0.0,80.527626,29.818365,9.00125792257,0.0297043828437,3.20568,5.76587353973
 10/19  19:00:00,148.189485626,8.27638963818,18.4390346806,0.0,80.527626,29.818365,9.01689442654,0.0373126972108,3.20568,5.77390172933
 10/19  20:00:00,143.190557863,7.95719686721,13.8263000978,0.0,80.527626,29.818365,9.43972911484,0.464461569104,3.20568,5.76958754573
 10/19  21:00:00,55.7969124716,0.0,0.0,0.0,15.863942322,29.242365,8.97559255016,0.0,3.20568,5.76991255016
 10/19  22:00:00,55.644670939,0.0,0.0,0.0,15.863942322,29.242365,6.09419019922,0.0,3.20568,2.88851019922
 10/19  23:00:00,56.3689867608,0.0,0.0,0.0,15.863942322,29.242365,6.09215796099,0.0,3.20568,2.88647796099
 10/19  24:00:00,55.6484305564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.6340101554,0.0,0.0,0.0,15.863942322,29.242365,6.08936399154,0.0,3.20568,2.88368399154
 10/20  02:00:00,55.6178833195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.6018106651,0.0,0.0,0.0,15.863942322,29.242365,6.08947337734,0.0,3.20568,2.88379337734
 10/20  04:00:00,56.6643231244,0.0,0.0,0.0,15.863942322,29.242365,6.08938096905,0.0,3.20568,2.88370096905
 10/20  05:00:00,56.4763379903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,64.5351242064,7.83582593244,0.0,0.0,15.863942322,29.818365,113.196012543,107.106522516,3.20568,2.88381002662
 10/20  07:00:00,123.26397484,7.83582593244,0.00184391531589,0.0,80.527626,29.818365,64.6563194246,58.5637172842,3.20568,2.88692214039
 10/20  08:00:00,170.183738743,7.84371286543,4.44117301425,0.0,80.527626,75.0917375,48.1471326684,15.4363433179,24.0426,8.66818935049
 10/20  09:00:00,183.274416574,8.44753772958,16.8218742026,0.0,80.527626,75.0917375,40.9605856722,2.39276511071,24.0426,14.5252205614
 10/20  10:00:00,196.947638156,9.77656611678,25.1129450572,0.0,80.527626,79.0911225,46.5890528462,0.0,32.0568,14.5322528462
 10/20  11:00:00,213.805240918,12.229223041,38.753378943,0.0,80.527626,79.0911225,49.5381189196,0.00474771027504,32.0568,17.4765712093
 10/20  12:00:00,226.470246393,14.9265557238,49.4044646634,0.0,80.527626,79.0911225,52.4788931199,0.00715912388993,32.0568,20.414933996
 10/20  13:00:00,224.571885016,16.3777682596,50.0327819383,0.0,80.527626,75.0917375,36.4825362574,0.0189384010631,16.0284,20.4351978564
 10/20  14:00:00,233.411210922,18.0098526848,57.2270977258,0.0,80.527626,75.0917375,33.4563563464,0.0,16.0284,17.4279563464
 10/20  15:00:00,233.940353989,19.324852222,58.4574491458,0.0,80.527626,73.092045,17.7645975581,0.0222334847647,3.20568,14.5366840733
 10/20  16:00:00,218.420670422,13.9793294216,48.4186323325,0.0,80.527626,73.092045,6.10741433003,0.0146850027047,3.20568,2.88704932732
 10/20  17:00:00,157.633292718,9.8087948777,35.0902133559,0.0,80.527626,29.818365,6.09263151523,0.0,3.20568,2.88695151523
