Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  18:00:00,155.583491517,8.89572779362,28.2576520933,0.0,80.527626,29.818365,8.97192944581,0.0,3.20568,5.76624944581
 10/20  19:00:00,151.993838349,8.38186180445,22.3629659193,0.0,80.527626,29.818365,9.01460906863,0.0349748459879,3.20568,5.77395422265
 10/20  20:00:00,147.497665835,8.04411370456,18.2388267583,0.0,80.527626,29.818365,8.99365652236,0.0181182211181,3.20568,5.76985830124
 10/20  21:00:00,55.6594979051,0.0,0.0,0.0,15.863942322,29.242365,8.9756310115,0.0,3.20568,5.7699510115
 10/20  22:00:00,55.6797639563,0.0,0.0,0.0,15.863942322,29.242365,6.09422973186,0.0,3.20568,2.88854973186
 10/20  23:00:00,56.4046878257,0.0,0.0,0.0,15.863942322,29.242365,6.09206317332,0.0,3.20568,2.88638317332
 10/20  24:00:00,55.6862481111,0.0,0.0,0.0,15.863942322,29.242365,6.08946205408,0.0,3.20568,2.88378205408
 10/21  01:00:00,55.6731849938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.6596642872,0.0,0.0,0.0,15.863942322,29.242365,6.08809573152,0.0,3.20568,2.88241573152
 10/21  03:00:00,55.6471230791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.8645838626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.8374462495,0.0,0.0,0.0,15.863942322,29.242365,6.08808374334,0.0,3.20568,2.88240374334
 10/21  06:00:00,55.8347120598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,50.0469751954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.2122643517,0.0,0.0,0.0,15.863942322,29.242365,6.08807209735,0.0,3.20568,2.88239209735
 10/21  09:00:00,47.2965901917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.3288441705,0.0,0.0,0.0,15.863942322,29.242365,6.0895447994,0.0,3.20568,2.8838647994
 10/21  11:00:00,48.02145719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.3530658437,0.0,0.0,0.0,15.863942322,29.242365,6.08945875838,0.0,3.20568,2.88377875838
 10/21  13:00:00,56.8157084517,0.955290926076,8.44008775927,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,56.3272205961,0.924397164355,7.9662031636,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,47.4322636203,0.0,0.0,0.0,15.863942322,29.242365,6.08815753712,0.0,3.20568,2.88247753712
 10/21  16:00:00,47.3392711015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,47.3194549235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,53.0112268478,0.0,0.0,0.0,15.863942322,29.242365,6.08814570491,0.0,3.20568,2.88246570491
 10/21  19:00:00,56.0975044909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,56.0471412825,0.0,0.0,0.0,15.863942322,29.242365,6.08813439927,0.0,3.20568,2.88245439927
 10/21  21:00:00,55.8686599371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.6704787173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.3445439278,0.0,0.0,0.0,15.863942322,29.242365,6.08812311657,0.0,3.20568,2.88244311657
 10/21  24:00:00,55.6459711475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.6341203957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.6228247124,0.0,0.0,0.0,15.863942322,29.242365,6.0881166739,0.0,3.20568,2.8824366739
 10/22  03:00:00,55.6115791514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.8244566511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.7973683393,0.0,0.0,0.0,15.863942322,29.242365,6.08811076508,0.0,3.20568,2.88243076508
 10/22  06:00:00,55.7965555776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,50.0078090033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.1606849452,0.0,0.0,0.0,15.863942322,29.242365,6.08953140266,0.0,3.20568,2.88385140266
 10/22  09:00:00,47.2073467667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.2235739747,0.0,0.0,0.0,15.863942322,29.242365,6.089452044,0.0,3.20568,2.883772044
 10/22  11:00:00,47.9232398307,0.0,0.0,0.0,15.863942322,29.242365,6.089372694,0.0,3.20568,2.883692694
 10/22  12:00:00,47.2527213077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  13:00:00,47.3190544328,0.0,0.0,0.0,15.863942322,29.242365,6.0894961079,0.0,3.20568,2.8838161079
 10/22  14:00:00,47.3291390181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.3249459333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.2447614833,0.0,0.0,0.0,15.863942322,29.242365,6.08819738365,0.0,3.20568,2.88251738365
 10/22  17:00:00,47.237811628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,54.3776262073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.0584163015,0.0,0.0,0.0,15.863942322,29.242365,6.08819220958,0.0,3.20568,2.88251220958
 10/22  20:00:00,56.0278903936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8637957242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.671962181,0.0,0.0,0.0,15.863942322,29.242365,6.0881870325,0.0,3.20568,2.8825070325
 10/22  23:00:00,56.3592136771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6723932239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.6727260886,0.0,0.0,0.0,15.863942322,29.242365,6.08940981835,0.0,3.20568,2.88372981835
 10/23  02:00:00,55.6741145581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.6749977596,0.0,0.0,0.0,15.863942322,29.242365,6.0895408635,0.0,3.20568,2.8838608635
 10/23  04:00:00,55.9271759372,0.0,0.0,0.0,15.863942322,29.242365,6.08946825449,0.0,3.20568,2.88378825449
 10/23  05:00:00,55.9129654106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,86.3514191604,7.83582593244,22.0361525451,0.0,15.863942322,29.818365,22.439525319,16.3501297282,3.20568,2.88371559072
 10/23  07:00:00,145.448935462,7.83582593244,22.0238325208,0.0,80.527626,29.818365,10.3454835901,4.25271594306,3.20568,2.88708764704
 10/23  08:00:00,192.318062615,8.01344391552,26.2542366359,0.0,80.527626,75.0917375,32.7186961396,0.00675755811849,24.0426,8.66933858145
 10/23  09:00:00,202.422049154,8.86825933721,35.441530256,0.0,80.527626,75.0917375,38.567221136,0.0,24.0426,14.524621136
 10/23  10:00:00,221.660906834,10.177575246,49.3272607613,0.0,80.527626,79.0911225,46.5899951762,0.0,32.0568,14.5331951762
 10/23  11:00:00,248.60531252,12.3046823732,73.3943772553,0.0,80.527626,79.0911225,52.4400472255,0.0,32.0568,20.3832472255
 10/23  12:00:00,255.121866024,13.7619939528,79.1564777841,0.0,80.527626,79.0911225,52.4808432591,0.00296308705412,32.0568,20.4210801721
 10/23  13:00:00,240.987643726,13.0232000361,69.7697089829,0.0,80.527626,75.0917375,36.4825197878,0.0139695143225,16.0284,20.4401502735
 10/23  14:00:00,240.119791199,12.8122732819,69.1138457518,0.0,80.527626,75.0917375,30.5553374531,0.0,16.0284,14.5269374531
 10/23  15:00:00,237.517406801,12.8162775879,68.508343281,0.0,80.527626,73.092045,20.6743718265,0.0222641112973,3.20568,17.4464277152
 10/23  16:00:00,223.281878382,9.76549217576,57.3251621846,0.0,80.527626,73.092045,6.10794651112,0.0151646795932,3.20568,2.88710183152
 10/23  17:00:00,168.936705468,8.30846903961,47.7637485686,0.0,80.527626,29.818365,6.09270034074,0.0,3.20568,2.88702034074
 10/23  18:00:00,171.198444871,8.04928992696,43.2048207667,0.0,80.527626,29.818365,8.97206278283,0.0,3.20568,5.76638278283
 10/23  19:00:00,169.441932242,7.89630874346,39.9045776917,0.0,80.527626,29.818365,8.97957537294,0.0,3.20568,5.77389537294
 10/23  20:00:00,167.382990852,7.83919188304,37.9333866132,0.0,80.527626,29.818365,8.97542058697,0.0,3.20568,5.76974058697
 10/23  21:00:00,55.954315771,0.0,0.0,0.0,15.863942322,29.242365,8.97587673086,0.0,3.20568,5.77019673086
 10/23  22:00:00,55.7676047833,0.0,0.0,0.0,15.863942322,29.242365,6.09428613773,0.0,3.20568,2.88860613773
 10/23  23:00:00,56.462845169,0.0,0.0,0.0,15.863942322,29.242365,6.09225510674,0.0,3.20568,2.88657510674
 10/23  24:00:00,55.7499594003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.7415106428,0.0,0.0,0.0,15.863942322,29.242365,6.08944960861,0.0,3.20568,2.88376960861
 10/24  02:00:00,55.7337270943,0.0,0.0,0.0,15.863942322,29.242365,6.08938396438,0.0,3.20568,2.88370396438
 10/24  03:00:00,55.7267028586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.9675687242,0.0,0.0,0.0,15.863942322,29.242365,6.08952215145,0.0,3.20568,2.88384215145
 10/24  05:00:00,56.7715307491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,84.1778425207,7.83582593244,19.4698478143,0.0,15.863942322,29.818365,15.8365217609,9.74706562839,3.20568,2.88377613252
 10/24  07:00:00,141.072442674,7.83582593244,17.6699465938,0.0,80.527626,29.818365,11.1149827779,5.02213484085,3.20568,2.88716793709
 10/24  08:00:00,189.563506735,8.29506425386,23.2520948815,0.0,80.527626,75.0917375,33.3285257666,0.616124529365,24.0426,8.66980123728
 10/24  09:00:00,200.145997727,8.99236657595,33.0851317351,0.0,80.527626,75.0917375,38.5682207729,0.0,24.0426,14.5256207729
 10/24  10:00:00,214.640437304,9.45410825283,43.0626518837,0.0,80.527626,79.0911225,49.488444213,0.0,32.0568,17.431644213
 10/24  11:00:00,235.586742956,10.3527923349,62.3463490678,0.0,80.527626,79.0911225,49.5367378718,0.0,32.0568,17.4799378718
 10/24  12:00:00,247.991847779,12.8495950497,72.9361017899,0.0,80.527626,79.0911225,52.4800762727,0.00172495862739,32.0568,20.4215513141
 10/24  13:00:00,248.161386485,15.3987490205,74.5529791538,0.0,80.527626,75.0917375,36.4878356011,0.0184687064527,16.0284,20.4409668947
 10/24  14:00:00,251.936090401,16.4897461814,77.2381622385,0.0,80.527626,75.0917375,30.5606550677,0.00489152493794,16.0284,14.5273635428
 10/24  15:00:00,252.958485625,19.1221208666,77.6206854939,0.0,80.527626,73.092045,20.6853394111,0.029743764555,3.20568,17.4499156466
 10/24  16:00:00,234.435886201,14.2042769835,64.0159138274,0.0,80.527626,73.092045,6.11810880405,0.0252400067613,3.20568,2.88718879728
 10/24  17:00:00,170.435247133,10.2846129051,47.3430905239,0.0,80.527626,29.818365,6.09840910257,0.00561387727852,3.20568,2.88711522529
 10/24  18:00:00,169.306671689,9.11354593287,40.2644941247,0.0,80.527626,29.818365,8.97171219921,0.0,3.20568,5.76603219921
 10/24  19:00:00,160.372539571,8.52225700638,30.5343409211,0.0,80.527626,29.818365,8.99112757515,0.0112753884916,3.20568,5.77417218666
 10/24  20:00:00,153.540498112,8.17421443617,24.091883245,0.0,80.527626,29.818365,8.97651086856,0.0,3.20568,5.77083086856
 10/24  21:00:00,55.7091201684,0.0,0.0,0.0,15.863942322,29.242365,8.97660563156,0.0,3.20568,5.77092563156
 10/24  22:00:00,55.7285451373,0.0,0.0,0.0,15.863942322,29.242365,6.0937411866,0.0,3.20568,2.8880611866
 10/24  23:00:00,56.4543842939,0.0,0.0,0.0,15.863942322,29.242365,6.09212187159,0.0,3.20568,2.88644187159
 10/24  24:00:00,55.7441685334,0.0,0.0,0.0,15.863942322,29.242365,6.08958095985,0.0,3.20568,2.88390095985
 10/25  01:00:00,55.7374188258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.7282158638,0.0,0.0,0.0,15.863942322,29.242365,6.08952447973,0.0,3.20568,2.88384447973
 10/25  03:00:00,55.7195912239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.9592265745,0.0,0.0,0.0,15.863942322,29.242365,6.08946533,0.0,3.20568,2.88378533
 10/25  05:00:00,55.9340269242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,77.6877620591,7.83582593244,13.4229020017,0.0,15.863942322,29.818365,19.5213835645,13.4318739855,3.20568,2.88382957894
 10/25  07:00:00,138.010545058,7.83582593244,13.2152498776,0.0,80.527626,29.818365,14.0499528035,7.95726955668,3.20568,2.88700324677
 10/25  08:00:00,184.59446466,8.45675196306,18.1496801033,0.0,80.527626,75.0917375,35.5776601409,2.86406656415,24.0426,8.67099357672
 10/25  09:00:00,192.388371039,9.13683651869,25.2181536502,0.0,80.527626,75.0917375,39.7433783178,1.17547361847,24.0426,14.5253046994
 10/25  10:00:00,204.187747189,9.54554034607,32.5676741292,0.0,80.527626,79.0911225,49.4959533029,0.0,32.0568,17.4391533029
 10/25  11:00:00,217.600273568,10.3263748692,44.4137040339,0.0,80.527626,79.0911225,49.5350281804,0.000976573493534,32.0568,17.4772516069
 10/25  12:00:00,235.299202022,13.8185249654,59.2881701578,0.0,80.527626,79.0911225,52.4904676597,0.0109822092516,32.0568,20.4226854504
 10/25  13:00:00,242.552589087,16.9951263364,67.3437125606,0.0,80.527626,75.0917375,36.5125875622,0.0430165339437,16.0284,20.4411710283
 10/25  14:00:00,248.944528707,18.6939539639,72.0330662734,0.0,80.527626,75.0917375,33.4729184153,0.012769241049,16.0284,17.4317491742
 10/25  15:00:00,249.122546022,19.6391837055,73.2670645707,0.0,80.527626,73.092045,20.6830480887,0.0350638691481,3.20568,17.4423042195
 10/25  16:00:00,233.865317709,14.5386419678,63.2029031875,0.0,80.527626,73.092045,3.25063642838,0.02495642838,3.20568,0.02
 10/25  17:00:00,169.754284936,10.2312584185,46.7286872998,0.0,80.527626,29.818365,6.09975909521,0.0067727943218,3.20568,2.88730630089
 10/25  18:00:00,164.47081115,9.00175027771,35.5695905113,0.0,80.527626,29.818365,8.97229401219,0.0,3.20568,5.76661401219
 10/25  19:00:00,160.012764964,8.46901957481,29.9608157029,0.0,80.527626,29.818365,8.98009588869,0.0,3.20568,5.77441588869
 10/25  20:00:00,157.894626417,8.17033214523,28.1718138674,0.0,80.527626,29.818365,11.8511023533,0.0,3.20568,8.6454223533
 10/25  21:00:00,55.9135709962,0.0,0.0,0.0,15.863942322,29.242365,8.97557754126,0.0,3.20568,5.76989754126
 10/25  22:00:00,55.7389549653,0.0,0.0,0.0,15.863942322,29.242365,6.09378897196,0.0,3.20568,2.88810897196
 10/25  23:00:00,56.4593143736,0.0,0.0,0.0,15.863942322,29.242365,6.09218609361,0.0,3.20568,2.88650609361
 10/25  24:00:00,55.7416277634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.7293641972,0.0,0.0,0.0,15.863942322,29.242365,6.08951556354,0.0,3.20568,2.88383556354
 10/26  02:00:00,55.7171983341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.7057712671,0.0,0.0,0.0,15.863942322,29.242365,6.08946324318,0.0,3.20568,2.88378324318
 10/26  04:00:00,55.9389120712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.9110295556,0.0,0.0,0.0,15.863942322,29.242365,6.08941081338,0.0,3.20568,2.88373081338
 10/26  06:00:00,76.9894399334,7.83582593244,12.7270195886,0.0,15.863942322,29.818365,21.6207337899,18.3950537899,3.20568,0.02
 10/26  07:00:00,139.099916283,7.83582593244,14.2958054705,0.0,80.527626,29.818365,13.5432015686,7.45022079632,3.20568,2.88730077227
 10/26  08:00:00,183.517472157,8.28221066313,17.2478737445,0.0,80.527626,75.0917375,34.5516744976,1.83779250692,24.0426,8.67128199071
 10/26  09:00:00,198.104211312,9.48449868246,30.542107642,0.0,80.527626,75.0917375,41.4738232133,0.0,24.0426,17.4312232133
 10/26  10:00:00,210.390622954,10.1994863845,38.052699659,0.0,80.527626,79.0911225,46.5956429448,0.0,32.0568,14.5388429448
 10/26  11:00:00,218.785462783,10.7667487839,45.1609527978,0.0,80.527626,79.0911225,52.4477731993,0.000741209904502,32.0568,20.3902319894
 10/26  12:00:00,231.4763836,12.9303519007,56.3678785644,0.0,80.527626,79.0911225,52.4895308956,0.00837505198318,32.0568,20.4243558436
 10/26  13:00:00,232.924373848,14.8971988023,59.8360575613,0.0,80.527626,75.0917375,36.5004683656,0.0271184692634,16.0284,20.4449498963
 10/26  14:00:00,237.679453134,16.9838453238,62.5079086524,0.0,80.527626,75.0917375,30.5634652257,0.00691742633296,16.0284,14.5281477994
 10/26  15:00:00,231.579092292,17.4954072406,57.9186824595,0.0,80.527626,73.092045,20.6926489483,0.0355087318162,3.20568,17.4514602165
 10/26  16:00:00,209.267615622,11.3612592942,41.8336972988,0.0,80.527626,73.092045,6.11718652648,0.0242802713866,3.20568,2.88722625509
 10/26  17:00:00,154.988365955,8.69767578049,33.5543917609,0.0,80.527626,29.818365,6.09284720002,0.0,3.20568,2.88716720002
 10/26  18:00:00,157.906283481,8.22797111015,29.8077929672,0.0,80.527626,29.818365,8.97194833724,0.0,3.20568,5.76626833724
 10/26  19:00:00,150.825063953,7.94264685626,21.369333887,0.0,80.527626,29.818365,9.01486174767,0.0346492231344,3.20568,5.77453252454
 10/26  20:00:00,146.380276387,7.8370454889,17.0968620861,0.0,80.527626,29.818365,8.99399965321,0.0170883824366,3.20568,5.77123127077
 10/26  21:00:00,55.8373624287,0.0,0.0,0.0,15.863942322,29.242365,8.97628036505,0.0,3.20568,5.77060036505
 10/26  22:00:00,55.68250176,0.0,0.0,0.0,15.863942322,29.242365,6.09415158431,0.0,3.20568,2.88847158431
 10/26  23:00:00,56.405567244,0.0,0.0,0.0,15.863942322,29.242365,6.09232744426,0.0,3.20568,2.88664744426
 10/26  24:00:00,55.694978544,0.0,0.0,0.0,15.863942322,29.242365,6.08957722681,0.0,3.20568,2.88389722681
 10/27  01:00:00,55.6864962443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.6789076343,0.0,0.0,0.0,15.863942322,29.242365,6.08953364937,0.0,3.20568,2.88385364937
 10/27  03:00:00,55.671065634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.8400562701,0.0,0.0,0.0,15.863942322,29.242365,6.08948804787,0.0,3.20568,2.88380804787
 10/27  05:00:00,56.6549027604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  06:00:00,74.353864023,7.83582593244,9.72978864052,0.0,15.863942322,29.818365,35.4986861377,29.4090876846,3.20568,2.88391845307
 10/27  07:00:00,136.782947533,7.83582593244,11.9958902386,0.0,80.527626,29.818365,20.4217144345,14.3287505699,3.20568,2.8872838646
 10/27  08:00:00,178.263449632,8.08945613449,12.210135675,0.0,80.527626,75.0917375,40.1645866668,7.45086805665,24.0426,8.67111861015
 10/27  09:00:00,182.822371666,8.90880129911,15.9246670446,0.0,80.527626,75.0917375,46.6109110583,8.04195241695,24.0426,14.5263586414
 10/27  10:00:00,193.969280266,9.28129512778,22.6720694887,0.0,80.527626,79.0911225,53.4704872696,3.9701112435,32.0568,17.4435760261
 10/27  11:00:00,207.32502538,9.72454250705,34.8246132019,0.0,80.527626,79.0911225,49.5527962227,0.0134787173229,32.0568,17.4825175054
 10/27  12:00:00,223.852197617,10.7348492136,51.0002642781,0.0,80.527626,79.0911225,52.4810788483,0.0,32.0568,20.4242788483
 10/27  13:00:00,219.78973165,11.4833629586,50.1671874589,0.0,80.527626,75.0917375,39.426474234,0.0327974080085,16.0284,23.365276826
 10/27  14:00:00,218.213719567,11.8074881675,48.2734555276,0.0,80.527626,75.0917375,30.5590219311,0.0,16.0284,14.5306219311
 10/27  15:00:00,215.039334261,12.084099206,46.8303224665,0.0,80.527626,73.092045,20.6733783167,0.0179511223902,3.20568,17.4497471944
 10/27  16:00:00,205.265690366,9.87688969149,39.2666911786,0.0,80.527626,73.092045,6.10872382191,0.015831121435,3.20568,2.88721270047
 10/27  17:00:00,152.298736432,8.25676979963,31.3078683901,0.0,80.527626,29.818365,6.09284046272,0.0,3.20568,2.88716046272
 10/27  18:00:00,157.816802726,7.99141776066,29.9571257392,0.0,80.527626,29.818365,8.97261786272,0.0,3.20568,5.76693786272
 10/27  19:00:00,154.94756108,7.84794620545,25.8282400052,0.0,80.527626,29.818365,8.99638233443,0.0159171111718,3.20568,5.77478522326
 10/27  20:00:00,152.139293628,7.83582593244,23.0586590824,0.0,80.527626,29.818365,8.99220580881,0.0159239311081,3.20568,5.7706018777
 10/27  21:00:00,55.6860505405,0.0,0.0,0.0,15.863942322,29.242365,8.97648004478,0.0,3.20568,5.77080004478
 10/27  22:00:00,55.697873304,0.0,0.0,0.0,15.863942322,29.242365,6.09428984811,0.0,3.20568,2.88860984811
 10/27  23:00:00,56.4021258532,0.0,0.0,0.0,15.863942322,29.242365,6.09236287043,0.0,3.20568,2.88668287043
 10/27  24:00:00,55.6899573673,0.0,0.0,0.0,15.863942322,29.242365,6.08947261981,0.0,3.20568,2.88379261981
 10/28  01:00:00,55.6804527608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.672406194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.6653964987,0.0,0.0,0.0,15.863942322,29.242365,6.08811916745,0.0,3.20568,2.88243916745
 10/28  04:00:00,55.8990019257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.8778877852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.8789584403,0.0,0.0,0.0,15.863942322,29.242365,6.08815085617,0.0,3.20568,2.88247085617
 10/28  07:00:00,51.5169024898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.2324335043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.2945008239,0.0,0.0,0.0,15.863942322,29.242365,6.08957118692,0.0,3.20568,2.88389118692
 10/28  10:00:00,47.3403537988,0.0,0.0,0.0,15.863942322,29.242365,6.08953220712,0.0,3.20568,2.88385220712
 10/28  11:00:00,48.0460048267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.369005391,0.0,0.0,0.0,15.863942322,29.242365,6.08949320634,0.0,3.20568,2.88381320634
 10/28  13:00:00,54.9255678646,0.65887813091,6.83800873767,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,61.9734454872,1.35612833043,13.157343991,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,59.7515410756,1.18987620601,11.1067822491,0.0,15.863942322,29.242365,6.0876704563,0.0,3.20568,2.8819904563
 10/28  16:00:00,60.641983322,1.33430168882,11.9505818687,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,55.5116698805,0.848925328725,7.31547078179,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,58.9663059248,0.485140862776,4.00447027687,0.0,15.863942322,29.242365,6.08822274176,0.0,3.20568,2.88254274176
 10/28  19:00:00,56.1455633042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,56.0952182534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.9126619205,0.0,0.0,0.0,15.863942322,29.242365,6.08819933157,0.0,3.20568,2.88251933157
 10/28  22:00:00,55.7050474906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.3755499308,0.0,0.0,0.0,15.863942322,29.242365,6.08823158212,0.0,3.20568,2.88255158212
 10/28  24:00:00,55.6760566763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.6619603286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.6482170477,0.0,0.0,0.0,15.863942322,29.242365,6.08813116006,0.0,3.20568,2.88245116006
 10/29  03:00:00,55.6355655901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.8529953138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.8236557917,0.0,0.0,0.0,15.863942322,29.242365,6.08816904364,0.0,3.20568,2.88248904364
 10/29  06:00:00,55.8192303963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,51.454064598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.1604311501,0.0,0.0,0.0,15.863942322,29.242365,6.08946270627,0.0,3.20568,2.88378270627
 10/29  09:00:00,47.1957430472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.2157623858,0.0,0.0,0.0,15.863942322,29.242365,6.08963775312,0.0,3.20568,2.88395775312
 10/29  11:00:00,47.9119972229,0.0,0.0,0.0,15.863942322,29.242365,6.08960549502,0.0,3.20568,2.88392549502
 10/29  12:00:00,47.2289049423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.2677075976,0.0,0.0,0.0,15.863942322,29.242365,6.08957323782,0.0,3.20568,2.88389323782
 10/29  14:00:00,47.3009381307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.3147290743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.2267674359,0.0,0.0,0.0,15.863942322,29.242365,6.08821592935,0.0,3.20568,2.88253592935
 10/29  17:00:00,47.2184620338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,54.3572308021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,56.0298317829,0.0,0.0,0.0,15.863942322,29.242365,6.08811649708,0.0,3.20568,2.88243649708
 10/29  20:00:00,55.9934748479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.828223889,0.0,0.0,0.0,15.863942322,29.242365,6.08815520388,0.0,3.20568,2.88247520388
 10/29  22:00:00,55.638513093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.3217376695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.6295396027,0.0,0.0,0.0,15.863942322,29.242365,6.08819385713,0.0,3.20568,2.88251385713
 10/30  01:00:00,55.6255067445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.6221584743,0.0,0.0,0.0,15.863942322,29.242365,6.08963683144,0.0,3.20568,2.88395683144
 10/30  03:00:00,55.6184259352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.8494758614,0.0,0.0,0.0,15.863942322,29.242365,6.08961162809,0.0,3.20568,2.88393162809
 10/30  05:00:00,55.8303845789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,70.636798134,7.83582593244,6.39944938476,0.0,15.863942322,29.818365,69.1135538499,63.0239675317,3.20568,2.88390631821
 10/30  07:00:00,130.717252038,7.83582593244,5.96960179158,0.0,80.527626,29.818365,40.477156092,34.3840227862,3.20568,2.8874533058
 10/30  08:00:00,173.930052592,7.83887146577,8.16565083508,0.0,80.527626,75.0917375,46.8208946294,14.1059320237,24.0426,8.67236260572
 10/30  09:00:00,181.132052668,7.9784808456,15.1647478282,0.0,80.527626,75.0917375,47.1495352195,8.57901167522,24.0426,14.5279235443
 10/30  10:00:00,199.700253522,8.6698107248,28.9839403963,0.0,80.527626,79.0911225,50.6256252447,1.12237596354,32.0568,17.4464492811
 10/30  11:00:00,215.32955227,9.7572880056,42.7560643781,0.0,80.527626,79.0911225,49.5642787642,0.0206884781317,32.0568,17.4867902861
 10/30  12:00:00,231.411636341,11.235083365,58.017514251,0.0,80.527626,79.0911225,55.4038665727,0.0,32.0568,23.3470665727
 10/30  13:00:00,233.93038077,12.7407172159,63.021356269,0.0,80.527626,75.0917375,36.4923528979,0.0133780380869,16.0284,20.4505748599
 10/30  14:00:00,236.799715626,14.3302421117,64.3181306476,0.0,80.527626,75.0917375,30.5581988345,0.0,16.0284,14.5297988345
 10/30  15:00:00,231.223536087,14.0385727552,61.0408524052,0.0,80.527626,73.092045,20.685113623,0.0218250753368,3.20568,17.4576085476
 10/30  16:00:00,220.05308396,10.8601094695,53.0499970607,0.0,80.527626,73.092045,6.10837817184,0.0153015956004,3.20568,2.88739657624
 10/30  17:00:00,159.956180895,8.54140244486,38.630676331,0.0,80.527626,29.818365,6.10921811452,0.0161728760612,3.20568,2.88736523846
 10/30  18:00:00,161.440312493,8.07181103035,32.0627147765,0.0,80.527626,29.818365,8.99180483174,0.019122554331,3.20568,5.76700227741
 10/30  19:00:00,158.683902315,7.89144265154,29.2475233842,0.0,80.527626,29.818365,8.9809925006,0.0,3.20568,5.7753125006
 10/30  20:00:00,154.595760904,7.83582593244,25.2591775383,0.0,80.527626,29.818365,8.97707211241,0.0,3.20568,5.77139211241
 10/30  21:00:00,55.8871473307,0.0,0.0,0.0,15.863942322,29.242365,11.8525154748,0.0,3.20568,8.64683547484
 10/30  22:00:00,55.729699494,0.0,0.0,0.0,15.863942322,29.242365,6.09452037725,0.0,3.20568,2.88884037725
 10/30  23:00:00,56.4312849579,0.0,0.0,0.0,15.863942322,29.242365,6.09228312222,0.0,3.20568,2.88660312222
 10/30  24:00:00,55.7217602215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  01:00:00,55.7142458291,0.0,0.0,0.0,15.863942322,29.242365,6.0895990675,0.0,3.20568,2.8839190675
 10/31  02:00:00,55.7082082737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.7035358927,0.0,0.0,0.0,15.863942322,29.242365,6.08958086998,0.0,3.20568,2.88390086998
 10/31  04:00:00,56.9295442927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.7375858182,0.0,0.0,0.0,15.863942322,29.242365,6.0895625279,0.0,3.20568,2.8838825279
 10/31  06:00:00,83.0248832538,7.83582593244,18.3320706995,0.0,15.863942322,29.818365,16.4068510873,13.1811710873,3.20568,0.02
 10/31  07:00:00,145.160844672,7.83582593244,20.3186451581,0.0,80.527626,29.818365,9.99382570315,3.90078021868,3.20568,2.88736548447
 10/31  08:00:00,192.347687964,8.38489479439,25.9302703091,0.0,80.527626,75.0917375,32.722149489,0.00659671932672,24.0426,8.67295276972
 10/31  09:00:00,201.660671127,9.19130502121,34.3971126305,0.0,80.527626,75.0917375,41.4774118357,0.0,24.0426,17.4348118357
 10/31  10:00:00,221.336093577,9.96655237534,49.2569530872,0.0,80.527626,79.0911225,49.4992253421,0.0,32.0568,17.4424253421
 10/31  11:00:00,248.204151522,11.6347372296,73.6986700753,0.0,80.527626,79.0911225,49.5385445498,0.0,32.0568,17.4817445498
 10/31  12:00:00,256.342871677,11.4841554351,82.6666977819,0.0,80.527626,79.0911225,52.4880482392,0.0,32.0568,20.4312482392
 10/31  13:00:00,255.36407916,12.2603775521,84.904166408,0.0,80.527626,75.0917375,39.4141527271,0.0136783611061,16.0284,23.3720743659
 10/31  14:00:00,255.990878682,12.3755126226,85.4159279044,0.0,80.527626,75.0917375,30.5635385112,0.0,16.0284,14.5351385112
 10/31  15:00:00,254.747424705,12.7582254468,85.7903529097,0.0,80.527626,73.092045,20.6819954488,0.0224310538911,3.20568,17.4538843949
 10/31  16:00:00,242.574388777,10.1396161275,76.2370379801,0.0,80.527626,73.092045,6.10839278519,0.0152584194669,3.20568,2.88745436573
 10/31  17:00:00,182.832802922,8.45667152013,61.4525209196,0.0,80.527626,29.818365,6.0931116817,0.0,3.20568,2.8874316817
 10/31  18:00:00,173.781932974,8.16050279916,44.1563085492,0.0,80.527626,29.818365,8.97274454732,0.0,3.20568,5.76706454732
 10/31  19:00:00,163.096574911,7.96772607803,33.7827410174,0.0,80.527626,29.818365,8.98062335673,0.0,3.20568,5.77494335673
 10/31  20:00:00,161.502759303,7.85235248495,32.3285702292,0.0,80.527626,29.818365,8.99374258882,0.0163206316047,3.20568,5.77174195721
 10/31  21:00:00,55.7546650923,0.0,0.0,0.0,15.863942322,29.242365,8.97675125325,0.0,3.20568,5.77107125325
 10/31  22:00:00,55.7552815314,0.0,0.0,0.0,15.863942322,29.242365,6.09441762222,0.0,3.20568,2.88873762222
 10/31  23:00:00,56.4153833515,0.0,0.0,0.0,15.863942322,29.242365,6.09225060127,0.0,3.20568,2.88657060127
 10/31  24:00:00,55.6759860842,0.0,0.0,0.0,15.863942322,29.242365,6.08962673499,0.0,3.20568,2.88394673499
 11/01  01:00:00,55.6306457758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.5905444507,0.0,0.0,0.0,15.863942322,29.242365,6.08961673744,0.0,3.20568,2.88393673744
 11/01  03:00:00,55.5559592379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.735580445,0.0,0.0,0.0,15.863942322,29.242365,6.08960538121,0.0,3.20568,2.88392538121
 11/01  05:00:00,55.7023360604,0.0,0.0,0.0,15.863942322,29.242365,6.08959389506,0.0,3.20568,2.88391389506
 11/01  06:00:00,64.9037088037,7.83582593244,0.00360397996472,0.0,15.863942322,29.818365,433.475203687,430.249523687,3.20568,0.02
 11/01  07:00:00,125.399734614,7.83582593244,0.0,0.0,80.527626,29.818365,235.569945806,229.476904548,3.20568,2.88736125793
 11/01  08:00:00,166.379729207,7.83582593244,0.00408075684804,0.0,80.527626,75.0917375,205.767713987,173.053182295,24.0426,8.67193169132
 11/01  09:00:00,166.400923644,7.83582593244,0.00293512927943,0.0,80.527626,75.0917375,201.338509353,159.863478225,24.0426,17.4324311275
 11/01  10:00:00,170.224677073,7.84310150864,0.00196531594255,0.0,80.527626,79.0911225,187.728467581,141.13002031,32.0568,14.5416472718
 11/01  11:00:00,170.745773315,7.91514315717,0.0,0.0,80.527626,79.0911225,147.652043812,95.1997636718,32.0568,20.3954801398
 11/01  12:00:00,170.214152299,8.24530141355,0.0,0.0,80.527626,79.0911225,130.81170094,78.3222687106,32.0568,20.4326322291
 11/01  13:00:00,166.718499644,8.68772444741,0.0,0.0,80.527626,75.0917375,148.212994773,111.731263059,16.0284,20.4533317136
 11/01  14:00:00,167.182228958,9.19545815333,0.0,0.0,80.527626,75.0917375,132.285085926,98.8160214209,16.0284,17.4406645054
 11/01  15:00:00,165.233321066,9.32522721595,0.0,0.0,80.527626,73.092045,108.858911422,88.1997226521,3.20568,17.4535087702
 11/01  16:00:00,163.718164953,7.97083509461,0.0,0.0,80.527626,73.092045,81.2980568846,75.2050961635,3.20568,2.88728072106
 11/01  17:00:00,120.348905031,7.83582593244,0.0,0.0,80.527626,29.818365,108.29857713,102.205631266,3.20568,2.88726586324
 11/01  18:00:00,128.975864222,7.83582593244,0.0,0.0,80.527626,29.818365,129.286201479,120.313023515,3.20568,5.76749796404
 11/01  19:00:00,129.192138591,7.83582593244,0.0,0.0,80.527626,29.818365,128.115404723,119.134074533,3.20568,5.77565019002
 11/01  20:00:00,129.447423749,7.83582593244,0.0,0.0,80.527626,29.818365,186.277274966,177.300041332,3.20568,5.77155363317
 11/01  21:00:00,55.5156539652,0.0,0.0,0.0,15.863942322,29.242365,8.9775943822,0.0,3.20568,5.7719143822
 11/01  22:00:00,55.4088642288,0.0,0.0,0.0,15.863942322,29.242365,6.09432659459,0.0,3.20568,2.88864659459
 11/01  23:00:00,56.1929434477,0.0,0.0,0.0,15.863942322,29.242365,6.09182834011,0.0,3.20568,2.88614834011
 11/01  24:00:00,55.4341382455,0.0,0.0,0.0,15.863942322,29.242365,6.0895333843,0.0,3.20568,2.8838533843
 11/02  01:00:00,55.4321123871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.4215776057,0.0,0.0,0.0,15.863942322,29.242365,6.08953040442,0.0,3.20568,2.88385040442
 11/02  03:00:00,55.4111599476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.6144852856,0.0,0.0,0.0,15.863942322,29.242365,6.08952606028,0.0,3.20568,2.88384606028
 11/02  05:00:00,55.5917698219,0.0,0.0,0.0,15.863942322,29.242365,6.08952157609,0.0,3.20568,2.88384157609
 11/02  06:00:00,65.3707463449,7.83582593244,0.0015296811451,0.0,15.863942322,29.818365,425.79375828,422.56807828,3.20568,0.02
 11/02  07:00:00,125.608212557,7.83582593244,0.000874747305143,0.0,80.527626,29.818365,360.893723698,354.800735063,3.20568,2.88730863445
 11/02  08:00:00,166.509857621,7.83582593244,0.00936449162662,0.0,80.527626,75.0917375,269.225158726,236.510487846,24.0426,8.67207087933
 11/02  09:00:00,166.534866238,7.83582593244,0.00298344756065,0.0,80.527626,75.0917375,226.456401016,184.980609692,24.0426,17.4331913241
 11/02  10:00:00,170.52705038,7.85713272768,0.00353714718044,0.0,80.527626,79.0911225,211.802216834,165.204700703,32.0568,14.5407161313
 11/02  11:00:00,171.504642916,8.41441524631,0.0,0.0,80.527626,79.0911225,176.870771994,124.418986993,32.0568,20.3949850015
 11/02  12:00:00,171.315470777,9.0778078334,0.0,0.0,80.527626,79.0911225,177.501221344,125.012156447,32.0568,20.4322648974
 11/02  13:00:00,167.844280179,9.65580020488,0.0,0.0,80.527626,75.0917375,170.981141355,131.578426488,16.0284,23.3743148667
 11/02  14:00:00,168.240417392,10.1878219526,0.0,0.0,80.527626,75.0917375,143.169055962,112.601942981,16.0284,14.5387129808
 11/02  15:00:00,166.390216726,10.3412917452,0.0,0.0,80.527626,73.092045,150.153022639,129.491143596,3.20568,17.4561990435
 11/02  16:00:00,164.579840999,8.6173964338,0.0,0.0,80.527626,73.092045,138.937166189,132.844258306,3.20568,2.88722788286
 11/02  17:00:00,120.472463162,7.83691809744,0.0,0.0,80.527626,29.818365,129.438783497,123.345883076,3.20568,2.8872204208
 11/02  18:00:00,129.067582336,7.83582593244,0.0,0.0,80.527626,29.818365,136.927107588,127.954580708,3.20568,5.76684687978
 11/02  19:00:00,129.313391953,7.83582593244,0.0,0.0,80.527626,29.818365,143.61303088,134.63180026,3.20568,5.77555061974
 11/02  20:00:00,129.287519001,7.83582593244,0.0,0.0,80.527626,29.818365,142.801878318,133.825426033,3.20568,5.77077228532
 11/02  21:00:00,55.5280629167,0.0,0.0,0.0,15.863942322,29.242365,8.97738481912,0.0,3.20568,5.77170481912
 11/02  22:00:00,55.420713115,0.0,0.0,0.0,15.863942322,29.242365,8.96286037693,0.0,3.20568,5.75718037693
 11/02  23:00:00,56.1979418077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  24:00:00,55.4502505029,0.0,0.0,0.0,15.863942322,29.242365,6.08952930241,0.0,3.20568,2.88384930241
 11/03  01:00:00,55.4521426955,0.0,0.0,0.0,15.863942322,29.242365,6.08953188767,0.0,3.20568,2.88385188767
 11/03  02:00:00,55.4436152494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.4339840545,0.0,0.0,0.0,15.863942322,29.242365,6.08953450345,0.0,3.20568,2.88385450345
 11/03  04:00:00,56.4883920387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.313154313,0.0,0.0,0.0,15.863942322,29.242365,6.08953696182,0.0,3.20568,2.88385696182
 11/03  06:00:00,65.6388213732,7.83582593244,0.00226797376008,0.0,15.863942322,29.818365,388.89425648,385.66857648,3.20568,0.02
 11/03  07:00:00,125.592009807,7.83582593244,0.000947415438463,0.0,80.527626,29.818365,314.360210387,308.267152621,3.20568,2.88737776631
 11/03  08:00:00,166.517039367,7.83582593244,0.0071123184572,0.0,80.527626,75.0917375,246.551116443,213.83525159,24.0426,8.67326485345
 11/03  09:00:00,166.359755323,7.83582593244,0.00347299290058,0.0,80.527626,75.0917375,203.062528818,161.582896063,24.0426,17.4370327549
 11/03  10:00:00,169.849611638,7.83582593244,0.004229791309,0.0,80.527626,79.0911225,153.269150952,103.766742365,32.0568,17.4456085874
 11/03  11:00:00,170.85113735,8.2319292687,0.0,0.0,80.527626,79.0911225,116.473933021,66.9321053171,32.0568,17.485027704
 11/03  12:00:00,170.548104556,8.69948757097,0.0,0.0,80.527626,79.0911225,99.430541716,46.9384513395,32.0568,20.4352903765
 11/03  13:00:00,167.131265819,9.2901233859,0.0,0.0,80.527626,75.0917375,75.3367687019,35.933729483,16.0284,23.3746392188
 11/03  14:00:00,168.698028254,9.98915660587,0.86759955328,0.0,80.527626,75.0917375,51.7760208131,21.2152931884,16.0284,14.5323276247
 11/03  15:00:00,168.979880416,10.6415331952,2.51197609382,0.0,80.527626,73.092045,42.0366027036,21.3687408445,3.20568,17.4621818591
 11/03  16:00:00,165.419216381,8.37328690651,1.33673587852,0.0,80.527626,73.092045,26.2175201085,20.1242795805,3.20568,2.88756052799
 11/03  17:00:00,120.349261758,7.83582593244,0.0985105743961,0.0,80.527626,29.818365,32.9808966587,26.8877177195,3.20568,2.88749893926
 11/03  18:00:00,128.825452581,7.83582593244,0.0,0.0,80.527626,29.818365,51.380931853,42.4080374083,3.20568,5.76721444469
 11/03  19:00:00,128.835753984,7.83582593244,0.0,0.0,80.527626,29.818365,68.0649745232,56.2062300513,3.20568,8.65306447196
 11/03  20:00:00,128.849567262,7.83582593244,0.0,0.0,80.527626,29.818365,79.8896424976,70.9127469079,3.20568,5.77121558979
 11/03  21:00:00,55.4248802047,0.0,0.0,0.0,15.863942322,29.242365,8.97730673181,0.0,3.20568,5.77162673181
 11/03  22:00:00,55.4698511798,0.0,0.0,0.0,15.863942322,29.242365,6.09427032479,0.0,3.20568,2.88859032479
 11/03  23:00:00,56.230608943,0.0,0.0,0.0,15.863942322,29.242365,6.09224170428,0.0,3.20568,2.88656170428
 11/03  24:00:00,55.5021037299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  01:00:00,55.5049088618,0.0,0.0,0.0,15.863942322,29.242365,6.08826262974,0.0,3.20568,2.88258262974
 11/04  02:00:00,55.4988872116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.4913957504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,55.6988489787,0.0,0.0,0.0,15.863942322,29.242365,6.08819835165,0.0,3.20568,2.88251835165
 11/04  05:00:00,55.6785082603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.6870548967,0.0,0.0,0.0,15.863942322,29.242365,6.08827480095,0.0,3.20568,2.88259480095
 11/04  07:00:00,52.7632314649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.0509343424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.0882976012,0.0,0.0,0.0,15.863942322,29.242365,6.08963657899,0.0,3.20568,2.88395657899
 11/04  10:00:00,47.1039449668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.8063764192,0.0,0.0,0.0,15.863942322,29.242365,6.08964579081,0.0,3.20568,2.88396579081
 11/04  12:00:00,47.1132571582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.1467326225,0.0,0.0,0.0,15.863942322,29.242365,6.08823033325,0.0,3.20568,2.88255033325
 11/04  14:00:00,47.1284063576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  15:00:00,47.1028088256,0.0,0.0,0.0,15.863942322,29.242365,6.08816706339,0.0,3.20568,2.88248706339
 11/04  16:00:00,47.0135473299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,47.0171975859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.5975289954,0.0,0.0,0.0,15.863942322,29.242365,6.08824418017,0.0,3.20568,2.88256418017
 11/04  19:00:00,55.8182067312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,55.7914713216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.6767540815,0.0,0.0,0.0,15.863942322,29.242365,6.0881808852,0.0,3.20568,2.8825008852
 11/04  22:00:00,55.5237813338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.2094315129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.5141607573,0.0,0.0,0.0,15.863942322,29.242365,6.08825796331,0.0,3.20568,2.88257796331
 11/05  01:00:00,55.5091883667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.5048816716,0.0,0.0,0.0,15.863942322,29.242365,6.08819997965,0.0,3.20568,2.88251997965
 11/05  03:00:00,55.5011448358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.7111212773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.6932006257,0.0,0.0,0.0,15.863942322,29.242365,6.08828268909,0.0,3.20568,2.88260268909
 11/05  06:00:00,55.7036049147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,52.7800821488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.1000882779,0.0,0.0,0.0,15.863942322,29.242365,6.08972496141,0.0,3.20568,2.88404496141
 11/05  09:00:00,47.1783533285,0.0,0.0,0.0,15.863942322,29.242365,6.08952952204,0.0,3.20568,2.88384952204
 11/05  10:00:00,47.2215054161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  11:00:00,47.9206412375,0.0,0.0,0.0,15.863942322,29.242365,6.08954578761,0.0,3.20568,2.88386578761
 11/05  12:00:00,47.2580581813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.3241540896,0.0,0.0,0.0,15.863942322,29.242365,6.08956201316,0.0,3.20568,2.88388201316
 11/05  14:00:00,47.3489147718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.3422374455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,47.2496689989,0.0,0.0,0.0,15.863942322,29.242365,6.08828558929,0.0,3.20568,2.88260558929
 11/05  17:00:00,47.2522662684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.7991137932,0.0,0.0,0.0,15.863942322,29.242365,6.08822830474,0.0,3.20568,2.88254830474
 11/05  19:00:00,56.0336239939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,56.0146607656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.8727968725,0.0,0.0,0.0,15.863942322,29.242365,6.08817105325,0.0,3.20568,2.88249105325
 11/05  22:00:00,55.6842577327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.3638854492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.6727509274,0.0,0.0,0.0,15.863942322,29.242365,6.0882545923,0.0,3.20568,2.8825745923
 11/06  01:00:00,55.6677700167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  02:00:00,55.6636130566,0.0,0.0,0.0,15.863942322,29.242365,6.08964014729,0.0,3.20568,2.88396014729
 11/06  03:00:00,55.6592760503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.6542163061,0.0,0.0,0.0,15.863942322,29.242365,6.08966350512,0.0,3.20568,2.88398350512
 11/06  05:00:00,55.8978923749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,55.8772747067,0.0,0.0,0.0,15.863942322,29.242365,6.08968669868,0.0,3.20568,2.88400669868
 11/06  07:00:00,75.8648688636,7.83582593244,14.4488497746,0.0,15.863942322,29.818365,32.9309183109,26.8412085292,3.20568,2.88402978168
 11/06  08:00:00,136.426643885,7.83582593244,15.9093162383,0.0,80.527626,29.818365,13.3114576775,7.21830689305,3.20568,2.88747078445
 11/06  09:00:00,183.436737504,7.84607883032,17.6025753663,0.0,80.527626,75.0917375,33.7592310426,1.04316283254,24.0426,8.67346821001
 11/06  10:00:00,185.872737297,8.16665603128,19.6858807382,0.0,80.527626,75.0917375,40.8107142838,2.23368846522,24.0426,14.5344258186
 11/06  11:00:00,193.291811404,8.6475116748,22.6177785704,0.0,80.527626,79.0911225,50.6090984833,1.09831249199,32.0568,17.4539859913
 11/06  12:00:00,200.744307796,9.04188928637,28.9240920533,0.0,80.527626,79.0911225,52.4780409115,0.0163634141183,32.0568,20.4048774974
 11/06  13:00:00,201.66510572,9.27251511442,30.3060165216,0.0,80.527626,79.0911225,52.4953290913,0.0,32.0568,20.4385290913
 11/06  14:00:00,192.841250245,9.37891178139,25.397259621,0.0,80.527626,75.0917375,39.5131149194,0.103601872629,16.0284,23.3811130467
 11/06  15:00:00,191.638504988,9.29837956319,24.2928521784,0.0,80.527626,75.0917375,31.4680118754,0.899087932583,16.0284,14.5405239428
 11/06  16:00:00,192.63079511,9.32748568406,27.2696536116,0.0,80.527626,73.092045,23.4141140994,2.7460868018,3.20568,17.4623472976
 11/06  17:00:00,182.629901999,7.92379063616,18.7912113435,0.0,80.527626,73.092045,9.97013079219,3.87686210216,3.20568,2.88758869003
 11/06  18:00:00,143.368470998,7.83582593244,14.3511492117,0.0,80.527626,29.818365,14.0995602266,8.00626771574,3.20568,2.88761251085
 11/06  19:00:00,141.776006251,7.83582593244,12.7746747936,0.0,80.527626,29.818365,19.0136593597,10.0404027816,3.20568,5.76757657804
 11/06  20:00:00,142.019307198,7.83582593244,12.7761036164,0.0,80.527626,29.818365,19.4692715667,10.4872682793,3.20568,5.77632328734
 11/06  21:00:00,140.280486563,7.83582593244,11.0655750037,0.0,80.527626,29.818365,25.4462510474,13.5932248839,3.20568,8.64734616343
 11/06  22:00:00,55.7692685139,0.0,0.0,0.0,15.863942322,29.242365,8.97733098988,0.0,3.20568,5.77165098988
 11/06  23:00:00,55.612655729,0.0,0.0,0.0,15.863942322,29.242365,6.09470275061,0.0,3.20568,2.88902275061
 11/06  24:00:00,56.3090535513,0.0,0.0,0.0,15.863942322,29.242365,6.0925680034,0.0,3.20568,2.8868880034
 11/07  01:00:00,55.5894960012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.5686442284,0.0,0.0,0.0,15.863942322,29.242365,6.0895830883,0.0,3.20568,2.8839030883
 11/07  03:00:00,55.551311803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.5357739709,0.0,0.0,0.0,15.863942322,29.242365,6.08961351576,0.0,3.20568,2.88393351576
 11/07  05:00:00,56.58072696,0.0,0.0,0.0,15.863942322,29.242365,6.08964375948,0.0,3.20568,2.88396375948
 11/07  06:00:00,56.4002518487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,61.8848743932,7.83582593244,0.0,0.0,15.863942322,29.818365,252.542618689,246.452944806,3.20568,2.88399388218
 11/07  08:00:00,120.615238148,7.83582593244,0.00128942001392,0.0,80.527626,29.818365,218.400187183,212.306838762,3.20568,2.88766842021
 11/07  09:00:00,165.932762888,7.83582593244,0.00484242590051,0.0,80.527626,75.0917375,205.814960921,173.098060784,24.0426,8.67430013728
 11/07  10:00:00,165.957754386,7.83582593244,0.0035319642925,0.0,80.527626,75.0917375,188.396960424,149.822481489,24.0426,14.5318789352
 11/07  11:00:00,169.961317591,7.83582593244,0.00239783211674,0.0,80.527626,79.0911225,187.891861688,138.378402378,32.0568,17.4566593096
