Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  12:00:00,170.614437334,7.83582593244,0.0,0.0,80.527626,79.0911225,157.421127696,104.959276447,32.0568,20.4050512492
 11/07  13:00:00,169.800793778,7.83761013838,0.0,0.0,80.527626,79.0911225,137.989876409,85.4932167362,32.0568,20.4398596724
 11/07  14:00:00,166.059974431,8.12156703221,0.0,0.0,80.527626,75.0917375,123.115573362,83.7042897687,16.0284,23.382883593
 11/07  15:00:00,166.333773917,8.42586843578,0.0,0.0,80.527626,75.0917375,102.872833196,72.3092288742,16.0284,14.5352043215
 11/07  16:00:00,164.299690979,8.42916838459,0.0,0.0,80.527626,73.092045,92.9326851674,72.260242307,3.20568,17.4667628604
 11/07  17:00:00,163.586474691,7.83582593244,0.0,0.0,80.527626,73.092045,80.7698283898,74.6765627826,3.20568,2.88758560717
 11/07  18:00:00,128.955076953,7.83582593244,0.0,0.0,80.527626,29.818365,119.587712319,113.494410556,3.20568,2.88762176254
 11/07  19:00:00,129.010579234,7.83582593244,0.0,0.0,80.527626,29.818365,141.39903597,132.425235948,3.20568,5.76812002242
 11/07  20:00:00,129.009220781,7.83582593244,0.0,0.0,80.527626,29.818365,141.348908121,129.48931861,3.20568,8.65390951075
 11/07  21:00:00,129.070511091,7.83582593244,0.0,0.0,80.527626,29.818365,156.273467781,147.29528273,3.20568,5.77250505108
 11/07  22:00:00,55.3973172545,0.0,0.0,0.0,15.863942322,29.242365,8.97750552302,0.0,3.20568,5.77182552302
 11/07  23:00:00,55.4386312614,0.0,0.0,0.0,15.863942322,29.242365,6.09445615823,0.0,3.20568,2.88877615823
 11/07  24:00:00,56.2033882445,0.0,0.0,0.0,15.863942322,29.242365,6.0925364015,0.0,3.20568,2.8868564015
 11/08  01:00:00,55.4617736706,0.0,0.0,0.0,15.863942322,29.242365,6.08961836295,0.0,3.20568,2.88393836295
 11/08  02:00:00,55.4578556216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.4504601363,0.0,0.0,0.0,15.863942322,29.242365,6.08965581289,0.0,3.20568,2.88397581289
 11/08  04:00:00,55.4429805707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.6503366181,0.0,0.0,0.0,15.863942322,29.242365,6.08969303527,0.0,3.20568,2.88401303527
 11/08  06:00:00,55.6283933958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,62.3155536981,7.83582593244,0.00200427431999,0.0,15.863942322,29.818365,392.337298362,386.247566658,3.20568,2.88405170364
 11/08  08:00:00,120.845344687,7.83582593244,0.00137583312789,0.0,80.527626,29.818365,245.667898713,239.574617185,3.20568,2.88760152766
 11/08  09:00:00,165.848225398,7.83582593244,0.00879412370065,0.0,80.527626,75.0917375,181.108161493,148.39249856,24.0426,8.67306293249
 11/08  10:00:00,165.826028193,7.83582593244,0.00369389167886,0.0,80.527626,75.0917375,169.478801247,127.997111614,24.0426,17.4390896328
 11/08  11:00:00,169.786186257,7.83582593244,0.00470392417651,0.0,80.527626,79.0911225,158.624022824,109.11786238,32.0568,17.4493604441
 11/08  12:00:00,170.697776934,8.0689045142,0.0,0.0,80.527626,79.0911225,124.141400384,74.593579886,32.0568,17.4910204979
 11/08  13:00:00,170.022025853,8.10320679659,0.0,0.0,80.527626,79.0911225,135.526961987,80.10849133,32.0568,23.3616706574
 11/08  14:00:00,166.336117785,8.3948904237,0.0,0.0,80.527626,75.0917375,130.607355822,94.1153145868,16.0284,20.4636412352
 11/08  15:00:00,166.392228598,8.4929204049,0.0,0.0,80.527626,75.0917375,109.498884462,76.0259449609,16.0284,17.4445395013
 11/08  16:00:00,164.428920874,8.55068556046,0.0,0.0,80.527626,73.092045,106.075195917,85.409675571,3.20568,17.4598403463
 11/08  17:00:00,165.062793595,7.83582593244,0.0,0.0,80.527626,73.092045,114.699038157,108.605812517,3.20568,2.88754563921
 11/08  18:00:00,128.980820765,7.83582593244,0.0,0.0,80.527626,29.818365,132.822000322,126.728736524,3.20568,2.88758379844
 11/08  19:00:00,129.045324989,7.83582593244,0.0,0.0,80.527626,29.818365,151.268673551,142.295077454,3.20568,5.76791609675
 11/08  20:00:00,129.313782532,7.83582593244,0.0,0.0,80.527626,29.818365,157.122949829,148.140986404,3.20568,5.77628342453
 11/08  21:00:00,129.395398913,7.83582593244,0.0,0.0,80.527626,29.818365,172.756833409,163.779561022,3.20568,5.77159238679
 11/08  22:00:00,55.5190191822,0.0,0.0,0.0,15.863942322,29.242365,8.97814632024,0.0,3.20568,5.77246632024
 11/08  23:00:00,55.4075478524,0.0,0.0,0.0,15.863942322,29.242365,8.9637669682,0.0,3.20568,5.7580869682
 11/08  24:00:00,56.1852531162,0.0,0.0,0.0,15.863942322,29.242365,6.09248356447,0.0,3.20568,2.88680356447
 11/09  01:00:00,55.429988732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.4276799787,0.0,0.0,0.0,15.863942322,29.242365,6.0897783669,0.0,3.20568,2.8840983669
 11/09  03:00:00,55.4169847697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  04:00:00,55.4057277218,0.0,0.0,0.0,15.863942322,29.242365,6.0896083469,0.0,3.20568,2.8839283469
 11/09  05:00:00,55.6097387373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,55.5902233711,0.0,0.0,0.0,15.863942322,29.242365,6.08965254482,0.0,3.20568,2.88397254482
 11/09  07:00:00,62.5267415594,7.83582593244,0.00157634964414,0.0,15.863942322,29.818365,440.284408899,437.058728899,3.20568,0.02
 11/09  08:00:00,121.327506234,7.83582593244,0.000982103667087,0.0,80.527626,29.818365,361.849925643,355.756595773,3.20568,2.88764987002
 11/09  09:00:00,166.514788343,7.83582593244,0.00707275180274,0.0,80.527626,75.0917375,277.681459848,242.080005388,24.0426,11.5588544605
 11/09  10:00:00,166.538739721,7.83582593244,0.00285013902109,0.0,80.527626,75.0917375,241.246981462,202.668241068,24.0426,14.5361403947
 11/09  11:00:00,170.522366077,7.83582593244,0.00413887292988,0.0,80.527626,79.0911225,233.598691297,184.084805662,32.0568,17.4570856352
 11/09  12:00:00,170.943035522,7.83582593244,0.0,0.0,80.527626,79.0911225,188.144039379,135.680510352,32.0568,20.4067290264
 11/09  13:00:00,170.091847151,7.83582593244,0.0,0.0,80.527626,79.0911225,183.992464255,131.493223609,32.0568,20.4424406464
 11/09  14:00:00,166.11079092,7.83582593244,0.0,0.0,80.527626,75.0917375,186.324277005,146.908755824,16.0284,23.3871211808
 11/09  15:00:00,166.108281941,7.83582593244,0.0,0.0,80.527626,75.0917375,179.679889522,146.211010501,16.0284,17.4404790202
 11/09  16:00:00,164.122013989,7.83598652797,0.0,0.0,80.527626,73.092045,174.355440678,153.693687973,3.20568,17.4560727046
 11/09  17:00:00,165.677840903,7.83582593244,0.0,0.0,80.527626,73.092045,179.987872403,173.89457755,3.20568,2.88761485241
 11/09  18:00:00,129.730856307,7.83582593244,0.0,0.0,80.527626,29.818365,197.151655001,191.058311441,3.20568,2.88766355968
 11/09  19:00:00,129.735813488,7.83582593244,0.0,0.0,80.527626,29.818365,220.264505072,214.165100789,3.20568,2.89372428287
 11/09  20:00:00,129.952845971,7.83582593244,0.0,0.0,80.527626,29.818365,245.49169822,233.63082831,3.20568,8.65518991098
 11/09  21:00:00,129.94167647,7.83582593244,0.0,0.0,80.527626,29.818365,258.428052614,249.450408524,3.20568,5.77196408949
 11/09  22:00:00,55.4682135447,0.0,0.0,0.0,15.863942322,29.242365,8.97810839198,0.0,3.20568,5.77242839197
 11/09  23:00:00,55.3638177211,0.0,0.0,0.0,15.863942322,29.242365,6.09455164092,0.0,3.20568,2.88887164092
 11/09  24:00:00,56.1598823064,0.0,0.0,0.0,15.863942322,29.242365,6.09238336231,0.0,3.20568,2.88670336231
 11/10  01:00:00,55.3946627969,0.0,0.0,0.0,15.863942322,29.242365,6.08974540396,0.0,3.20568,2.88406540396
 11/10  02:00:00,55.3944090936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.3884744258,0.0,0.0,0.0,15.863942322,29.242365,6.08909320574,0.0,3.20568,2.88341320574
 11/10  04:00:00,55.3829259358,0.0,0.0,0.0,15.863942322,29.242365,6.08963313068,0.0,3.20568,2.88395313068
 11/10  05:00:00,59.7801081612,0.991182377465,2.34354369777,0.0,15.863942322,29.242365,3.88412696299,0.658446962986,3.20568,0.02
 11/10  06:00:00,59.8960311128,1.10337969617,2.52026421254,0.0,15.863942322,29.242365,6.96682193042,0.877137665989,3.20568,2.88400426443
 11/10  07:00:00,63.1306500036,7.83582593244,0.00272741199993,0.0,15.863942322,29.818365,519.729046045,516.503366045,3.20568,0.02
 11/10  08:00:00,121.394031006,7.83582593244,0.000973936971417,0.0,80.527626,29.818365,417.451647387,411.358518253,3.20568,2.88744913438
 11/10  09:00:00,166.528509395,7.83582593244,0.00658788692083,0.0,80.527626,75.0917375,317.209741282,284.492023774,24.0426,8.67511750831
 11/10  10:00:00,166.527458078,7.83582593244,0.00322235634356,0.0,80.527626,75.0917375,257.572623879,216.084826692,24.0426,17.4451971871
 11/10  11:00:00,170.533849837,7.83582593244,0.00172967689123,0.0,80.527626,79.0911225,241.306902756,191.795269701,32.0568,17.4548330552
 11/10  12:00:00,171.288443696,7.83582593244,0.0,0.0,80.527626,79.0911225,220.712093301,168.245199386,32.0568,20.4100939147
 11/10  13:00:00,170.533002723,7.83582593244,0.0,0.0,80.527626,79.0911225,217.844735318,165.344274453,32.0568,20.4436608656
 11/10  14:00:00,166.551887584,7.83582593244,0.0,0.0,80.527626,75.0917375,217.750156751,178.33280848,16.0284,23.3889482708
 11/10  15:00:00,166.549178675,7.83582593244,0.0,0.0,80.527626,75.0917375,208.109590018,177.542347853,16.0284,14.5388421651
 11/10  16:00:00,164.522297356,7.83582593244,0.0,0.0,80.527626,73.092045,200.731556287,179.414235236,3.20568,18.1116410512
 11/10  17:00:00,165.837655068,7.83582593244,0.0,0.0,80.527626,73.092045,189.560654493,181.23308289,3.20568,5.12189160232
 11/10  18:00:00,129.719828097,7.83582593244,0.0,0.0,80.527626,29.818365,214.068848271,207.975699168,3.20568,2.88746910274
 11/10  19:00:00,129.729204973,7.83582593244,0.0,0.0,80.527626,29.818365,241.865116687,235.765155051,3.20568,2.89428163573
 11/10  20:00:00,129.739558388,7.83582593244,0.0,0.0,80.527626,29.818365,265.456604103,253.59580615,3.20568,8.65511795281
 11/10  21:00:00,129.744830327,7.83582593244,0.0,0.0,80.527626,29.818365,275.815940864,266.838533853,3.20568,5.77172701188
 11/10  22:00:00,55.3068477392,0.0,0.0,0.0,15.863942322,29.242365,8.9783503471,0.0,3.20568,5.7726703471
 11/10  23:00:00,55.3573093534,0.0,0.0,0.0,15.863942322,29.242365,6.09490210782,0.0,3.20568,2.88922210782
 11/10  24:00:00,56.154725534,0.0,0.0,0.0,15.863942322,29.242365,6.09262394459,0.0,3.20568,2.88694394459
 11/11  01:00:00,55.3890968993,0.0,0.0,0.0,15.863942322,29.242365,6.08830784239,0.0,3.20568,2.88262784239
 11/11  02:00:00,55.3895366919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.3840815422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.3792590742,0.0,0.0,0.0,15.863942322,29.242365,6.0882861382,0.0,3.20568,2.8826061382
 11/11  05:00:00,55.5891058475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  06:00:00,60.44287339,1.47117292823,3.39398685197,0.0,15.863942322,29.242365,4.29885477115,1.07317477115,3.20568,0.02
 11/11  07:00:00,58.5706457159,1.83896616029,3.99966677887,0.0,15.863942322,29.242365,7.63589393151,1.54762909167,3.20568,2.88258483985
 11/11  08:00:00,46.9432649501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,46.9425171951,0.0,0.0,0.0,15.863942322,29.242365,6.08977844385,0.0,3.20568,2.88409844385
 11/11  10:00:00,46.9544107391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,46.9424626559,0.0,0.0,0.0,15.863942322,29.242365,6.08962092315,0.0,3.20568,2.88394092315
 11/11  12:00:00,47.6674415918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,46.9388471104,0.0,0.0,0.0,15.863942322,29.242365,6.0896789851,0.0,3.20568,2.8839989851
 11/11  14:00:00,46.9829769615,0.0,0.0,0.0,15.863942322,29.242365,6.08973696236,0.0,3.20568,2.88405696236
 11/11  15:00:00,46.9979238213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,46.9875568893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,48.3196769964,0.0,0.0,0.0,15.863942322,29.242365,6.08832659682,0.0,3.20568,2.88264659682
 11/11  18:00:00,55.4648637817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.4478501817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.6534947248,0.0,0.0,0.0,15.863942322,29.242365,6.08830583265,0.0,3.20568,2.88262583265
 11/11  21:00:00,55.6362406241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,56.7462067805,0.367793232058,0.857875989807,0.0,15.863942322,29.242365,6.42183520237,0.333549668212,3.20568,2.88260553416
 11/11  23:00:00,60.0825822939,1.47117292823,3.24438038009,0.0,15.863942322,29.242365,4.55876992639,1.33308992639,3.20568,0.02
 11/11  24:00:00,60.6613151504,1.47117292823,3.08500930912,0.0,15.863942322,29.242365,4.77668983594,1.55100983594,3.20568,0.02
 11/12  01:00:00,60.9335387721,1.83896616029,3.73121057361,0.0,15.863942322,29.242365,8.47945862073,2.39114280152,3.20568,2.88263581921
 11/12  02:00:00,59.7407702226,1.47117292823,2.9093914834,0.0,15.863942322,29.242365,5.76967480945,2.54399480945,3.20568,0.02
 11/12  03:00:00,60.8173278427,1.83896616029,3.61539025219,0.0,15.863942322,29.242365,7.70284822728,4.47716822728,3.20568,0.02
 11/12  04:00:00,59.7104671349,1.47117292823,2.879744404,0.0,15.863942322,29.242365,10.652877114,4.56452906878,3.20568,2.88266804526
 11/12  05:00:00,61.0026366608,1.83896616029,3.58629344311,0.0,15.863942322,29.242365,10.4242963725,7.19861637255,3.20568,0.02
 11/12  06:00:00,60.556617989,1.90711213106,3.08877201828,0.0,15.863942322,29.242365,13.5323056238,7.44397272977,3.20568,2.882652894
 11/12  07:00:00,59.9695399915,3.48684012654,3.76141829228,0.0,15.863942322,29.242365,31.2737923544,28.0481123544,3.20568,0.02
 11/12  08:00:00,51.261061044,1.47117292823,2.86161023311,0.0,15.863942322,29.242365,8.74531301746,5.51963301746,3.20568,0.02
 11/12  09:00:00,50.179461679,1.10337969617,2.15057597847,0.0,15.863942322,29.242365,9.71310574785,3.62341654012,3.20568,2.88400920772
 11/12  10:00:00,50.210172805,1.10337969617,2.16271629041,0.0,15.863942322,29.242365,6.04586123355,2.82018123355,3.20568,0.02
 11/12  11:00:00,46.9335486499,0.0,0.0,0.0,15.863942322,29.242365,6.08975421044,0.0,3.20568,2.88407421044
 11/12  12:00:00,47.6539399275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,46.924485881,0.0,0.0,0.0,15.863942322,29.242365,6.08981910543,0.0,3.20568,2.88413910543
 11/12  14:00:00,46.9663260982,0.0,0.0,0.0,15.863942322,29.242365,6.08966784594,0.0,3.20568,2.88398784594
 11/12  15:00:00,46.9804020788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,46.9691570394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,48.3012154415,0.0,0.0,0.0,15.863942322,29.242365,6.08833115195,0.0,3.20568,2.88265115195
 11/12  18:00:00,55.4467009082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.4458947034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.6589765031,0.0,0.0,0.0,15.863942322,29.242365,6.08831644736,0.0,3.20568,2.88263644736
 11/12  21:00:00,55.6437954429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,59.0177623592,1.10337969617,2.38074183477,0.0,15.863942322,29.242365,8.48682432005,2.39852256803,3.20568,2.88262175202
 11/12  23:00:00,58.7891751315,1.10337969617,2.30780565646,0.0,15.863942322,29.242365,5.71262924589,2.48694924589,3.20568,0.02
 11/12  24:00:00,59.4797908604,1.10337969617,2.26835042335,0.0,15.863942322,29.242365,5.82854142461,2.60286142461,3.20568,0.02
 11/13  01:00:00,59.8385102482,1.47117292823,2.9888889806,0.0,15.863942322,29.242365,9.89852957085,3.80884285417,3.20568,2.88400671668
 11/13  02:00:00,59.7894581587,1.47117292823,2.94006139311,0.0,15.863942322,29.242365,7.16062853431,3.93494853431,3.20568,0.02
 11/13  03:00:00,59.7578358659,1.47117292823,2.90831900589,0.0,15.863942322,29.242365,10.6393901244,4.5496310283,3.20568,2.88407909613
 11/13  04:00:00,58.6565506257,1.10337969617,2.17687950977,0.0,15.863942322,29.242365,9.86985734329,3.78002506017,3.20568,2.88415228312
 11/13  05:00:00,59.5559099166,1.34423335689,2.61980938968,0.0,15.863942322,29.242365,8.26682404782,5.04114404782,3.20568,0.02
 11/13  06:00:00,60.6407091176,1.71202658895,3.34852711775,0.0,15.863942322,29.242365,12.9198982821,6.83010232729,3.20568,2.88411595477
 11/13  07:00:00,64.3698812893,7.83582593244,0.00648541855534,0.0,15.863942322,29.818365,617.035517574,613.809837574,3.20568,0.02
 11/13  08:00:00,121.432530243,7.83582593244,0.0,0.0,80.527626,29.818365,383.458342173,377.364936834,3.20568,2.88772533867
 11/13  09:00:00,166.559815878,7.83582593244,0.0051790894667,0.0,80.527626,75.0917375,307.065676241,271.461871838,24.0426,11.5612044032
 11/13  10:00:00,166.566608798,7.83582593244,0.00370148588504,0.0,80.527626,75.0917375,271.905831196,233.32055325,24.0426,14.5426779459
 11/13  11:00:00,170.55689928,7.83582593244,0.00187777116628,0.0,80.527626,79.0911225,261.481786284,211.964084981,32.0568,17.4609013025
 11/13  12:00:00,171.307618446,7.83582593244,0.0,0.0,80.527626,79.0911225,239.715173847,187.245202647,32.0568,20.4131711993
 11/13  13:00:00,170.552839441,7.83582593244,0.0,0.0,80.527626,79.0911225,235.902771636,183.394837911,32.0568,20.4511337253
 11/13  14:00:00,166.573288557,7.83582593244,0.0,0.0,80.527626,75.0917375,233.99972468,194.579242793,16.0284,23.3920818878
 11/13  15:00:00,166.570652764,7.83582593244,0.0,0.0,80.527626,75.0917375,226.792531885,193.314661884,16.0284,17.4494700009
 11/13  16:00:00,164.544666144,7.83582593244,0.0,0.0,80.527626,73.092045,216.142174926,195.469935665,3.20568,17.4665592612
 11/13  17:00:00,165.86735275,7.83582593244,0.0,0.0,80.527626,73.092045,206.895900953,200.802532968,3.20568,2.88768798498
 11/13  18:00:00,129.76860159,7.83582593244,0.0,0.0,80.527626,29.818365,242.511553951,236.418109823,3.20568,2.88776412725
 11/13  19:00:00,129.77447271,7.83582593244,0.0,0.0,80.527626,29.818365,259.197326739,250.222957821,3.20568,5.76868891828
 11/13  20:00:00,129.992382173,7.83582593244,0.0,0.0,80.527626,29.818365,262.54566996,253.562841824,3.20568,5.77714813559
 11/13  21:00:00,129.979884986,7.83582593244,0.0,0.0,80.527626,29.818365,267.408420423,255.553922508,3.20568,8.64881791438
 11/13  22:00:00,55.486204974,0.0,0.0,0.0,15.863942322,29.242365,8.97861408341,0.0,3.20568,5.77293408341
 11/13  23:00:00,55.3742427523,0.0,0.0,0.0,15.863942322,29.242365,6.09476904685,0.0,3.20568,2.88908904685
 11/13  24:00:00,56.1587844541,0.0,0.0,0.0,15.863942322,29.242365,6.09274367374,0.0,3.20568,2.88706367374
 11/14  01:00:00,55.3955894264,0.0,0.0,0.0,15.863942322,29.242365,6.08966114259,0.0,3.20568,2.88398114259
 11/14  02:00:00,55.3903698828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.3856694452,0.0,0.0,0.0,15.863942322,29.242365,6.089740457,0.0,3.20568,2.884060457
 11/14  04:00:00,55.3815494287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.4410695101,0.0,0.0,0.0,15.863942322,29.242365,6.08981949208,0.0,3.20568,2.88413949208
 11/14  06:00:00,57.5612099627,0.367793232058,0.923023046802,0.0,15.863942322,29.242365,3.56663573166,0.340955731664,3.20568,0.02
 11/14  07:00:00,64.4993880301,7.83582593244,0.0035950144035,0.0,15.863942322,29.818365,481.345858197,475.25603074,3.20568,2.88414745675
 11/14  08:00:00,121.379010641,7.83582593244,0.0010485690975,0.0,80.527626,29.818365,388.464230834,382.370879841,3.20568,2.88767099341
 11/14  09:00:00,166.533910616,7.83582593244,0.00479724270888,0.0,80.527626,75.0917375,306.980743151,274.263000758,24.0426,8.67514239332
 11/14  10:00:00,166.543352706,7.83582593244,0.00280252934376,0.0,80.527626,75.0917375,278.481939218,236.993317268,24.0426,17.4460219502
 11/14  11:00:00,170.538601212,7.83582593244,0.00171125962795,0.0,80.527626,79.0911225,271.976733155,222.461707963,32.0568,17.4582251929
 11/14  12:00:00,171.29527582,7.83582593244,0.0,0.0,80.527626,79.0911225,251.156391215,198.684771757,32.0568,20.4148194587
 11/14  13:00:00,170.533799612,7.83582593244,0.0,0.0,80.527626,79.0911225,242.41094167,189.903646538,32.0568,20.4504951311
 11/14  14:00:00,166.552095736,7.83582593244,0.0,0.0,80.527626,75.0917375,237.420157417,197.995838066,16.0284,23.3959193509
 11/14  15:00:00,166.549245395,7.83582593244,0.0,0.0,80.527626,75.0917375,230.454893673,196.979574427,16.0284,17.4469192462
 11/14  16:00:00,164.523427501,7.83582593244,0.0,0.0,80.527626,73.092045,220.675627284,200.005630148,3.20568,17.4643171364
 11/14  17:00:00,165.845204522,7.83582593244,0.0,0.0,80.527626,73.092045,212.066166789,205.97286179,3.20568,2.8876249989
 11/14  18:00:00,129.746658119,7.83582593244,0.0,0.0,80.527626,29.818365,249.337542667,243.244153478,3.20568,2.88770918938
 11/14  19:00:00,129.754274719,7.83582593244,0.0,0.0,80.527626,29.818365,268.104162422,259.130635974,3.20568,5.76784644849
 11/14  20:00:00,129.759209398,7.83582593244,0.0,0.0,80.527626,29.818365,273.086880092,264.103879664,3.20568,5.77732042789
 11/14  21:00:00,129.761548296,7.83582593244,0.0,0.0,80.527626,29.818365,276.473715497,267.495323611,3.20568,5.77271188623
 11/14  22:00:00,55.314372074,0.0,0.0,0.0,15.863942322,29.242365,11.8549907442,0.0,3.20568,8.64931074417
 11/14  23:00:00,55.364238613,0.0,0.0,0.0,15.863942322,29.242365,6.09487148224,0.0,3.20568,2.88919148224
 11/14  24:00:00,56.1588438478,0.0,0.0,0.0,15.863942322,29.242365,6.09273621392,0.0,3.20568,2.88705621392
 11/15  01:00:00,55.4004280717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.4018855557,0.0,0.0,0.0,15.863942322,29.242365,6.08972273718,0.0,3.20568,2.88404273718
 11/15  03:00:00,55.3999873212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  04:00:00,55.3992172169,0.0,0.0,0.0,15.863942322,29.242365,6.08980889469,0.0,3.20568,2.88412889469
 11/15  05:00:00,55.6131070161,0.0,0.0,0.0,15.863942322,29.242365,6.089676766,0.0,3.20568,2.883996766
 11/15  06:00:00,55.5986349211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,64.0536173752,7.83582593244,0.00396243627662,0.0,15.863942322,29.818365,424.843880322,418.754117603,3.20568,2.88408271868
 11/15  08:00:00,121.367610633,7.83582593244,0.00124363863334,0.0,80.527626,29.818365,336.05761343,329.964195927,3.20568,2.88773750339
 11/15  09:00:00,166.516534354,7.83582593244,0.00845023005356,0.0,80.527626,75.0917375,250.323675633,217.60541239,24.0426,8.6756632426
 11/15  10:00:00,166.420254967,7.83582593244,0.00350940453891,0.0,80.527626,75.0917375,225.528447424,184.040817336,24.0426,17.445030088
 11/15  11:00:00,170.236221052,7.83582593244,0.0047904080479,0.0,80.527626,79.0911225,211.764169475,162.249766895,32.0568,17.4576025808
 11/15  12:00:00,170.753347305,7.83582593244,0.0,0.0,80.527626,79.0911225,177.242239513,124.768088176,32.0568,20.4173513371
 11/15  13:00:00,169.880616389,7.83582593244,0.0,0.0,80.527626,79.0911225,157.577920513,105.070301806,32.0568,20.4508187068
 11/15  14:00:00,165.857966154,7.83582593244,0.0,0.0,80.527626,75.0917375,155.544724033,116.119433625,16.0284,23.3968904077
 11/15  15:00:00,165.855937073,7.83582593244,0.0,0.0,80.527626,75.0917375,152.810867318,119.334853593,16.0284,17.4476137249
 11/15  16:00:00,163.830681827,7.83582593244,0.0,0.0,80.527626,73.092045,144.097031067,123.425987585,3.20568,17.4653634824
 11/15  17:00:00,165.147315192,7.83582593244,0.0,0.0,80.527626,73.092045,128.660200151,122.566832982,3.20568,2.88768716928
 11/15  18:00:00,129.022892729,7.83582593244,0.0,0.0,80.527626,29.818365,138.165224738,132.071765807,3.20568,2.88777893128
 11/15  19:00:00,129.02969578,7.83582593244,0.0,0.0,80.527626,29.818365,150.735446162,141.761715204,3.20568,5.7680509583
 11/15  20:00:00,129.247830583,7.83582593244,0.0,0.0,80.527626,29.818365,156.967432333,147.985003564,3.20568,5.7767487692
 11/15  21:00:00,129.164225321,7.83582593244,0.0,0.0,80.527626,29.818365,129.518258595,120.539582756,3.20568,5.77299583909
 11/15  22:00:00,55.5950470366,0.0,0.0,0.0,15.863942322,29.242365,11.8550271825,0.0,3.20568,8.6493471825
 11/15  23:00:00,55.4807525144,0.0,0.0,0.0,15.863942322,29.242365,6.09502263034,0.0,3.20568,2.88934263034
 11/15  24:00:00,56.2269135044,0.0,0.0,0.0,15.863942322,29.242365,6.09252137111,0.0,3.20568,2.88684137111
 11/16  01:00:00,55.5097242573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.5087201306,0.0,0.0,0.0,15.863942322,29.242365,6.08986945243,0.0,3.20568,2.88418945243
 11/16  03:00:00,55.5081891641,0.0,0.0,0.0,15.863942322,29.242365,6.08974375161,0.0,3.20568,2.88406375161
 11/16  04:00:00,55.5086231912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.7228838823,0.0,0.0,0.0,15.863942322,29.242365,6.08983669334,0.0,3.20568,2.88415669334
 11/16  06:00:00,55.7091175527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,62.8754746496,7.83582593244,0.0,0.0,15.863942322,29.818365,171.459219607,165.369508835,3.20568,2.88403077191
 11/16  08:00:00,120.431448015,7.83582593244,0.00171620523279,0.0,80.527626,29.818365,121.503911003,115.410709558,3.20568,2.88752144426
 11/16  09:00:00,165.677540625,7.83582593244,0.00681558774247,0.0,80.527626,75.0917375,106.770392197,74.0526389997,24.0426,8.67515319737
 11/16  10:00:00,165.698155414,7.83582593244,0.00449103624988,0.0,80.527626,75.0917375,112.697435069,71.2075788747,24.0426,17.4472561944
 11/16  11:00:00,169.700303085,7.83582593244,0.00607510206725,0.0,80.527626,79.0911225,106.378617599,56.8616738976,32.0568,17.4601437018
 11/16  12:00:00,170.411224286,7.84603418194,0.0,0.0,80.527626,79.0911225,75.0553124536,22.5804129068,32.0568,20.4180995468
 11/16  13:00:00,169.723933048,7.86384646314,0.0,0.0,80.527626,79.0911225,67.2555921023,14.7458424653,32.0568,20.452949637
 11/16  14:00:00,165.760031698,7.87760443276,0.0,0.0,80.527626,75.0917375,68.7155339847,29.2891237185,16.0284,23.3980102662
 11/16  15:00:00,165.841189815,7.9569770504,0.0,0.0,80.527626,75.0917375,63.0618377075,29.581984901,16.0284,17.4514528066
 11/16  16:00:00,163.903828139,8.04785716927,0.0,0.0,80.527626,73.092045,57.0590342781,36.3837298419,3.20568,17.4696244362
 11/16  17:00:00,165.001652613,7.83582593244,0.0,0.0,80.527626,73.092045,52.3463988446,46.2528645315,3.20568,2.88785431307
 11/16  18:00:00,128.879532245,7.83582593244,0.0,0.0,80.527626,29.818365,80.7327032289,74.6392670029,3.20568,2.88775622602
 11/16  19:00:00,128.898888182,7.83582593244,0.0,0.0,80.527626,29.818365,106.62973735,97.655518302,3.20568,5.76853904776
 11/16  20:00:00,129.141661255,7.83582593244,0.0,0.0,80.527626,29.818365,131.702399183,119.841431107,3.20568,8.65528807652
 11/16  21:00:00,129.158101981,7.83582593244,0.0,0.0,80.527626,29.818365,144.426238701,135.447535931,3.20568,5.77302277003
 11/16  22:00:00,55.5839648033,0.0,0.0,0.0,15.863942322,29.242365,8.97870371104,0.0,3.20568,5.77302371104
 11/16  23:00:00,55.4661781407,0.0,0.0,0.0,15.863942322,29.242365,6.09472412982,0.0,3.20568,2.88904412982
 11/16  24:00:00,56.2172236736,0.0,0.0,0.0,15.863942322,29.242365,6.09281031795,0.0,3.20568,2.88713031795
 11/17  01:00:00,55.4822417811,0.0,0.0,0.0,15.863942322,29.242365,6.08986336284,0.0,3.20568,2.88418336284
 11/17  02:00:00,55.4742451045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.4651196765,0.0,0.0,0.0,15.863942322,29.242365,6.0897440296,0.0,3.20568,2.8840640296
 11/17  04:00:00,55.4563778989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  05:00:00,56.5092521088,0.0,0.0,0.0,15.863942322,29.242365,6.08984395273,0.0,3.20568,2.88416395273
 11/17  06:00:00,56.3343193673,0.0,0.0,0.0,15.863942322,29.242365,6.08972434873,0.0,3.20568,2.88404434873
 11/17  07:00:00,64.0819547262,7.83582593244,0.0,0.0,15.863942322,29.818365,420.936559389,417.710879389,3.20568,0.02
 11/17  08:00:00,121.069995027,7.83582593244,0.0012900180288,0.0,80.527626,29.818365,266.218489171,260.125000941,3.20568,2.88780822996
 11/17  09:00:00,166.024374655,7.83582593244,0.00865758050836,0.0,80.527626,75.0917375,198.06619276,165.34697906,24.0426,8.67661370032
 11/17  10:00:00,166.177168137,7.83582593244,0.00299480070214,0.0,80.527626,75.0917375,220.438237463,178.942968104,24.0426,17.4526693593
 11/17  11:00:00,170.410346062,7.83582593244,0.00200607073689,0.0,80.527626,79.0911225,226.947978464,177.426598336,32.0568,17.4645801276
 11/17  12:00:00,170.830223609,7.83582593244,0.0,0.0,80.527626,79.0911225,172.367779873,119.894235204,32.0568,20.4167446699
 11/17  13:00:00,169.865095991,7.83583495998,0.0,0.0,80.527626,79.0911225,149.858921877,94.4252951884,32.0568,23.376826689
 11/17  14:00:00,165.856050841,7.84875691216,0.0,0.0,80.527626,75.0917375,145.236193004,107.408938851,16.0284,21.7988541531
 11/17  15:00:00,165.87172152,7.86522304287,0.0,0.0,80.527626,75.0917375,144.095508078,111.923733335,16.0284,16.1433747439
 11/17  16:00:00,163.909226171,7.86839468769,0.0,0.0,80.527626,73.092045,155.937472279,132.347639258,3.20568,20.3841530213
 11/17  17:00:00,165.32938371,7.83582593244,0.0,0.0,80.527626,73.092045,157.252748222,151.159297412,3.20568,2.88777081062
 11/17  18:00:00,129.40895071,7.83582593244,0.0,0.0,80.527626,29.818365,179.700663216,173.607102001,3.20568,2.8878812142
 11/17  19:00:00,129.669698151,7.83582593244,0.0,0.0,80.527626,29.818365,194.189656491,185.215735738,3.20568,5.76824075323
 11/17  20:00:00,129.741606123,7.83582593244,0.0,0.0,80.527626,29.818365,201.898465207,192.915393167,3.20568,5.77739204063
 11/17  21:00:00,129.742953774,7.83582593244,0.0,0.0,80.527626,29.818365,216.531632434,207.552372473,3.20568,5.77357996075
 11/17  22:00:00,55.3380551602,0.0,0.0,0.0,15.863942322,29.242365,8.97909200844,0.0,3.20568,5.77341200844
 11/17  23:00:00,55.382878168,0.0,0.0,0.0,15.863942322,29.242365,8.964177559,0.0,3.20568,5.758497559
 11/17  24:00:00,56.1716445944,0.0,0.0,0.0,15.863942322,29.242365,6.09271871246,0.0,3.20568,2.88703871246
 11/18  01:00:00,55.4116469499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.4099017913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.4027300581,0.0,0.0,0.0,15.863942322,29.242365,6.08833581103,0.0,3.20568,2.88265581103
 11/18  04:00:00,55.3959874658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.6040748186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.5821365078,0.0,0.0,0.0,15.863942322,29.242365,6.08835688163,0.0,3.20568,2.88267688163
 11/18  07:00:00,57.9794475351,1.10337969617,2.71082308663,0.0,15.863942322,29.242365,3.79948737117,0.573807371172,3.20568,0.02
 11/18  08:00:00,46.9530864066,0.0,0.0,0.0,15.863942322,29.242365,6.08837817078,0.0,3.20568,2.88269817078
 11/18  09:00:00,46.9710441051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.0235530826,0.0,0.0,0.0,15.863942322,29.242365,6.08982978935,0.0,3.20568,2.88414978935
 11/18  11:00:00,47.042022568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.7497957978,0.0,0.0,0.0,15.863942322,29.242365,6.08971639186,0.0,3.20568,2.88403639186
 11/18  13:00:00,47.0620194824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.1118297485,0.0,0.0,0.0,15.863942322,29.242365,6.08832377576,0.0,3.20568,2.88264377576
 11/18  15:00:00,47.1448654937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.1345876552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,48.4526395527,0.0,0.0,0.0,15.863942322,29.242365,6.08834542065,0.0,3.20568,2.88266542065
 11/18  18:00:00,55.5795878495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.5685066925,0.0,0.0,0.0,15.863942322,29.242365,6.08836704804,0.0,3.20568,2.88268704804
 11/18  20:00:00,55.7730937463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.744763892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.6175246557,0.0,0.0,0.0,15.863942322,29.242365,6.08838865497,0.0,3.20568,2.88270865497
 11/18  23:00:00,55.4536105577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  24:00:00,56.161766876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.4349154776,0.0,0.0,0.0,15.863942322,29.242365,6.08826669611,0.0,3.20568,2.88258669611
 11/19  02:00:00,55.4258942289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.4170926891,0.0,0.0,0.0,15.863942322,29.242365,6.08829341976,0.0,3.20568,2.88261341976
 11/19  04:00:00,55.4083129008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.6139589406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.5914262963,0.0,0.0,0.0,15.863942322,29.242365,6.08832055036,0.0,3.20568,2.88264055036
 11/19  07:00:00,54.1714268758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,46.9606846886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,46.9714842959,0.0,0.0,0.0,15.863942322,29.242365,6.0898483922,0.0,3.20568,2.8841683922
 11/19  10:00:00,46.9986049559,0.0,0.0,0.0,15.863942322,29.242365,6.08974134144,0.0,3.20568,2.88406134144
 11/19  11:00:00,46.9916894943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,47.6935576688,0.0,0.0,0.0,15.863942322,29.242365,6.08985494283,0.0,3.20568,2.88417494283
 11/19  13:00:00,47.0029721928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.071460084,0.0,0.0,0.0,15.863942322,29.242365,6.08974779685,0.0,3.20568,2.88406779685
 11/19  15:00:00,47.1002426212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.0881339316,0.0,0.0,0.0,15.863942322,29.242365,6.08835152316,0.0,3.20568,2.88267152316
 11/19  17:00:00,48.4149831382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.5617176449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.5619469828,0.0,0.0,0.0,15.863942322,29.242365,6.08837911389,0.0,3.20568,2.88269911389
 11/19  20:00:00,55.7699705777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.7510920357,0.0,0.0,0.0,15.863942322,29.242365,6.08840669587,0.0,3.20568,2.88272669587
 11/19  22:00:00,55.6351183591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.4781105919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1731335767,0.0,0.0,0.0,15.863942322,29.242365,6.08828819939,0.0,3.20568,2.88260819939
 11/20  01:00:00,55.4716897652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.4693617392,0.0,0.0,0.0,15.863942322,29.242365,6.08983704471,0.0,3.20568,2.88415704471
 11/20  03:00:00,55.4664619154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.4629992044,0.0,0.0,0.0,15.863942322,29.242365,6.08973643388,0.0,3.20568,2.88405643388
 11/20  05:00:00,55.6739292,0.0,0.0,0.0,15.863942322,29.242365,6.08985703861,0.0,3.20568,2.88417703861
 11/20  06:00:00,55.6572906494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,63.0530391114,7.83582593244,0.00211475559411,0.0,15.863942322,29.818365,225.604439942,219.514683756,3.20568,2.88407618593
 11/20  08:00:00,120.527838418,7.83582593244,0.00148321492709,0.0,80.527626,29.818365,204.595713404,198.502204403,3.20568,2.88782900111
 11/20  09:00:00,165.749432777,7.83582593244,0.00675355046536,0.0,80.527626,75.0917375,177.403914094,144.684241131,24.0426,8.67707296243
 11/20  10:00:00,165.770323244,7.83582593244,0.00398405478337,0.0,80.527626,75.0917375,173.43641605,131.942886046,24.0426,17.4509300042
 11/20  11:00:00,169.729453348,7.83582593244,0.00570421142676,0.0,80.527626,79.0911225,145.093748362,95.5717995023,32.0568,17.4651488595
 11/20  12:00:00,170.400581723,7.83582593244,0.0,0.0,80.527626,79.0911225,102.703683883,50.2251154492,32.0568,20.4217684341
 11/20  13:00:00,169.685905363,7.83582593244,0.0,0.0,80.527626,79.0911225,97.7431631832,42.3043257308,32.0568,23.3820374525
 11/20  14:00:00,165.716545895,7.84646906688,0.0,0.0,80.527626,75.0917375,87.1283842446,48.3793615457,16.0284,22.7206226989
 11/20  15:00:00,165.734692207,7.85962917454,0.0,0.0,80.527626,75.0917375,74.1588834027,42.8962185687,16.0284,15.2342648339
 11/20  16:00:00,163.719599491,7.86763391286,0.0,0.0,80.527626,73.092045,69.7140568538,46.1264399875,3.20568,20.3819368663
 11/20  17:00:00,165.001404473,7.83582593244,0.0,0.0,80.527626,73.092045,48.7303587652,42.6369223657,3.20568,2.88775639951
 11/20  18:00:00,128.874472869,7.83582593244,0.0,0.0,80.527626,29.818365,62.2569498136,56.1633816517,3.20568,2.88788816193
 11/20  19:00:00,128.889810912,7.83582593244,0.0,0.0,80.527626,29.818365,85.4026995586,76.4277496454,3.20568,5.76926991322
 11/20  20:00:00,129.116682714,7.83582593244,0.0,0.0,80.527626,29.818365,95.1968994251,86.2135852794,3.20568,5.77763414569
 11/20  21:00:00,129.118191931,7.83582593244,0.0,0.0,80.527626,29.818365,109.848043699,100.869245216,3.20568,5.77311848315
 11/20  22:00:00,55.6058979028,0.0,0.0,0.0,15.863942322,29.242365,11.8554897914,0.0,3.20568,8.64980979143
 11/20  23:00:00,55.4879123771,0.0,0.0,0.0,15.863942322,29.242365,6.09513056294,0.0,3.20568,2.88945056294
 11/20  24:00:00,56.230979973,0.0,0.0,0.0,15.863942322,29.242365,6.09262328842,0.0,3.20568,2.88694328842
 11/21  01:00:00,55.5080775631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.5019982428,0.0,0.0,0.0,15.863942322,29.242365,6.08973745969,0.0,3.20568,2.88405745969
 11/21  03:00:00,55.4965887677,0.0,0.0,0.0,15.863942322,29.242365,6.08986513022,0.0,3.20568,2.88418513022
 11/21  04:00:00,55.4920518467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  05:00:00,56.5495521732,0.0,0.0,0.0,15.863942322,29.242365,6.08977060799,0.0,3.20568,2.88409060799
 11/21  06:00:00,56.3796208203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,63.319440351,7.83582593244,0.0,0.0,15.863942322,29.818365,265.236536243,259.146638283,3.20568,2.8842179605
 11/21  08:00:00,120.51419432,7.83582593244,0.00152669342234,0.0,80.527626,29.818365,195.215102245,189.121618976,3.20568,2.88780326921
 11/21  09:00:00,165.760223615,7.83582593244,0.00628065707179,0.0,80.527626,75.0917375,173.289242811,140.569516462,24.0426,8.67712634853
 11/21  10:00:00,165.870462038,7.83582593244,0.00347186534748,0.0,80.527626,75.0917375,207.02108485,165.524078929,24.0426,17.4544059206
 11/21  11:00:00,169.956263852,7.83582593244,0.00230548341131,0.0,80.527626,79.0911225,211.02532,161.50080065,32.0568,17.4677193499
 11/21  12:00:00,170.68421476,7.83582593244,0.0,0.0,80.527626,79.0911225,177.586279922,125.107058048,32.0568,20.4224218744
 11/21  13:00:00,169.956773157,7.83834964944,0.0,0.0,80.527626,79.0911225,173.241264722,117.801741607,32.0568,23.3827231145
 11/21  14:00:00,166.079192294,7.84663464856,0.0,0.0,80.527626,75.0917375,185.983286577,146.543676718,16.0284,23.411209859
 11/21  15:00:00,166.308941261,7.85035742913,0.0,0.0,80.527626,75.0917375,198.864237384,165.383650142,16.0284,17.4521872429
 11/21  16:00:00,164.425217184,7.85146200195,0.0,0.0,80.527626,73.092045,185.891713944,165.214001229,3.20568,17.4720327148
 11/21  17:00:00,167.146459562,7.83582593244,0.0,0.0,80.527626,73.092045,168.963305917,162.869909526,3.20568,2.88771639156
 11/21  18:00:00,129.588932112,7.83582593244,0.0,0.0,80.527626,29.818365,179.532007718,173.438474876,3.20568,2.88785284252
 11/21  19:00:00,129.595142096,7.83582593244,0.0,0.0,80.527626,29.818365,191.547556641,182.572464869,3.20568,5.7694117718
 11/21  20:00:00,129.59883384,7.83582593244,0.0,0.0,80.527626,29.818365,201.743930726,189.881297855,3.20568,8.65695287121
 11/21  21:00:00,129.598194982,7.83582593244,0.0,0.0,80.527626,29.818365,204.24039988,195.26111698,3.20568,5.7736029004
 11/21  22:00:00,55.3614025817,0.0,0.0,0.0,15.863942322,29.242365,8.97901816259,0.0,3.20568,5.77333816259
 11/21  23:00:00,55.4052151118,0.0,0.0,0.0,15.863942322,29.242365,6.09501825961,0.0,3.20568,2.88933825961
 11/21  24:00:00,56.1828230892,0.0,0.0,0.0,15.863942322,29.242365,6.0927355003,0.0,3.20568,2.8870555003
 11/22  01:00:00,55.4345554445,0.0,0.0,0.0,15.863942322,29.242365,6.08992232473,0.0,3.20568,2.88424232473
 11/22  02:00:00,55.4329187447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.4268089901,0.0,0.0,0.0,15.863942322,29.242365,6.08983419683,0.0,3.20568,2.88415419683
 11/22  04:00:00,55.4215978451,0.0,0.0,0.0,15.863942322,29.242365,6.08974595145,0.0,3.20568,2.88406595145
 11/22  05:00:00,55.6310107957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,55.6126729511,0.0,0.0,0.0,15.863942322,29.242365,6.08988021563,0.0,3.20568,2.88420021563
 11/22  07:00:00,63.9284289765,7.83582593244,0.00203630242033,0.0,15.863942322,29.818365,383.260989588,380.035309588,3.20568,0.02
 11/22  08:00:00,121.335910621,7.83582593244,0.0011647901692,0.0,80.527626,29.818365,316.713553404,310.620000211,3.20568,2.88787319328
 11/22  09:00:00,166.538350479,7.83582593244,0.00536588993889,0.0,80.527626,75.0917375,252.162541711,216.556584014,24.0426,11.5633576965
 11/22  10:00:00,166.518616522,7.83582593244,0.00328394866983,0.0,80.527626,75.0917375,225.829942694,184.340638889,24.0426,17.4467038049
 11/22  11:00:00,170.215631913,7.83582593244,0.00455229658083,0.0,80.527626,79.0911225,202.608123202,153.089926998,32.0568,17.4613962043
 11/22  12:00:00,170.653953218,7.83582593244,0.0,0.0,80.527626,79.0911225,155.820353711,103.3379735,32.0568,20.4255802104
 11/22  13:00:00,169.747261034,7.83582593244,0.0,0.0,80.527626,79.0911225,123.253491616,70.733944327,32.0568,20.4627472888
 11/22  14:00:00,165.734214136,7.8383825146,0.0,0.0,80.527626,75.0917375,115.800981315,76.3653998122,16.0284,23.4071815023
 11/22  15:00:00,165.748243962,7.85279705865,0.0,0.0,80.527626,75.0917375,113.409323055,79.9202043972,16.0284,17.4607186576
 11/22  16:00:00,163.731547848,7.86042322718,0.0,0.0,80.527626,73.092045,109.277778526,85.681894111,3.20568,20.3902044147
 11/22  17:00:00,166.44725796,7.83582593244,0.0,0.0,80.527626,73.092045,89.7263091946,83.6327312955,3.20568,2.88789789911
 11/22  18:00:00,128.888011017,7.83582593244,0.0,0.0,80.527626,29.818365,96.1601867746,90.0664609793,3.20568,2.88804579529
 11/22  19:00:00,128.946696384,7.83582593244,0.0,0.0,80.527626,29.818365,132.270944483,123.296371044,3.20568,5.76889343966
 11/22  20:00:00,129.217015933,7.83582593244,0.0,0.0,80.527626,29.818365,151.819847819,142.835813299,3.20568,5.77835452048
 11/22  21:00:00,129.206955088,7.83582593244,0.0,0.0,80.527626,29.818365,149.905648246,140.926209437,3.20568,5.77375880878
 11/22  22:00:00,55.5533853569,0.0,0.0,0.0,15.863942322,29.242365,11.8564182175,0.0,3.20568,8.65073821747
 11/22  23:00:00,55.4433638294,0.0,0.0,0.0,15.863942322,29.242365,6.09503441328,0.0,3.20568,2.88935441328
 11/22  24:00:00,56.2079672286,0.0,0.0,0.0,15.863942322,29.242365,6.09289855605,0.0,3.20568,2.88721855605
 11/23  01:00:00,55.4749346388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4757556544,0.0,0.0,0.0,15.863942322,29.242365,6.08840017174,0.0,3.20568,2.88272017174
 11/23  03:00:00,55.4710080884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.4668940735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.6779789946,0.0,0.0,0.0,15.863942322,29.242365,6.08830335689,0.0,3.20568,2.88262335689
 11/23  06:00:00,55.6613173387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.6746293958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.042558891,0.0,0.0,0.0,15.863942322,29.242365,6.08835454198,0.0,3.20568,2.88267454198
 11/23  09:00:00,47.0465827565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  10:00:00,47.0655980562,0.0,0.0,0.0,15.863942322,29.242365,6.08978914021,0.0,3.20568,2.88410914021
 11/23  11:00:00,47.0649520515,0.0,0.0,0.0,15.863942322,29.242365,6.0899300875,0.0,3.20568,2.8842500875
 11/23  12:00:00,47.7502118074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.0594422445,0.0,0.0,0.0,15.863942322,29.242365,6.0898477435,0.0,3.20568,2.8841677435
 11/23  14:00:00,47.1076464598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.1373491112,0.0,0.0,0.0,15.863942322,29.242365,6.08831591472,0.0,3.20568,2.88263591472
 11/23  16:00:00,47.1282023549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,49.8748648754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.5741291596,0.0,0.0,0.0,15.863942322,29.242365,6.08836750529,0.0,3.20568,2.88268750529
 11/23  19:00:00,55.5615535431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.7635795444,0.0,0.0,0.0,15.863942322,29.242365,6.08841901706,0.0,3.20568,2.88273901706
 11/23  21:00:00,55.7395324252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.6168441198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.4549734477,0.0,0.0,0.0,15.863942322,29.242365,6.08832288321,0.0,3.20568,2.88264288321
 11/23  24:00:00,56.1616939277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.4407141839,0.0,0.0,0.0,15.863942322,29.242365,6.08983317513,0.0,3.20568,2.88415317513
 11/24  02:00:00,55.4341291168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.4265895414,0.0,0.0,0.0,15.863942322,29.242365,6.08975744854,0.0,3.20568,2.88407744854
 11/24  04:00:00,55.4190116561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.4751704386,0.0,0.0,0.0,15.863942322,29.242365,6.08990541183,0.0,3.20568,2.88422541183
 11/24  06:00:00,56.2995041999,0.0,0.0,0.0,15.863942322,29.242365,6.08982934058,0.0,3.20568,2.88414934058
 11/24  07:00:00,65.7435742259,7.83582593244,0.00362496096088,0.0,15.863942322,29.818365,443.863056519,440.637376519,3.20568,0.02
 11/24  08:00:00,121.356250331,7.83582593244,0.00132614561619,0.0,80.527626,29.818365,322.356599578,316.263059794,3.20568,2.88785978436
 11/24  09:00:00,166.272600093,7.83582593244,0.00902226687281,0.0,80.527626,75.0917375,226.361813654,190.755285874,24.0426,11.5639277798
 11/24  10:00:00,166.1265223,7.83582593244,0.0037826146732,0.0,80.527626,75.0917375,207.130700841,165.639355956,24.0426,17.4487448849
 11/24  11:00:00,170.149559105,7.83582593244,0.00219143479338,0.0,80.527626,79.0911225,216.020121439,166.499225861,32.0568,17.4640955784
 11/24  12:00:00,171.039918444,7.83582593244,0.0,0.0,80.527626,79.0911225,212.648604072,160.164804252,32.0568,20.4269998201
 11/24  13:00:00,170.415193544,7.83582593244,0.0,0.0,80.527626,79.0911225,207.835644887,155.313834522,32.0568,20.4650103647
 11/24  14:00:00,166.574827846,7.83582593244,0.0,0.0,80.527626,75.0917375,217.54825687,176.057909064,16.0284,25.4619478063
 11/24  15:00:00,166.577148774,7.83582593244,0.0,0.0,80.527626,75.0917375,216.248073579,184.794370935,16.0284,15.4253026435
 11/24  16:00:00,164.544138093,7.83582593244,0.0,0.0,80.527626,73.092045,218.09124279,194.500261405,3.20568,20.3853013852
 11/24  17:00:00,167.287838554,7.83582593244,0.0,0.0,80.527626,73.092045,199.735197647,193.641680699,3.20568,2.88783694788
 11/24  18:00:00,129.753259137,7.83582593244,0.0,0.0,80.527626,29.818365,234.434841944,228.341164972,3.20568,2.88799697213
 11/24  19:00:00,129.757893657,7.83582593244,0.0,0.0,80.527626,29.818365,260.335443508,251.360691529,3.20568,5.76907197832
 11/24  20:00:00,129.763639775,7.83582593244,0.0,0.0,80.527626,29.818365,271.66927642,262.685402085,3.20568,5.77819433544
