Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  21:00:00,129.766002404,7.83582593244,0.0,0.0,80.527626,29.818365,282.23667118,270.380233036,3.20568,8.65075814417
 11/24  22:00:00,55.3180499556,0.0,0.0,0.0,15.863942322,29.242365,8.97947046334,0.0,3.20568,5.77379046334
 11/24  23:00:00,55.3648312196,0.0,0.0,0.0,15.863942322,29.242365,6.09498643987,0.0,3.20568,2.88930643987
 11/24  24:00:00,56.1562243018,0.0,0.0,0.0,15.863942322,29.242365,6.09270242385,0.0,3.20568,2.88702242385
 11/25  01:00:00,55.3930784754,0.0,0.0,0.0,15.863942322,29.242365,6.08842157144,0.0,3.20568,2.88274157144
 11/25  02:00:00,55.3900709279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.3854483637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.3814186137,0.0,0.0,0.0,15.863942322,29.242365,6.08833564554,0.0,3.20568,2.88265564554
 11/25  05:00:00,55.5920484149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,59.2288309537,1.04813942215,2.602997435,0.0,15.863942322,29.242365,3.99896045195,0.773280451953,3.20568,0.02
 11/25  07:00:00,60.5457918499,1.47117292823,3.48471358854,0.0,15.863942322,29.242365,7.38245066026,1.29405217082,3.20568,2.88271848944
 11/25  08:00:00,49.4035375832,0.735586464115,1.7212827647,0.0,15.863942322,29.242365,3.66492866527,0.439248665267,3.20568,0.02
 11/25  09:00:00,49.4380070572,0.735586464115,1.75694561243,0.0,15.863942322,29.242365,6.75157076373,0.66325765253,3.20568,2.8826331112
 11/25  10:00:00,51.844178114,1.47117292823,3.41550564068,0.0,15.863942322,29.242365,4.36493892038,1.13925892038,3.20568,0.02
 11/25  11:00:00,46.9416492268,0.0,0.0,0.0,15.863942322,29.242365,6.08977225217,0.0,3.20568,2.88409225217
 11/25  12:00:00,51.1247116587,1.04642265148,2.41477596877,0.0,15.863942322,29.242365,4.19340525304,0.967725253042,3.20568,0.02
 11/25  13:00:00,50.5061242688,1.10337969617,2.48532168041,0.0,15.863942322,29.242365,7.2126684621,1.12274046712,3.20568,2.88424799498
 11/25  14:00:00,46.9495701455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,48.180415783,0.367793232058,0.850297193139,0.0,15.863942322,29.242365,6.56918213634,0.480791472207,3.20568,2.88271066413
 11/25  16:00:00,49.3132534002,0.735586464115,1.62890720988,0.0,15.863942322,29.242365,3.9544337373,0.728753737298,3.20568,0.02
 11/25  17:00:00,54.4778968481,1.47117292823,3.29471520303,0.0,15.863942322,29.242365,4.87686498337,1.65118498337,3.20568,0.02
 11/25  18:00:00,60.0741771498,1.47117292823,3.17549135336,0.0,15.863942322,29.242365,8.11558041247,2.02712654643,3.20568,2.88277386604
 11/25  19:00:00,59.9832298989,1.47117292823,3.08684922873,0.0,15.863942322,29.242365,5.64103323887,2.41535323887,3.20568,0.02
 11/25  20:00:00,59.0429214748,1.10337969617,2.30286652837,0.0,15.863942322,29.242365,8.05870771829,1.97033899467,3.20568,2.88268872362
 11/25  21:00:00,61.2545318008,1.83896616029,3.78931487777,0.0,15.863942322,29.242365,7.03968917636,3.81400917636,3.20568,0.02
 11/25  22:00:00,59.9878048633,1.47117292823,3.000341423,0.0,15.863942322,29.242365,9.24532656538,6.01964656538,3.20568,0.02
 11/25  23:00:00,61.6596409281,2.32939776347,3.96085754888,0.0,15.863942322,29.242365,17.1084999605,11.0200679639,3.20568,2.88275199667
 11/25  24:00:00,62.7624765294,3.46752777637,3.18709634467,0.0,15.863942322,29.242365,36.5382271259,33.3125471259,3.20568,0.02
 11/26  01:00:00,63.4718955679,4.26772415012,3.82716687353,0.0,15.863942322,29.242365,54.4445542508,48.3564827349,3.20568,2.88239151594
 11/26  02:00:00,61.8318944346,3.46752777637,2.99349087559,0.0,15.863942322,29.242365,47.4810052046,44.2553252046,3.20568,0.02
 11/26  03:00:00,63.6180724725,4.61838869129,3.61466216655,0.0,15.863942322,29.242365,73.508980812,70.283300812,3.20568,0.02
 11/26  04:00:00,62.0153284827,3.77732301727,2.86063290969,0.0,15.863942322,29.242365,71.7747443075,65.6862880754,3.20568,2.88277623212
 11/26  05:00:00,63.8741768874,4.72165377159,3.54026707854,0.0,15.863942322,29.242365,98.9688132644,95.7431332644,3.20568,0.02
 11/26  06:00:00,62.6813966932,4.25243058012,2.8247413305,0.0,15.863942322,29.242365,107.141322907,101.052864848,3.20568,2.88277805851
 11/26  07:00:00,64.6540266039,5.49370356123,3.50384311789,0.0,15.863942322,29.242365,147.263875691,144.038195691,3.20568,0.02
 11/26  08:00:00,53.3894016139,3.61384581621,2.82903866719,0.0,15.863942322,29.242365,75.4699661139,72.2442861139,3.20568,0.02
 11/26  09:00:00,52.8367870991,2.32939776347,3.55784270888,0.0,15.863942322,29.242365,34.7360564271,28.6461093886,3.20568,2.88426703851
 11/26  10:00:00,51.4230194196,1.47117292823,3.00072011595,0.0,15.863942322,29.242365,16.7771336419,13.5514536419,3.20568,0.02
 11/26  11:00:00,52.7580236507,1.83896616029,3.98318456683,0.0,15.863942322,29.242365,18.5914858154,12.501526087,3.20568,2.88427972842
 11/26  12:00:00,52.3538706531,1.47117292823,3.23413398162,0.0,15.863942322,29.242365,13.3179290442,7.22810980046,3.20568,2.8841392437
 11/26  13:00:00,52.8258495146,1.83896616029,4.08175552475,0.0,15.863942322,29.242365,10.6362200371,7.4105400371,3.20568,0.02
 11/26  14:00:00,50.6896619982,1.1294306601,2.62156562515,0.0,15.863942322,29.242365,9.24224258476,3.1522610185,3.20568,2.88430156626
 11/26  15:00:00,46.9486510999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,46.9370352445,0.0,0.0,0.0,15.863942322,29.242365,6.08844196111,0.0,3.20568,2.88276196111
 11/26  17:00:00,49.69779525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,56.64305947,0.367793232058,0.86108950802,0.0,15.863942322,29.242365,4.04259666589,0.816916665892,3.20568,0.02
 11/26  19:00:00,60.0850846365,1.47117292823,3.19619888912,0.0,15.863942322,29.242365,11.9656382287,5.87720109741,3.20568,2.88275713129
 11/26  20:00:00,60.1446373493,1.47117292823,3.04184069025,0.0,15.863942322,29.242365,11.6770108895,8.45133088946,3.20568,0.02
 11/26  21:00:00,62.0934698597,2.80277357642,3.67017644675,0.0,15.863942322,29.242365,34.1658525733,30.9401725733,3.20568,0.02
 11/26  22:00:00,61.9036925644,3.53647453423,2.85581598829,0.0,15.863942322,29.242365,65.815796336,59.727364411,3.20568,2.88275192495
 11/26  23:00:00,63.0613900969,4.14511624933,3.5397815465,0.0,15.863942322,29.242365,77.7450590007,74.5193790007,3.20568,0.02
 11/26  24:00:00,63.1288235363,4.19038333847,2.8297697658,0.0,15.863942322,29.242365,84.6775310872,78.5890794583,3.20568,2.88277162891
 11/27  01:00:00,63.2233628746,4.30859345039,3.52641551375,0.0,15.863942322,29.242365,96.815905888,93.590225888,3.20568,0.02
 11/27  02:00:00,62.3929596587,4.19038333847,2.82928413548,0.0,15.863942322,29.242365,96.4523765555,90.3624080446,3.20568,2.88428851087
 11/27  03:00:00,63.9386144264,5.02125479467,3.52045083916,0.0,15.863942322,29.242365,110.535949893,107.310269893,3.20568,0.02
 11/27  04:00:00,63.027714784,4.82386008894,2.82672130025,0.0,15.863942322,29.242365,105.113302819,99.0233015721,3.20568,2.88432124656
 11/27  05:00:00,64.0369021252,4.90247790396,3.51598652736,0.0,15.863942322,29.242365,123.118175058,117.028231736,3.20568,2.88426332165
 11/27  06:00:00,63.3559550605,4.95055543904,2.82472189391,0.0,15.863942322,29.242365,107.997695301,104.772015301,3.20568,0.02
 11/27  07:00:00,66.1728300407,7.83582593244,0.00140464879409,0.0,15.863942322,29.818365,868.436670822,862.346672925,3.20568,2.88431789674
 11/27  08:00:00,121.889800008,7.83582593244,0.000550154936522,0.0,80.527626,29.818365,592.754247171,586.66047559,3.20568,2.8880915818
 11/27  09:00:00,166.602884392,7.83582593244,0.00774068673282,0.0,80.527626,75.0917375,431.417241218,398.696569679,24.0426,8.67807153896
 11/27  10:00:00,166.55765431,7.83582593244,0.00257357422621,0.0,80.527626,75.0917375,358.797845632,317.295299059,24.0426,17.4599465732
 11/27  11:00:00,170.541925704,7.83582593244,0.00337278179894,0.0,80.527626,79.0911225,321.763889791,272.231831155,32.0568,17.4752586358
 11/27  12:00:00,171.287336376,7.83582593244,0.0,0.0,80.527626,79.0911225,271.323564894,217.194520473,32.0568,22.0722444201
 11/27  13:00:00,170.52408781,7.83582593244,0.0,0.0,80.527626,79.0911225,251.636028532,197.832257974,32.0568,21.7469705581
 11/27  14:00:00,166.54430058,7.83582593244,0.0,0.0,80.527626,75.0917375,245.650040201,206.205370997,16.0284,23.4162692042
 11/27  15:00:00,166.541288636,7.83582593244,0.0,0.0,80.527626,75.0917375,236.876292937,203.380324662,16.0284,17.4675682751
 11/27  16:00:00,164.514797451,7.83582593244,0.0,0.0,80.527626,73.092045,226.311881223,202.717018649,3.20568,20.3891825733
 11/27  17:00:00,167.270039767,7.83582593244,0.0,0.0,80.527626,73.092045,217.383358419,211.289749977,3.20568,2.88792844231
 11/27  18:00:00,129.74598445,7.83582593244,0.0,0.0,80.527626,29.818365,260.3814729,254.287682256,3.20568,2.88811064479
 11/27  19:00:00,129.760471289,7.83582593244,0.0,0.0,80.527626,29.818365,288.275865201,279.30069531,3.20568,5.76948989081
 11/27  20:00:00,129.9857296,7.83582593244,0.0,0.0,80.527626,29.818365,307.231560932,295.368217818,3.20568,8.65766311421
 11/27  21:00:00,129.977963726,7.83582593244,0.0,0.0,80.527626,29.818365,311.63693447,302.657046058,3.20568,5.77420841269
 11/27  22:00:00,55.4595641378,0.0,0.0,0.0,15.863942322,29.242365,8.97994645743,0.0,3.20568,5.77426645743
 11/27  23:00:00,55.3513069076,0.0,0.0,0.0,15.863942322,29.242365,6.09532608196,0.0,3.20568,2.88964608196
 11/27  24:00:00,56.1436023282,0.0,0.0,0.0,15.863942322,29.242365,6.09303981401,0.0,3.20568,2.88735981401
 11/28  01:00:00,55.3774922655,0.0,0.0,0.0,15.863942322,29.242365,6.08998443501,0.0,3.20568,2.88430443501
 11/28  02:00:00,59.1208314827,1.10337969617,2.63956807428,0.0,15.863942322,29.242365,4.12009834686,0.894418346856,3.20568,0.02
 11/28  03:00:00,61.3202113292,1.83896616029,4.10510736284,0.0,15.863942322,29.242365,8.06179406105,1.97185989504,3.20568,2.884254166
 11/28  04:00:00,59.9301612582,1.47117292823,3.08888467535,0.0,15.863942322,29.242365,8.28653201146,2.19665057954,3.20568,2.88420143193
 11/28  05:00:00,62.0202971077,1.83896616029,3.74278421302,0.0,15.863942322,29.242365,8.41835553233,5.19267553233,3.20568,0.02
 11/28  06:00:00,62.2458086163,2.97272885464,3.00640035845,0.0,15.863942322,29.242365,30.0211593131,23.9311580854,3.20568,2.88432122775
 11/28  07:00:00,66.3420889724,7.83582593244,0.00355106467393,0.0,15.863942322,29.818365,650.874310623,647.648630623,3.20568,0.02
 11/28  08:00:00,121.508515485,7.83582593244,0.00124997753248,0.0,80.527626,29.818365,473.929789806,467.83599674,3.20568,2.88811306612
 11/28  09:00:00,166.54192036,7.83582593244,0.00970064561797,0.0,80.527626,75.0917375,345.586072737,309.977315589,24.0426,11.5661571478
 11/28  10:00:00,166.537939251,7.83582593244,0.00334891884236,0.0,80.527626,75.0917375,263.717461824,222.218762884,24.0426,17.45609894
 11/28  11:00:00,170.525273468,7.83582593244,0.00417120292315,0.0,80.527626,79.0911225,231.346795568,181.817088959,32.0568,17.4729066094
 11/28  12:00:00,171.199207424,8.02745528028,0.0,0.0,80.527626,79.0911225,189.795288919,137.305009342,32.0568,20.4334795773
 11/28  13:00:00,170.785121457,8.4995176664,0.0,0.0,80.527626,79.0911225,182.439754699,126.989857097,32.0568,23.393097602
 11/28  14:00:00,166.98156687,8.82517439179,0.0,0.0,80.527626,75.0917375,165.019913864,125.570852816,16.0284,23.4206610477
 11/28  15:00:00,167.100042303,8.99625000571,0.0,0.0,80.527626,75.0917375,157.581993052,124.088365003,16.0284,17.4652280494
 11/28  16:00:00,164.779968283,8.7224363379,0.0,0.0,80.527626,73.092045,150.948870768,127.349050225,3.20568,20.3941405428
 11/28  17:00:00,166.709825575,7.84335146502,0.0,0.0,80.527626,73.092045,147.71095223,141.617125041,3.20568,2.88814718825
 11/28  18:00:00,129.428691188,7.83582593244,0.0,0.0,80.527626,29.818365,178.219244188,172.125439428,3.20568,2.88812475984
 11/28  19:00:00,129.718616942,7.83582593244,0.0,0.0,80.527626,29.818365,194.688079406,185.712123218,3.20568,5.77027618813
 11/28  20:00:00,129.73788728,7.83582593244,0.0,0.0,80.527626,29.818365,201.146603958,192.162093189,3.20568,5.77883076902
 11/28  21:00:00,129.739816926,7.83582593244,0.0,0.0,80.527626,29.818365,212.405430675,200.548126255,3.20568,8.65162441934
 11/28  22:00:00,55.3394722227,0.0,0.0,0.0,15.863942322,29.242365,8.97938029549,0.0,3.20568,5.77370029549
 11/28  23:00:00,55.3850961558,0.0,0.0,0.0,15.863942322,29.242365,6.09499798176,0.0,3.20568,2.88931798176
 11/28  24:00:00,56.1703255482,0.0,0.0,0.0,15.863942322,29.242365,6.09309200475,0.0,3.20568,2.88741200475
 11/29  01:00:00,55.416313838,0.0,0.0,0.0,15.863942322,29.242365,6.08988073942,0.0,3.20568,2.88420073942
 11/29  02:00:00,55.4163395364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.4098315475,0.0,0.0,0.0,15.863942322,29.242365,6.08983537798,0.0,3.20568,2.88415537798
 11/29  04:00:00,55.4042749704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  05:00:00,55.6134488882,0.0,0.0,0.0,15.863942322,29.242365,6.09001673949,0.0,3.20568,2.88433673949
 11/29  06:00:00,55.5950480132,0.0,0.0,0.0,15.863942322,29.242365,6.0899709419,0.0,3.20568,2.8842909419
 11/29  07:00:00,65.3939397999,7.83582593244,0.00295216943948,0.0,15.863942322,29.818365,401.48304794,398.25736794,3.20568,0.02
 11/29  08:00:00,121.339510984,7.83582593244,0.00116273931658,0.0,80.527626,29.818365,337.67973069,331.585957686,3.20568,2.88809300351
 11/29  09:00:00,166.5363871,7.83582593244,0.00799277355587,0.0,80.527626,75.0917375,259.494047189,223.885502637,24.0426,11.5659445529
 11/29  10:00:00,166.527053716,7.83582593244,0.00353472897978,0.0,80.527626,75.0917375,226.589068311,185.091103259,24.0426,17.4553650523
 11/29  11:00:00,170.414888245,7.83582593244,0.00215529227244,0.0,80.527626,79.0911225,220.552254855,171.02301909,32.0568,17.4724357656
 11/29  12:00:00,171.156869337,7.83582593244,0.0,0.0,80.527626,79.0911225,204.461746613,151.971446413,32.0568,20.4335002003
 11/29  13:00:00,170.413736556,7.83582593244,0.0,0.0,80.527626,79.0911225,204.455647163,149.002042149,32.0568,23.3968050148
 11/29  14:00:00,166.02628185,7.83582593244,0.0,0.0,80.527626,75.0917375,159.397237005,119.947044132,16.0284,23.4217928737
 11/29  15:00:00,165.819442602,7.83582593244,0.0,0.0,80.527626,75.0917375,129.280045186,95.7855859637,16.0284,17.4660592219
 11/29  16:00:00,163.751881597,7.83582593244,0.0,0.0,80.527626,73.092045,112.336095267,88.7349307867,3.20568,20.3954844807
 11/29  17:00:00,166.46940333,7.83582593244,0.0,0.0,80.527626,73.092045,79.5346087496,73.4409083474,3.20568,2.88802040225
 11/29  18:00:00,128.906046522,7.83582593244,0.0,0.0,80.527626,29.818365,82.6762245387,76.5823257483,3.20568,2.88821879034
 11/29  19:00:00,128.902934822,7.83582593244,0.0,0.0,80.527626,29.818365,82.5931230258,73.6182141159,3.20568,5.76922890991
 11/29  20:00:00,129.109352651,7.83582593244,0.0,0.0,80.527626,29.818365,77.5353332106,68.5512499459,3.20568,5.77840326468
 11/29  21:00:00,129.095696912,7.83582593244,0.0,0.0,80.527626,29.818365,82.9877983619,71.1308802115,3.20568,8.65123815038
 11/29  22:00:00,55.6313195023,0.0,0.0,0.0,15.863942322,29.242365,8.97995595431,0.0,3.20568,5.77427595431
 11/29  23:00:00,55.5073377828,0.0,0.0,0.0,15.863942322,29.242365,6.0951669305,0.0,3.20568,2.8894869305
 11/29  24:00:00,56.2386800396,0.0,0.0,0.0,15.863942322,29.242365,6.09288040727,0.0,3.20568,2.88720040727
 11/30  01:00:00,55.5190359221,0.0,0.0,0.0,15.863942322,29.242365,6.08981905715,0.0,3.20568,2.88413905715
 11/30  02:00:00,55.5112736218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.5041690975,0.0,0.0,0.0,15.863942322,29.242365,6.09000724334,0.0,3.20568,2.88432724334
 11/30  04:00:00,55.4974900377,0.0,0.0,0.0,15.863942322,29.242365,6.08996753625,0.0,3.20568,2.88428753625
 11/30  05:00:00,55.7057013598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  06:00:00,55.6860272314,0.0,0.0,0.0,15.863942322,29.242365,6.08992776036,0.0,3.20568,2.88424776036
 11/30  07:00:00,64.4078884739,7.83582593244,0.0,0.0,15.863942322,29.818365,270.717733443,267.492053443,3.20568,0.02
 11/30  08:00:00,120.52220659,7.83582593244,0.0015154644637,0.0,80.527626,29.818365,203.824151169,197.730381675,3.20568,2.88808949377
 11/30  09:00:00,165.758651774,7.83582593244,0.00648325932039,0.0,80.527626,75.0917375,175.593577213,139.984577267,24.0426,11.5663999456
 11/30  10:00:00,165.780104758,7.83582593244,0.00418634260335,0.0,80.527626,75.0917375,166.422293423,124.922064243,24.0426,17.4576291794
 11/30  11:00:00,169.783329111,7.83582593244,0.00261466679709,0.0,80.527626,79.0911225,163.862835019,114.330957284,32.0568,17.4750777355
 11/30  12:00:00,170.481829854,7.84527067848,0.0,0.0,80.527626,79.0911225,131.825887746,79.3349387167,32.0568,20.4341490296
 11/30  13:00:00,169.760508645,7.8623716207,0.0,0.0,80.527626,79.0911225,124.780972539,69.3290813868,32.0568,23.3950911526
 11/30  14:00:00,165.819918491,7.90004048425,0.0,0.0,80.527626,75.0917375,124.517356196,85.0690229561,16.0284,23.4199332394
 11/30  15:00:00,165.91011202,7.98777977562,0.0,0.0,80.527626,75.0917375,120.416548431,86.9180892947,16.0284,17.4700591363
 11/30  16:00:00,163.974984075,8.06298049869,0.0,0.0,80.527626,73.092045,121.322998798,97.725050875,3.20568,20.3922679225
 11/30  17:00:00,166.520423046,7.83582593244,0.0,0.0,80.527626,73.092045,116.856149514,110.762283715,3.20568,2.88818579958
 11/30  18:00:00,129.055377757,7.83582593244,0.0,0.0,80.527626,29.818365,150.738938144,144.645290051,3.20568,2.88796809326
 11/30  19:00:00,129.20657475,7.83582593244,0.0,0.0,80.527626,29.818365,177.776174091,168.800256791,3.20568,5.77023730032
 11/30  20:00:00,129.64239093,7.83582593244,0.0,0.0,80.527626,29.818365,194.625748409,182.762009419,3.20568,8.65805898926
 11/30  21:00:00,129.897885589,7.83582593244,0.0,0.0,80.527626,29.818365,199.655251246,190.675245452,3.20568,5.77432579459
 11/30  22:00:00,55.5287145649,0.0,0.0,0.0,15.863942322,29.242365,8.98018517787,0.0,3.20568,5.77450517787
 11/30  23:00:00,55.4301018311,0.0,0.0,0.0,15.863942322,29.242365,6.09532799141,0.0,3.20568,2.88964799141
 11/30  24:00:00,56.2069168281,0.0,0.0,0.0,15.863942322,29.242365,6.09315745727,0.0,3.20568,2.88747745727
 12/01  01:00:00,55.4833797156,0.0,0.0,0.0,15.863942322,29.242365,6.0900185716,0.0,3.20568,2.8843385716
 12/01  02:00:00,55.4933341153,0.0,0.0,0.0,15.863942322,29.242365,6.08998502937,0.0,3.20568,2.88430502937
 12/01  03:00:00,55.4999287032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  04:00:00,55.5074289502,0.0,0.0,0.0,15.863942322,29.242365,6.08995130572,0.0,3.20568,2.88427130572
 12/01  05:00:00,56.5678021946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  06:00:00,56.3924474245,0.0,0.0,0.0,15.863942322,29.242365,6.08991749441,0.0,3.20568,2.88423749441
 12/01  07:00:00,64.6829178943,7.83582593244,0.000773264009105,0.0,15.863942322,29.818365,162.244465995,156.154582356,3.20568,2.88420363906
 12/01  08:00:00,120.430165464,7.83582593244,0.00154151788787,0.0,80.527626,29.818365,142.599636933,136.506019654,3.20568,2.88793727919
 12/01  09:00:00,165.656527023,7.83582593244,0.0115225081783,0.0,80.527626,75.0917375,85.4101332962,52.6877045867,24.0426,8.67982870946
 12/01  10:00:00,170.111584096,8.09318164345,4.145744069,0.0,80.527626,75.0917375,59.9986157079,18.4929488243,24.0426,17.4630668836
 12/01  11:00:00,180.752783169,9.02719498643,9.80752431126,0.0,80.527626,79.0911225,60.0978280831,8.95830721256,32.0568,19.0827208706
 12/01  12:00:00,187.1965656,10.322084499,14.2022827864,0.0,80.527626,79.0911225,53.8049376684,0.0,32.0568,21.7481376684
 12/01  13:00:00,194.058978118,12.0439397503,20.024877832,0.0,80.527626,79.0911225,55.4538937863,0.0,32.0568,23.3970937863
 12/01  14:00:00,197.163326594,13.36232853,25.7826311853,0.0,80.527626,75.0917375,39.4912459842,0.0372330086399,16.0284,23.4256129756
 12/01  15:00:00,202.621671257,14.2456246567,30.3462390751,0.0,80.527626,75.0917375,33.4906268244,0.0,16.0284,17.4622268244
 12/01  16:00:00,199.965445274,14.0923803681,29.8701583475,0.0,80.527626,73.092045,20.7082621247,0.0156314565101,3.20568,17.4869506682
 12/01  17:00:00,183.330914496,9.18086076484,15.443255859,0.0,80.527626,73.092045,6.66804895625,0.574162845066,3.20568,2.88820611118
 12/01  18:00:00,138.728619239,7.92036114523,9.70020450483,0.0,80.527626,29.818365,13.7906675541,4.82879008553,3.20568,5.75619746855
 12/01  19:00:00,136.268875658,7.83582593244,7.34712617871,0.0,80.527626,29.818365,18.2766757403,9.30164318121,3.20568,5.76935255909
 12/01  20:00:00,133.383830272,7.83582593244,4.48844140762,0.0,80.527626,29.818365,24.1187284159,15.1337045196,3.20568,5.77934389637
 12/01  21:00:00,130.617736836,7.83582593244,1.74715057295,0.0,80.527626,29.818365,29.9651822868,20.9855172172,3.20568,5.77398506959
 12/01  22:00:00,55.5098882618,0.0,0.0,0.0,15.863942322,29.242365,11.8573954977,0.0,3.20568,8.6517154977
 12/01  23:00:00,55.5433798452,0.0,0.0,0.0,15.863942322,29.242365,6.09516242018,0.0,3.20568,2.88948242018
 12/01  24:00:00,56.2752333512,0.0,0.0,0.0,15.863942322,29.242365,6.09314163408,0.0,3.20568,2.88746163408
 12/02  01:00:00,55.5550154039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.5464698014,0.0,0.0,0.0,15.863942322,29.242365,6.08849528924,0.0,3.20568,2.88281528924
 12/02  03:00:00,55.5331869462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.5206446749,0.0,0.0,0.0,15.863942322,29.242365,6.08844720495,0.0,3.20568,2.88276720495
 12/02  05:00:00,55.7232882255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.6982031451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.70237149,0.0,0.0,0.0,15.863942322,29.242365,6.08839944504,0.0,3.20568,2.88271944504
 12/02  08:00:00,48.4915782773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.1036593824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.189060165,0.0,0.0,0.0,15.863942322,29.242365,6.09006729313,0.0,3.20568,2.88438729313
 12/02  11:00:00,47.2365311521,0.0,0.0,0.0,15.863942322,29.242365,6.0900392309,0.0,3.20568,2.8843592309
 12/02  12:00:00,47.9256757165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  13:00:00,47.2398368774,0.0,0.0,0.0,15.863942322,29.242365,6.09001115335,0.0,3.20568,2.88433115335
 12/02  14:00:00,47.2809982064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,47.2967413914,0.0,0.0,0.0,15.863942322,29.242365,6.08840471766,0.0,3.20568,2.88272471766
 12/02  16:00:00,47.2830460535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,50.0314556452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,55.7290647086,0.0,0.0,0.0,15.863942322,29.242365,6.08788254822,0.0,3.20568,2.88220254822
 12/02  19:00:00,55.7124738736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,55.9367912628,0.0,0.0,0.0,15.863942322,29.242365,6.08846094587,0.0,3.20568,2.88278094587
 12/02  21:00:00,55.9054501502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.7651386382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.5882742888,0.0,0.0,0.0,15.863942322,29.242365,6.08841359268,0.0,3.20568,2.88273359268
 12/02  24:00:00,56.2669021621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.5703820183,0.0,0.0,0.0,15.863942322,29.242365,6.08836934412,0.0,3.20568,2.88268934412
 12/03  02:00:00,55.5607787542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  03:00:00,55.5514977681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.5429288476,0.0,0.0,0.0,15.863942322,29.242365,6.08847783927,0.0,3.20568,2.88279783927
 12/03  05:00:00,55.7535252369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  06:00:00,55.7293603606,0.0,0.0,0.0,15.863942322,29.242365,6.08843531521,0.0,3.20568,2.88275531521
 12/03  07:00:00,55.7347588864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,48.5255166201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.1138427385,0.0,0.0,0.0,15.863942322,29.242365,6.08988929347,0.0,3.20568,2.88420929347
 12/03  10:00:00,47.1487804802,0.0,0.0,0.0,15.863942322,29.242365,6.08986723638,0.0,3.20568,2.88418723638
 12/03  11:00:00,47.1587613255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.8531458615,0.0,0.0,0.0,15.863942322,29.242365,6.0900744352,0.0,3.20568,2.8843944352
 12/03  13:00:00,47.1797844221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.2279328896,0.0,0.0,0.0,15.863942322,29.242365,6.09005213568,0.0,3.20568,2.88437213568
 12/03  15:00:00,47.2377801183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.1965820949,0.0,0.0,0.0,15.863942322,29.242365,6.08844629943,0.0,3.20568,2.88276629943
 12/03  17:00:00,49.9329412719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.6297450067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.6069677675,0.0,0.0,0.0,15.863942322,29.242365,6.08840419157,0.0,3.20568,2.88272419157
 12/03  20:00:00,55.8050264837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.7756535746,0.0,0.0,0.0,15.863942322,29.242365,6.08851341805,0.0,3.20568,2.88283341805
 12/03  22:00:00,55.6458636337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.4782856649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.1769027947,0.0,0.0,0.0,15.863942322,29.242365,6.08847130737,0.0,3.20568,2.88279130737
 12/04  01:00:00,55.4522904426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.4398313634,0.0,0.0,0.0,15.863942322,29.242365,6.08986848374,0.0,3.20568,2.88418848374
 12/04  03:00:00,55.4268359768,0.0,0.0,0.0,15.863942322,29.242365,6.09008239198,0.0,3.20568,2.88440239198
 12/04  04:00:00,55.4137516354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.6149509188,0.0,0.0,0.0,15.863942322,29.242365,6.09006604741,0.0,3.20568,2.88438604741
 12/04  06:00:00,55.5881161206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  07:00:00,65.3782695355,7.83582593244,0.00310586674958,0.0,15.863942322,29.818365,519.454933356,513.364882069,3.20568,2.8843712861
 12/04  08:00:00,122.751338716,7.83582593244,0.00101600943479,0.0,80.527626,29.818365,326.196288637,320.10261186,3.20568,2.88799677762
 12/04  09:00:00,166.440235077,7.83582593244,0.0080274976645,0.0,80.527626,75.0917375,236.946392645,201.336175143,24.0426,11.5676175017
 12/04  10:00:00,165.946244841,7.83582593244,0.00364436276885,0.0,80.527626,75.0917375,164.521555298,123.021625269,24.0426,17.457330029
 12/04  11:00:00,169.708589232,7.83661320708,0.00482657812355,0.0,80.527626,79.0911225,124.945479287,75.4128258731,32.0568,17.4758534142
 12/04  12:00:00,170.486398445,7.95229728507,0.0,0.0,80.527626,79.0911225,80.5437494134,28.0469486266,32.0568,20.4400007868
 12/04  13:00:00,170.763955268,8.2350183351,0.706628334138,0.0,80.527626,79.0911225,65.3505813496,9.89303698386,32.0568,23.4007443658
 12/04  14:00:00,169.339375857,8.31912549869,3.1537210903,0.0,80.527626,75.0917375,56.17207591,16.7162346633,16.0284,23.4274412467
 12/04  15:00:00,169.891859567,8.51797035044,3.50395963735,0.0,80.527626,75.0917375,52.0506481164,15.649174089,16.0284,20.3730740273
 12/04  16:00:00,166.982648722,8.6615347561,2.48449271414,0.0,80.527626,73.092045,42.3250107265,21.6339532848,3.20568,17.4853774417
 12/04  17:00:00,166.748631282,7.83634488161,0.356878965752,0.0,80.527626,73.092045,30.6560481775,24.5620539483,3.20568,2.88831422918
 12/04  18:00:00,128.820056787,7.83582593244,0.0,0.0,80.527626,29.818365,40.3613766977,34.2673644101,3.20568,2.88833228762
 12/04  19:00:00,128.82572591,7.83582593244,0.0,0.0,80.527626,29.818365,51.4012029025,42.4250176003,3.20568,5.77050530215
 12/04  20:00:00,129.046117872,7.83582593244,0.0,0.0,80.527626,29.818365,63.7922055281,51.9273923641,3.20568,8.65913316402
 12/04  21:00:00,129.041581591,7.83582593244,0.0,0.0,80.527626,29.818365,72.4190046882,63.4386449319,3.20568,5.77467975634
 12/04  22:00:00,55.5886185488,0.0,0.0,0.0,15.863942322,29.242365,11.8581407284,0.0,3.20568,8.65246072843
 12/04  23:00:00,55.4762758698,0.0,0.0,0.0,15.863942322,29.242365,6.09558670379,0.0,3.20568,2.88990670379
 12/04  24:00:00,56.2294306427,0.0,0.0,0.0,15.863942322,29.242365,6.09306193181,0.0,3.20568,2.88738193181
 12/05  01:00:00,55.5055298312,0.0,0.0,0.0,15.863942322,29.242365,6.08990429976,0.0,3.20568,2.88422429976
 12/05  02:00:00,55.5061186711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.4983391299,0.0,0.0,0.0,15.863942322,29.242365,6.08989410099,0.0,3.20568,2.88421410099
 12/05  04:00:00,55.4907959096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.5454115505,0.0,0.0,0.0,15.863942322,29.242365,6.08988374023,0.0,3.20568,2.88420374023
 12/05  06:00:00,56.3723540445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,64.7159285677,7.83582593244,0.0,0.0,15.863942322,29.818365,242.179740684,236.089634985,3.20568,2.88442569863
 12/05  08:00:00,121.860160566,7.83582593244,0.00135072626628,0.0,80.527626,29.818365,156.723510263,150.629531843,3.20568,2.88829841994
 12/05  09:00:00,165.656789798,7.83582593244,0.00860113254007,0.0,80.527626,75.0917375,115.299455011,79.689337678,24.0426,11.5675173333
 12/05  10:00:00,165.66626534,7.83582593244,0.00417184509972,0.0,80.527626,75.0917375,95.7317438058,54.2290246174,24.0426,17.4601191884
 12/05  11:00:00,169.761204563,7.93410157682,0.00220052818976,0.0,80.527626,79.0911225,94.5068375199,44.9709500211,32.0568,17.4790874988
 12/05  12:00:00,170.892142179,8.35764210876,0.0,0.0,80.527626,79.0911225,80.9443024134,28.4462424833,32.0568,20.4412599301
 12/05  13:00:00,170.635764482,8.80885962387,0.0,0.0,80.527626,79.0911225,83.0858631656,27.6231598816,32.0568,23.405903284
 12/05  14:00:00,166.878644092,9.01100773511,0.0,0.0,80.527626,75.0917375,114.995734407,72.6106043465,16.0284,26.3567300603
 12/05  15:00:00,167.041985146,9.14561986859,0.0,0.0,80.527626,75.0917375,137.431780128,103.9379912,16.0284,17.4653889277
 12/05  16:00:00,164.865400072,8.95434102266,0.0,0.0,80.527626,73.092045,145.112510053,124.416661271,3.20568,17.4901687824
 12/05  17:00:00,166.487626414,7.84493103133,0.0,0.0,80.527626,73.092045,123.591151867,114.629058064,3.20568,5.75641380232
 12/05  18:00:00,128.945678604,7.83582593244,0.0,0.0,80.527626,29.818365,130.290839161,124.196808209,3.20568,2.88835095222
 12/05  19:00:00,129.072543728,7.83582593244,0.0,0.0,80.527626,29.818365,165.601435425,156.625441896,3.20568,5.77031352931
 12/05  20:00:00,129.239660502,7.83582593244,0.0,0.0,80.527626,29.818365,180.435744709,171.45053953,3.20568,5.77952517905
 12/05  21:00:00,129.488593651,7.83582593244,0.0,0.0,80.527626,29.818365,199.203920642,187.345766933,3.20568,8.6524737098
 12/05  22:00:00,55.3319015284,0.0,0.0,0.0,15.863942322,29.242365,8.98038483511,0.0,3.20568,5.77470483511
 12/05  23:00:00,55.3788226003,0.0,0.0,0.0,15.863942322,29.242365,6.09530062431,0.0,3.20568,2.88962062431
 12/05  24:00:00,56.1719307832,0.0,0.0,0.0,15.863942322,29.242365,6.09301138613,0.0,3.20568,2.88733138613
 12/06  01:00:00,55.4118762316,0.0,0.0,0.0,15.863942322,29.242365,6.08993157323,0.0,3.20568,2.88425157323
 12/06  02:00:00,55.4149417993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  03:00:00,55.4085092518,0.0,0.0,0.0,15.863942322,29.242365,6.089927133,0.0,3.20568,2.884247133
 12/06  04:00:00,55.399437381,0.0,0.0,0.0,15.863942322,29.242365,6.08992249751,0.0,3.20568,2.88424249751
 12/06  05:00:00,55.6051151207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.5831975893,0.0,0.0,0.0,15.863942322,29.242365,6.08991775603,0.0,3.20568,2.88423775603
 12/06  07:00:00,65.4212599994,7.83582593244,0.00235493705012,0.0,15.863942322,29.818365,426.662720812,423.437040812,3.20568,0.02
 12/06  08:00:00,122.749388605,7.83582593244,0.000811087741188,0.0,80.527626,29.818365,361.373055486,352.411157136,3.20568,5.75621835048
 12/06  09:00:00,166.493035472,7.83582593244,0.00617367806887,0.0,80.527626,75.0917375,261.411557831,228.687073719,24.0426,8.68188411174
 12/06  10:00:00,166.150420418,7.83582593244,0.00279966897917,0.0,80.527626,75.0917375,196.560046766,155.051619359,24.0426,17.4658274071
 12/06  11:00:00,169.988620105,7.83582593244,0.00157031980906,0.0,80.527626,79.0911225,195.084099861,142.632183856,32.0568,20.3951160052
 12/06  12:00:00,170.730077132,7.83582593244,0.0,0.0,80.527626,79.0911225,179.16518741,126.667976678,32.0568,20.440410732
 12/06  13:00:00,170.243842936,8.04814535479,0.0,0.0,80.527626,79.0911225,184.590143437,129.1247998,32.0568,23.4085436363
 12/06  14:00:00,166.136863435,7.98941644099,0.0,0.0,80.527626,75.0917375,170.416798982,130.95587676,16.0284,23.4325222217
 12/06  15:00:00,166.169784007,8.00144283492,0.0,0.0,80.527626,75.0917375,171.338584521,137.837422535,16.0284,17.4727619859
 12/06  16:00:00,164.114981623,7.93956759021,0.0,0.0,80.527626,73.092045,167.208082389,143.601911331,3.20568,20.400491058
 12/06  17:00:00,166.79750545,7.83582593244,0.0,0.0,80.527626,73.092045,153.304326276,147.210294348,3.20568,2.8883519277
 12/06  18:00:00,129.366612336,7.83582593244,0.0,0.0,80.527626,29.818365,172.999092374,166.905243301,3.20568,2.88816907342
 12/06  19:00:00,129.431772042,7.83582593244,0.0,0.0,80.527626,29.818365,182.991171796,174.014470565,3.20568,5.77102123086
 12/06  20:00:00,129.867585007,7.83582593244,0.0,0.0,80.527626,29.818365,211.044798046,199.179350637,3.20568,8.65976740912
 12/06  21:00:00,129.931828662,7.83582593244,0.0,0.0,80.527626,29.818365,219.309201752,210.328840553,3.20568,5.77468119823
 12/06  22:00:00,55.4736818596,0.0,0.0,0.0,15.863942322,29.242365,8.98096674724,0.0,3.20568,5.77528674724
 12/06  23:00:00,55.3673837574,0.0,0.0,0.0,15.863942322,29.242365,8.96544226906,0.0,3.20568,5.75976226906
 12/06  24:00:00,56.1640828936,0.0,0.0,0.0,15.863942322,29.242365,6.09302137139,0.0,3.20568,2.88734137139
 12/07  01:00:00,55.3953966818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.3964530356,0.0,0.0,0.0,15.863942322,29.242365,6.08993254397,0.0,3.20568,2.88425254397
 12/07  03:00:00,55.3907806731,0.0,0.0,0.0,15.863942322,29.242365,6.08993365941,0.0,3.20568,2.88425365941
 12/07  04:00:00,55.3848366397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  05:00:00,55.5934856847,0.0,0.0,0.0,15.863942322,29.242365,6.08993462683,0.0,3.20568,2.88425462683
 12/07  06:00:00,59.2756429373,1.10337969617,2.59338971427,0.0,15.863942322,29.242365,3.81924687139,0.59356687139,3.20568,0.02
 12/07  07:00:00,65.5909546106,7.83582593244,0.00291239960237,0.0,15.863942322,29.818365,492.213158744,486.123067186,3.20568,2.88441155742
 12/07  08:00:00,122.820080562,7.83582593244,0.000899620762815,0.0,80.527626,29.818365,415.703300851,409.609259167,3.20568,2.88836168344
 12/07  09:00:00,166.524423346,7.83582593244,0.00682164150929,0.0,80.527626,75.0917375,319.31310492,283.702278793,24.0426,11.5682261273
 12/07  10:00:00,166.525691938,7.83582593244,0.0,0.0,80.527626,75.0917375,251.016644418,209.512916166,24.0426,17.4611282516
 12/07  11:00:00,170.481591758,7.85340237311,0.0036806337038,0.0,80.527626,79.0911225,219.707602211,170.171460938,32.0568,17.4793412726
 12/07  12:00:00,171.440251166,8.38461660337,0.0,0.0,80.527626,79.0911225,179.616441872,127.117061502,32.0568,20.44258037
 12/07  13:00:00,171.001404342,8.83318442549,0.0,0.0,80.527626,79.0911225,173.230415452,117.765086404,32.0568,23.4085290476
 12/07  14:00:00,166.843993508,8.70530791911,0.0,0.0,80.527626,75.0917375,173.250512379,130.861252838,16.0284,26.3608595412
 12/07  15:00:00,166.962840747,8.86657342261,0.0,0.0,80.527626,75.0917375,158.843847591,125.347355664,16.0284,17.4680919266
 12/07  16:00:00,164.605283332,8.59049760976,0.0,0.0,80.527626,73.092045,145.624349818,122.012203582,3.20568,20.4064662355
 12/07  17:00:00,166.691128552,7.83617909613,0.0,0.0,80.527626,73.092045,150.614876066,144.520773045,3.20568,2.8884230212
 12/07  18:00:00,129.488220533,7.83582593244,0.0,0.0,80.527626,29.818365,185.16756633,179.073638967,3.20568,2.88824736351
 12/07  19:00:00,129.717358716,7.83582593244,0.0,0.0,80.527626,29.818365,191.93418133,182.957410892,3.20568,5.77109043834
 12/07  20:00:00,129.933324007,7.83582593244,0.0,0.0,80.527626,29.818365,201.936301007,192.951247211,3.20568,5.77937379672
 12/07  21:00:00,129.92266122,7.83582593244,0.0,0.0,80.527626,29.818365,221.404080719,209.545454981,3.20568,8.65294573834
 12/07  22:00:00,55.4706941273,0.0,0.0,0.0,15.863942322,29.242365,8.98108468553,0.0,3.20568,5.77540468553
 12/07  23:00:00,55.3671445069,0.0,0.0,0.0,15.863942322,29.242365,6.09525671694,0.0,3.20568,2.88957671694
 12/07  24:00:00,56.1625385009,0.0,0.0,0.0,15.863942322,29.242365,6.09308459471,0.0,3.20568,2.88740459471
 12/08  01:00:00,55.4001856255,0.0,0.0,0.0,15.863942322,29.242365,6.08992378721,0.0,3.20568,2.88424378721
 12/08  02:00:00,55.4037226456,0.0,0.0,0.0,15.863942322,29.242365,6.08993067493,0.0,3.20568,2.88425067493
 12/08  03:00:00,55.3984399051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.3924144031,0.0,0.0,0.0,15.863942322,29.242365,6.089937347,0.0,3.20568,2.884257347
 12/08  05:00:00,56.4507765721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.277583561,0.0,0.0,0.0,15.863942322,29.242365,6.08994389692,0.0,3.20568,2.88426389692
 12/08  07:00:00,65.7983917963,7.83582593244,0.00268743055274,0.0,15.863942322,29.818365,445.436516326,439.34656597,3.20568,2.8842703555
 12/08  08:00:00,122.776419395,7.83582593244,0.000913149205515,0.0,80.527626,29.818365,385.303940769,379.21013497,3.20568,2.88812579969
 12/08  09:00:00,166.517027204,7.83582593244,0.00439309754034,0.0,80.527626,75.0917375,305.838123039,273.11515517,24.0426,8.68036786894
 12/08  10:00:00,166.529131183,7.83582593244,0.00255233848048,0.0,80.527626,75.0917375,278.527559779,237.013749829,24.0426,17.4712099495
 12/08  11:00:00,170.525797195,7.83582593244,0.00158581215552,0.0,80.527626,79.0911225,275.164879119,222.716809527,32.0568,20.3912695921
 12/08  12:00:00,171.288649979,7.83582593244,0.0,0.0,80.527626,79.0911225,257.104726638,204.6042605,32.0568,20.4436661385
 12/08  13:00:00,170.524375804,7.83582593244,0.0,0.0,80.527626,79.0911225,252.093518176,196.625845418,32.0568,23.4108727584
 12/08  14:00:00,166.542469113,7.83582593244,0.0,0.0,80.527626,75.0917375,240.652976702,198.263109835,16.0284,26.3614668666
 12/08  15:00:00,166.539621478,7.83582593244,0.0,0.0,80.527626,75.0917375,228.388623634,194.893942464,16.0284,17.4662811705
 12/08  16:00:00,164.519070008,7.83582593244,0.0,0.0,80.527626,73.092045,216.293153308,195.595536252,3.20568,17.4919370559
 12/08  17:00:00,167.272551903,7.83582593244,0.0,0.0,80.527626,73.092045,205.685737919,196.723491647,3.20568,5.75656627252
 12/08  18:00:00,129.754045244,7.83582593244,0.0,0.0,80.527626,29.818365,257.123470798,251.029407141,3.20568,2.88838365708
 12/08  19:00:00,129.766870188,7.83582593244,0.0,0.0,80.527626,29.818365,302.895311921,293.919076108,3.20568,5.77055581356
 12/08  20:00:00,129.784284426,7.83582593244,0.0,0.0,80.527626,29.818365,342.076526689,333.090920157,3.20568,5.77992653153
 12/08  21:00:00,129.807918187,7.83582593244,0.0,0.0,80.527626,29.818365,407.58503536,395.726195776,3.20568,8.6531595839
 12/08  22:00:00,55.2746702563,0.0,0.0,0.0,15.863942322,29.242365,8.98095028469,0.0,3.20568,5.77527028469
 12/08  23:00:00,56.5913345983,0.367793232058,0.891302622562,0.0,15.863942322,29.242365,6.55313008864,0.457592727739,3.20568,2.8898573609
 12/08  24:00:00,62.0432481823,1.83896616029,4.06491485978,0.0,15.863942322,29.242365,8.83846268574,2.74521625239,3.20568,2.88756643335
 12/09  01:00:00,59.8108983214,1.47117292823,2.96133300682,0.0,15.863942322,29.242365,10.6539348078,4.56553130518,3.20568,2.88272350258
 12/09  02:00:00,62.8803752073,3.8568474882,3.6287519334,0.0,15.863942322,29.242365,52.3964523228,49.1707723228,3.20568,0.02
 12/09  03:00:00,62.6134510843,4.35386053953,2.85415584699,0.0,15.863942322,29.242365,81.7059361224,78.4802561224,3.20568,0.02
 12/09  04:00:00,63.1222230788,4.14511624933,3.56098861581,0.0,15.863942322,29.242365,91.969839511,85.8812942023,3.20568,2.88286530868
 12/09  05:00:00,62.7994174923,4.35386053953,2.79623707243,0.0,15.863942322,29.242365,123.474406964,120.248726964,3.20568,0.02
 12/09  06:00:00,63.6113293887,4.44205847611,3.52085632965,0.0,15.863942322,29.242365,135.348877695,129.26034406,3.20568,2.88285363541
 12/09  07:00:00,63.7582110117,5.30407566524,2.72719114501,0.0,15.863942322,29.242365,194.364647352,191.138967352,3.20568,0.02
 12/09  08:00:00,57.259123333,5.28537440018,3.50329381169,0.0,15.863942322,29.242365,153.417820111,150.192140111,3.20568,0.02
 12/09  09:00:00,54.3743338788,4.59141432096,2.79551748987,0.0,15.863942322,29.242365,121.121479001,115.032926327,3.20568,2.8828726734
 12/09  10:00:00,54.7227205852,4.14511624933,3.60386829784,0.0,15.863942322,29.242365,83.9062242802,80.6805442802,3.20568,0.02
 12/09  11:00:00,54.3496946735,4.272121939,3.13097391226,0.0,15.863942322,29.242365,85.0648798921,78.9747551063,3.20568,2.88444478586
 12/09  12:00:00,55.4171203187,3.48684012654,4.2777846907,0.0,15.863942322,29.242365,55.9640112425,49.8738749074,3.20568,2.88445633501
 12/09  13:00:00,53.8226202143,3.22667929333,3.69857781438,0.0,15.863942322,29.242365,54.5868934131,51.3612134131,3.20568,0.02
 12/09  14:00:00,55.0140960988,3.18141220419,4.89917415518,0.0,15.863942322,29.242365,46.5184064773,40.4298623535,3.20568,2.88286412379
 12/09  15:00:00,52.3529740001,2.34256065977,3.07219794343,0.0,15.863942322,29.242365,34.7076023211,31.4819223211,3.20568,0.02
 12/09  16:00:00,48.57118493,1.6522412848,0.0,0.0,15.863942322,29.242365,37.6365464362,34.4108664362,3.20568,0.02
 12/09  17:00:00,55.1029005078,2.87101987007,2.5449242538,0.0,15.863942322,29.242365,53.1395897492,47.0510576063,3.20568,2.88285214291
 12/09  18:00:00,62.9578469477,3.48684012654,4.0554967625,0.0,15.863942322,29.242365,50.4776479646,47.2519679646,3.20568,0.02
 12/09  19:00:00,62.5747906622,4.15768789826,2.99933256099,0.0,15.863942322,29.242365,79.4569572437,73.3684359407,3.20568,2.88284130302
 12/09  20:00:00,63.5293240558,4.30859345039,3.5696481349,0.0,15.863942322,29.242365,88.8579550037,85.6322750037,3.20568,0.02
 12/09  21:00:00,63.364409997,4.90304468275,2.82733632959,0.0,15.863942322,29.242365,103.35900992,100.13332992,3.20568,0.02
 12/09  22:00:00,64.58403889,5.49636235753,3.50331551367,0.0,15.863942322,29.242365,154.731392997,148.642852277,3.20568,2.8828607203
 12/09  23:00:00,63.3688468202,5.14059846418,2.80766105313,0.0,15.863942322,29.242365,155.911855586,152.686175586,3.20568,0.02
 12/09  24:00:00,65.5071828227,5.83760010326,3.47583383542,0.0,15.863942322,29.242365,184.547928619,178.459399258,3.20568,2.88284936071
 12/10  01:00:00,63.7179442836,5.53767511377,2.79871142661,0.0,15.863942322,29.242365,172.473093879,169.247413879,3.20568,0.02
 12/10  02:00:00,64.9418632946,6.06716004131,3.45922950039,0.0,15.863942322,29.242365,198.011089563,194.785409563,3.20568,0.02
 12/10  03:00:00,63.764490237,5.61212698556,2.79001166456,0.0,15.863942322,29.242365,186.229031946,180.140478149,3.20568,2.88287379631
 12/10  04:00:00,64.9706540749,6.1167946225,3.44063569976,0.0,15.863942322,29.242365,207.623186662,204.397506662,3.20568,0.02
 12/10  05:00:00,63.9961523446,5.63694427616,2.78094968543,0.0,15.863942322,29.242365,194.782685811,188.694138951,3.20568,2.88286685947
 12/10  06:00:00,65.1683993046,6.1167946225,3.42393333774,0.0,15.863942322,29.242365,217.646500597,214.420820597,3.20568,0.02
 12/10  07:00:00,64.0331520557,5.63694427616,2.75004471164,0.0,15.863942322,29.242365,232.024764075,228.799084075,3.20568,0.02
 12/10  08:00:00,57.9445227672,6.1167946225,3.38862550459,0.0,15.863942322,29.242365,218.860960989,212.772420846,3.20568,2.88286014372
 12/10  09:00:00,54.5752501446,4.90304468275,2.8008374145,0.0,15.863942322,29.242365,126.858153676,123.632473676,3.20568,0.02
 12/10  10:00:00,54.7805684412,4.30859345039,3.55635304578,0.0,15.863942322,29.242365,103.223906923,97.133769291,3.20568,2.88445763151
 12/10  11:00:00,54.2157005964,4.19038333847,3.13114589828,0.0,15.863942322,29.242365,73.3527906624,67.2626830074,3.20568,2.88442765507
 12/10  12:00:00,55.8661540147,3.77510888767,4.43662118046,0.0,15.863942322,29.242365,49.5059288255,46.2802488255,3.20568,0.02
 12/10  13:00:00,53.8240206854,3.03730829395,3.90130049838,0.0,15.863942322,29.242365,36.6186120758,30.5284865943,3.20568,2.88444548142
 12/10  14:00:00,53.354253591,1.83896616029,4.59172178763,0.0,15.863942322,29.242365,11.0683545733,7.84267457333,3.20568,0.02
 12/10  15:00:00,51.6811681196,1.4332015651,3.31334936442,0.0,15.863942322,29.242365,10.0338625688,3.94532332122,3.20568,2.8828592476
 12/10  16:00:00,50.4846318995,1.10337969617,2.45746674706,0.0,15.863942322,29.242365,6.3469335035,3.1212535035,3.20568,0.02
 12/10  17:00:00,53.1662315783,1.10337969617,2.3760345933,0.0,15.863942322,29.242365,10.1973872905,4.10885447435,3.20568,2.88285281612
 12/10  18:00:00,61.0562093079,1.83896616029,3.80833752171,0.0,15.863942322,29.242365,12.273042195,9.04736219501,3.20568,0.02
 12/10  19:00:00,60.7920230727,2.43498034436,2.95019663494,0.0,15.863942322,29.242365,27.6560966362,24.4304166362,3.20568,0.02
 12/10  20:00:00,62.2988295588,3.07814712389,3.59539420551,0.0,15.863942322,29.242365,40.8108157481,34.7222887554,3.20568,2.88284699277
 12/10  21:00:00,61.2604880154,2.81361897213,2.83834522057,0.0,15.863942322,29.242365,40.5380907072,37.3124107072,3.20568,0.02
 12/10  22:00:00,63.4575861751,4.39469936947,3.5429008833,0.0,15.863942322,29.242365,79.0897397086,73.0011882386,3.20568,2.88287146995
 12/10  23:00:00,62.0727196028,3.88630781798,2.82245087249,0.0,15.863942322,29.242365,72.0675388702,68.8418588702,3.20568,0.02
 12/10  24:00:00,64.1946973398,4.55817657053,3.51820205456,0.0,15.863942322,29.242365,94.6182530837,91.3925730837,3.20568,0.02
 12/11  01:00:00,62.6572347224,4.46341853747,2.82289711922,0.0,15.863942322,29.242365,88.2994438121,82.2093237907,3.20568,2.88444002132
 12/11  02:00:00,64.0902229064,5.191653321,3.51268228892,0.0,15.863942322,29.242365,111.581009378,105.490865595,3.20568,2.88446378358
 12/11  03:00:00,63.0098154069,4.81183075023,2.82045427183,0.0,15.863942322,29.242365,96.8396345931,93.6139545931,3.20568,0.02
 12/11  04:00:00,64.5049957811,5.60341320881,3.50796926923,0.0,15.863942322,29.242365,123.863154284,117.772987696,3.20568,2.88448658875
 12/11  05:00:00,63.0713258887,4.65346156261,2.81830557193,0.0,15.863942322,29.242365,110.690581085,104.600437887,3.20568,2.88446319753
 12/11  06:00:00,64.7584852682,5.65092396509,3.50384210757,0.0,15.863942322,29.242365,132.50927181,129.28359181,3.20568,0.02
 12/11  07:00:00,66.1674104071,7.83582593244,0.0010427294639,0.0,15.863942322,29.818365,862.466641976,856.376546724,3.20568,2.88441525243
 12/11  08:00:00,123.345868478,7.83582593244,0.000352278767779,0.0,80.527626,29.818365,589.518999837,583.424882599,3.20568,2.88843723773
 12/11  09:00:00,166.638516311,7.83582593244,0.00511159478775,0.0,80.527626,75.0917375,444.915594231,412.191017335,24.0426,8.68197689645
 12/11  10:00:00,166.574462763,7.83582593244,0.00110650105554,0.0,80.527626,75.0917375,370.716410204,326.294920082,24.0426,20.3788901218
 12/11  11:00:00,170.540401137,7.83582593244,0.00375210254887,0.0,80.527626,79.0911225,294.038566143,244.49985902,32.0568,17.4819071232
