Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  12:00:00,170.778614936,7.83582593244,0.00198822831231,0.0,80.527626,79.0911225,187.964331954,135.460061024,32.0568,20.44747093
 12/11  13:00:00,169.799046969,7.83582593244,0.0,0.0,80.527626,79.0911225,163.783033656,105.385859175,32.0568,26.340374481
 12/11  14:00:00,165.796228178,7.83582593244,0.0,0.0,80.527626,75.0917375,158.572878745,119.10469309,16.0284,23.4397856551
 12/11  15:00:00,165.773698187,7.83582593244,0.0,0.0,80.527626,75.0917375,146.533796576,113.029966017,16.0284,17.4754305589
 12/11  16:00:00,163.786798607,7.83582593244,0.0,0.0,80.527626,73.092045,151.505781044,127.89439041,3.20568,20.4057106333
 12/11  17:00:00,166.661557291,7.83582593244,0.0,0.0,80.527626,73.092045,159.657119984,153.563305665,3.20568,2.88813431949
 12/11  18:00:00,129.323574694,7.83582593244,0.0,0.0,80.527626,29.818365,196.446561347,190.352468269,3.20568,2.88841307819
 12/11  19:00:00,129.66684587,7.83582593244,0.0,0.0,80.527626,29.818365,230.990886038,222.014986036,3.20568,5.77022000209
 12/11  20:00:00,129.953894265,7.83582593244,0.0,0.0,80.527626,29.818365,231.714615948,219.848583209,3.20568,8.660352739
 12/11  21:00:00,129.956082789,7.83582593244,0.0,0.0,80.527626,29.818365,234.559496472,225.577971832,3.20568,5.77584463945
 12/11  22:00:00,55.4918328215,0.0,0.0,0.0,15.863942322,29.242365,11.8594216299,0.0,3.20568,8.65374162993
 12/11  23:00:00,55.3817738755,0.0,0.0,0.0,15.863942322,29.242365,6.09576150667,0.0,3.20568,2.89008150667
 12/11  24:00:00,56.1678503807,0.0,0.0,0.0,15.863942322,29.242365,6.0932287187,0.0,3.20568,2.8875487187
 12/12  01:00:00,55.4068504111,0.0,0.0,0.0,15.863942322,29.242365,6.09004766968,0.0,3.20568,2.88436766968
 12/12  02:00:00,55.4036741143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.397393908,0.0,0.0,0.0,15.863942322,29.242365,6.09007629853,0.0,3.20568,2.88439629853
 12/12  04:00:00,55.3911170705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.4484922779,0.0,0.0,0.0,15.863942322,29.242365,6.09010473031,0.0,3.20568,2.88442473031
 12/12  06:00:00,56.2736296591,0.0,0.0,0.0,15.863942322,29.242365,6.09013303887,0.0,3.20568,2.88445303887
 12/12  07:00:00,65.8425581817,7.83582593244,0.00324171982642,0.0,15.863942322,29.818365,443.016753303,439.791073303,3.20568,0.02
 12/12  08:00:00,122.776845638,7.83582593244,0.000956536883371,0.0,80.527626,29.818365,360.785366721,354.69144178,3.20568,2.8882449409
 12/12  09:00:00,166.519691005,7.83582593244,0.00630925249414,0.0,80.527626,75.0917375,276.998489218,241.386500067,24.0426,11.5693891512
 12/12  10:00:00,166.536557471,7.83582593244,0.00291496931537,0.0,80.527626,75.0917375,239.839492032,198.327717325,24.0426,17.4691747064
 12/12  11:00:00,170.177479164,7.83582593244,0.00398478777429,0.0,80.527626,79.0911225,209.478324374,157.022834092,32.0568,20.3986902816
 12/12  12:00:00,170.655127863,7.83582593244,0.0,0.0,80.527626,79.0911225,168.235626699,115.732607652,32.0568,20.4462190477
 12/12  13:00:00,169.826581512,7.83582593244,0.0,0.0,80.527626,79.0911225,157.630665974,102.158558354,32.0568,23.4153076205
 12/12  14:00:00,165.801492673,7.83582593244,0.0,0.0,80.527626,75.0917375,150.960409224,108.562232562,16.0284,26.3697766614
 12/12  15:00:00,165.806824594,7.83582593244,0.0,0.0,80.527626,75.0917375,147.431966075,113.933437596,16.0284,17.4701284782
 12/12  16:00:00,163.831688043,7.83582593244,0.0,0.0,80.527626,73.092045,154.929972758,131.313596142,3.20568,20.4106966163
 12/12  17:00:00,166.605329164,7.83582593244,0.0,0.0,80.527626,73.092045,139.349954568,133.256563952,3.20568,2.8877106163
 12/12  18:00:00,129.050863298,7.83582593244,0.0,0.0,80.527626,29.818365,146.662823455,140.568751186,3.20568,2.88839226889
 12/12  19:00:00,129.093559363,7.83582593244,0.0,0.0,80.527626,29.818365,168.809908883,159.833347901,3.20568,5.77088098181
 12/12  20:00:00,129.128720718,7.83582593244,0.0,0.0,80.527626,29.818365,180.851930307,168.986334845,3.20568,8.65991546198
 12/12  21:00:00,129.131179334,7.83582593244,0.0,0.0,80.527626,29.818365,179.835819774,170.854110098,3.20568,5.77602967556
 12/12  22:00:00,55.3828830314,0.0,0.0,0.0,15.863942322,29.242365,8.98200795776,0.0,3.20568,5.77632795776
 12/12  23:00:00,55.4289841069,0.0,0.0,0.0,15.863942322,29.242365,8.96551212179,0.0,3.20568,5.75983212179
 12/12  24:00:00,56.1979608292,0.0,0.0,0.0,15.863942322,29.242365,6.09320630659,0.0,3.20568,2.88752630659
 12/13  01:00:00,55.4644705553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.4671559736,0.0,0.0,0.0,15.863942322,29.242365,6.09017447671,0.0,3.20568,2.88449447671
 12/13  03:00:00,55.4656482252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.4640852548,0.0,0.0,0.0,15.863942322,29.242365,6.08997323713,0.0,3.20568,2.88429323713
 12/13  05:00:00,55.6772955358,0.0,0.0,0.0,15.863942322,29.242365,6.09000707875,0.0,3.20568,2.88432707875
 12/13  06:00:00,55.6633202885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  07:00:00,64.4724017242,7.83582593244,0.000925194374528,0.0,15.863942322,29.818365,246.717044758,240.62700395,3.20568,2.88436080842
 12/13  08:00:00,121.935594223,7.83582593244,0.00156269403692,0.0,80.527626,29.818365,189.494776196,183.40076189,3.20568,2.88833430607
 12/13  09:00:00,165.71547544,7.83582593244,0.00730393299486,0.0,80.527626,75.0917375,153.740508463,118.128153705,24.0426,11.5697547582
 12/13  10:00:00,165.714080941,7.83582593244,0.00467164951058,0.0,80.527626,75.0917375,132.840690727,91.3327677619,24.0426,17.4653229651
 12/13  11:00:00,169.700647841,7.83582593244,0.00637541278355,0.0,80.527626,79.0911225,109.490061293,59.9466158491,32.0568,17.4866454435
 12/13  12:00:00,170.405922073,7.83582593244,0.0,0.0,80.527626,79.0911225,76.6856063344,21.2585216763,32.0568,23.3702846581
 12/13  13:00:00,169.709229548,7.84115758627,0.0,0.0,80.527626,79.0911225,69.2643101369,13.7894638395,32.0568,23.4180462974
 12/13  14:00:00,168.089278351,7.85892051432,2.32416834776,0.0,80.527626,75.0917375,61.825061974,22.3550144568,16.0284,23.4416475172
 12/13  15:00:00,172.058416074,7.87356082914,6.24825732518,0.0,80.527626,75.0917375,51.5406405198,15.1256236098,16.0284,20.38661691
 12/13  16:00:00,173.534880522,7.9617454481,9.63568975331,0.0,80.527626,73.092045,33.2042008555,12.5037722753,3.20568,17.4947485802
 12/13  17:00:00,177.075493257,7.83582593244,10.5479804504,0.0,80.527626,73.092045,20.1031627439,11.1408292719,3.20568,5.75665347196
 12/13  18:00:00,139.516617556,7.83582593244,10.5479803837,0.0,80.527626,29.818365,19.8485090518,13.7543941531,3.20568,2.88843489863
 12/13  19:00:00,138.647213028,7.83582593244,9.68356591383,0.0,80.527626,29.818365,24.7298947209,15.7532727482,3.20568,5.77094197273
 12/13  20:00:00,139.137064198,7.83582593244,9.92939100547,0.0,80.527626,29.818365,24.8363316442,15.8500832838,3.20568,5.78056836033
 12/13  21:00:00,139.021136839,7.83582593244,9.83004154743,0.0,80.527626,29.818365,28.4237402056,16.5647248762,3.20568,8.65333532939
 12/13  22:00:00,55.7494570062,0.0,0.0,0.0,15.863942322,29.242365,8.98089883708,0.0,3.20568,5.77521883708
 12/13  23:00:00,55.596708781,0.0,0.0,0.0,15.863942322,29.242365,6.09540075126,0.0,3.20568,2.88972075126
 12/13  24:00:00,56.3077066395,0.0,0.0,0.0,15.863942322,29.242365,6.09322829163,0.0,3.20568,2.88754829163
 12/14  01:00:00,55.5879459946,0.0,0.0,0.0,15.863942322,29.242365,6.09004964815,0.0,3.20568,2.88436964815
 12/14  02:00:00,55.5703060465,0.0,0.0,0.0,15.863942322,29.242365,6.09008899971,0.0,3.20568,2.88440899971
 12/14  03:00:00,55.5539302966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  04:00:00,55.5378164727,0.0,0.0,0.0,15.863942322,29.242365,6.09012810425,0.0,3.20568,2.88444810425
 12/14  05:00:00,55.7382505241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  06:00:00,55.7116856328,0.0,0.0,0.0,15.863942322,29.242365,6.09016705203,0.0,3.20568,2.88448705203
 12/14  07:00:00,64.3501735283,7.83582593244,0.0,0.0,15.863942322,29.818365,248.857066286,242.766860402,3.20568,2.88452588406
 12/14  08:00:00,123.403156384,7.83582593244,0.00133776685593,0.0,80.527626,29.818365,215.734274951,209.640114597,3.20568,2.88848035421
 12/14  09:00:00,165.731264777,7.83582593244,0.00999097027014,0.0,80.527626,75.0917375,145.877451141,113.152174152,24.0426,8.68267698932
 12/14  10:00:00,165.698873514,7.83582593244,0.00475261529739,0.0,80.527626,75.0917375,109.066532885,64.644867274,24.0426,20.3790656105
 12/14  11:00:00,169.697825166,7.83794758361,0.00634956850917,0.0,80.527626,79.0911225,87.6236868627,38.0810712751,32.0568,17.4858155876
 12/14  12:00:00,172.400977008,7.8656820688,1.95299821806,0.0,80.527626,79.0911225,62.0083688448,6.5787405977,32.0568,23.3728282471
 12/14  13:00:00,176.00603122,8.06009071424,6.03960065689,0.0,80.527626,79.0911225,56.0045734802,0.529658678962,32.0568,23.4181148013
 12/14  14:00:00,177.858968476,8.46329449264,11.43303792,0.0,80.527626,75.0917375,42.6401451168,3.16619062155,16.0284,23.4455544952
 12/14  15:00:00,178.99444119,8.72255916805,12.3060866959,0.0,80.527626,75.0917375,39.1925517206,2.77568724115,16.0284,20.3884644794
 12/14  16:00:00,173.597464592,8.79808132648,8.88644182588,0.0,80.527626,73.092045,31.5490221195,10.84794504,3.20568,17.4953970795
 12/14  17:00:00,170.406651645,7.84160240846,3.94024408144,0.0,80.527626,73.092045,25.9973117854,17.0350528208,3.20568,5.75657896463
 12/14  18:00:00,129.69723676,7.83582593244,0.820808827208,0.0,80.527626,29.818365,29.4232741076,23.3291342597,3.20568,2.88845984786
 12/14  19:00:00,128.869280218,7.83582593244,0.0,0.0,80.527626,29.818365,39.4625827892,30.4858559271,3.20568,5.77104686211
 12/14  20:00:00,129.089537064,7.83582593244,0.0,0.0,80.527626,29.818365,53.2000196728,44.2136165969,3.20568,5.78072307592
 12/14  21:00:00,129.074217811,7.83582593244,0.0,0.0,80.527626,29.818365,70.0052145346,58.1459444385,3.20568,8.65359009615
 12/14  22:00:00,55.627623134,0.0,0.0,0.0,15.863942322,29.242365,8.98109699522,0.0,3.20568,5.77541699522
 12/14  23:00:00,55.510318532,0.0,0.0,0.0,15.863942322,29.242365,6.09548748651,0.0,3.20568,2.88980748651
 12/14  24:00:00,56.2475129008,0.0,0.0,0.0,15.863942322,29.242365,6.0933150821,0.0,3.20568,2.8876350821
 12/15  01:00:00,55.5330287462,0.0,0.0,0.0,15.863942322,29.242365,6.0901333733,0.0,3.20568,2.8844533733
 12/15  02:00:00,55.52871829,0.0,0.0,0.0,15.863942322,29.242365,6.0901778507,0.0,3.20568,2.8844978507
 12/15  03:00:00,55.5220100692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  04:00:00,55.5154297037,0.0,0.0,0.0,15.863942322,29.242365,6.08998602729,0.0,3.20568,2.88430602729
 12/15  05:00:00,56.570747888,0.0,0.0,0.0,15.863942322,29.242365,6.09003036082,0.0,3.20568,2.88435036082
 12/15  06:00:00,56.3997695743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,64.6621563038,7.83582593244,0.0,0.0,15.863942322,29.818365,223.019658613,216.929584036,3.20568,2.88439457767
 12/15  08:00:00,123.322255897,7.83582593244,0.00140479891277,0.0,80.527626,29.818365,172.507533023,166.41325143,3.20568,2.88860159237
 12/15  09:00:00,165.718912067,7.83582593244,0.00596745724769,0.0,80.527626,75.0917375,155.9304443,123.204616612,24.0426,8.68322768863
 12/15  10:00:00,165.771683844,7.83582593244,0.00366190143145,0.0,80.527626,75.0917375,175.859914893,131.439005375,24.0426,20.378309518
 12/15  11:00:00,169.822094869,7.83582593244,0.00238612128621,0.0,80.527626,79.0911225,188.006430396,138.461832017,32.0568,17.4877983792
 12/15  12:00:00,170.539306289,7.83582593244,0.0,0.0,80.527626,79.0911225,163.30314674,107.874376047,32.0568,23.3719706927
 12/15  13:00:00,169.8019038,7.83756538611,0.0,0.0,80.527626,79.0911225,152.133769304,96.6585773433,32.0568,23.4183919604
 12/15  14:00:00,165.860240025,7.85349360709,0.0,0.0,80.527626,75.0917375,155.279843071,115.806472989,16.0284,23.4449700821
 12/15  15:00:00,165.847041013,7.84890365189,0.0,0.0,80.527626,75.0917375,148.712483122,112.299841964,16.0284,20.3842411581
 12/15  16:00:00,163.788657923,7.85094774359,0.0,0.0,80.527626,73.092045,126.938877496,103.320310771,3.20568,20.4128867249
 12/15  17:00:00,166.522310326,7.83582593244,0.0,0.0,80.527626,73.092045,110.393912867,104.29965644,3.20568,2.88857642666
 12/15  18:00:00,128.98088199,7.83582593244,0.0,0.0,80.527626,29.818365,125.068424071,118.974300253,3.20568,2.88844381857
 12/15  19:00:00,129.006012148,7.83582593244,0.0,0.0,80.527626,29.818365,142.580637943,133.603808976,3.20568,5.77114896613
 12/15  20:00:00,129.022144673,7.83582593244,0.0,0.0,80.527626,29.818365,151.46604689,139.599808503,3.20568,8.66055838672
 12/15  21:00:00,129.024369617,7.83582593244,0.0,0.0,80.527626,29.818365,149.945862097,140.964591448,3.20568,5.7755906488
 12/15  22:00:00,55.4158008813,0.0,0.0,0.0,15.863942322,29.242365,8.98118461233,0.0,3.20568,5.77550461233
 12/15  23:00:00,55.4525778847,0.0,0.0,0.0,15.863942322,29.242365,8.96549353912,0.0,3.20568,5.75981353912
 12/15  24:00:00,56.2078394439,0.0,0.0,0.0,15.863942322,29.242365,6.09346309698,0.0,3.20568,2.88778309698
 12/16  01:00:00,55.4710332646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.4635449137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.4561958346,0.0,0.0,0.0,15.863942322,29.242365,6.08853608011,0.0,3.20568,2.88285608011
 12/16  04:00:00,55.4494463908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.6571794212,0.0,0.0,0.0,15.863942322,29.242365,6.08855775585,0.0,3.20568,2.88287775585
 12/16  06:00:00,55.6373239802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.64715493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  08:00:00,49.8650493873,0.0,0.0,0.0,15.863942322,29.242365,6.08857962385,0.0,3.20568,2.88289962385
 12/16  09:00:00,47.0039845031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.0224482175,0.0,0.0,0.0,15.863942322,29.242365,6.0899986683,0.0,3.20568,2.8843186683
 12/16  11:00:00,47.0295183773,0.0,0.0,0.0,15.863942322,29.242365,6.09004808277,0.0,3.20568,2.88436808277
 12/16  12:00:00,47.7340697884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,47.0418907098,0.0,0.0,0.0,15.863942322,29.242365,6.09009741575,0.0,3.20568,2.88441741575
 12/16  14:00:00,47.1031851524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.1365044501,0.0,0.0,0.0,15.863942322,29.242365,6.08857636202,0.0,3.20568,2.88289636202
 12/16  16:00:00,47.1218825468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,49.8699416644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  18:00:00,55.5697630672,0.0,0.0,0.0,15.863942322,29.242365,6.08859848209,0.0,3.20568,2.88291848209
 12/16  19:00:00,55.5585562008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  20:00:00,55.7641712237,0.0,0.0,0.0,15.863942322,29.242365,6.08846496385,0.0,3.20568,2.88278496385
 12/16  21:00:00,55.7422915003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.6204123029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  23:00:00,55.4596852703,0.0,0.0,0.0,15.863942322,29.242365,6.08848723734,0.0,3.20568,2.88280723734
 12/16  24:00:00,56.1618110216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.4454041162,0.0,0.0,0.0,15.863942322,29.242365,6.08851211864,0.0,3.20568,2.88283211864
 12/17  02:00:00,55.4385325573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.4315990722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.4247521109,0.0,0.0,0.0,15.863942322,29.242365,6.08853825712,0.0,3.20568,2.88285825712
 12/17  05:00:00,55.6320173542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,55.6114305351,0.0,0.0,0.0,15.863942322,29.242365,6.0885646437,0.0,3.20568,2.8828846437
 12/17  07:00:00,55.62026012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  08:00:00,49.839055277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,46.9904923624,0.0,0.0,0.0,15.863942322,29.242365,6.09006646032,0.0,3.20568,2.88438646032
 12/17  10:00:00,47.0097085259,0.0,0.0,0.0,15.863942322,29.242365,6.09012094654,0.0,3.20568,2.88444094654
 12/17  11:00:00,46.9986577418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.6927092099,0.0,0.0,0.0,15.863942322,29.242365,6.09017532219,0.0,3.20568,2.88449532219
 12/17  13:00:00,46.9657945408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.0070146953,0.0,0.0,0.0,15.863942322,29.242365,6.09022960671,0.0,3.20568,2.88454960671
 12/17  15:00:00,47.0193558865,0.0,0.0,0.0,15.863942322,29.242365,6.08848355266,0.0,3.20568,2.88280355266
 12/17  16:00:00,47.007822507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,49.7678021703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.4774881099,0.0,0.0,0.0,15.863942322,29.242365,6.08851035791,0.0,3.20568,2.88283035791
 12/17  19:00:00,55.473176645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.6852016062,0.0,0.0,0.0,15.863942322,29.242365,6.08853714717,0.0,3.20568,2.88285714717
 12/17  21:00:00,55.6690921082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.5546716613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.4002183338,0.0,0.0,0.0,15.863942322,29.242365,6.08856391425,0.0,3.20568,2.88288391425
 12/17  24:00:00,56.1225903666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.4007523237,0.0,0.0,0.0,15.863942322,29.242365,6.09015854902,0.0,3.20568,2.88447854902
 12/18  02:00:00,55.4015184107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.4019341021,0.0,0.0,0.0,15.863942322,29.242365,6.09021823423,0.0,3.20568,2.88453823423
 12/18  04:00:00,55.4023773894,0.0,0.0,0.0,15.863942322,29.242365,6.09004008581,0.0,3.20568,2.88436008581
 12/18  05:00:00,55.6171881259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  06:00:00,59.5875763794,1.10337969617,2.87731486538,0.0,15.863942322,29.242365,7.45717743026,1.36707778356,3.20568,2.88441964669
 12/18  07:00:00,65.1713271082,7.83582593244,0.00758292710443,0.0,15.863942322,29.818365,452.29326204,449.06758204,3.20568,0.02
 12/18  08:00:00,123.857866349,7.83582593244,0.00145380521611,0.0,80.527626,29.818365,329.706202922,320.743488324,3.20568,5.75703459817
 12/18  09:00:00,166.237550069,7.83582593244,0.00629908869706,0.0,80.527626,75.0917375,263.961177012,231.235141052,24.0426,8.68343595958
 12/18  10:00:00,166.314197669,7.83582593244,0.00372710625498,0.0,80.527626,75.0917375,236.444106624,192.01163371,24.0426,20.3898729141
 12/18  11:00:00,170.312219386,7.83582593244,0.00216699169433,0.0,80.527626,79.0911225,229.678282729,180.134049809,32.0568,17.48743292
 12/18  12:00:00,171.048977438,7.83582593244,0.0,0.0,80.527626,79.0911225,213.455643116,158.02177904,32.0568,23.3770640759
 12/18  13:00:00,170.446654439,7.83582593244,0.0,0.0,80.527626,79.0911225,219.871608512,164.390438908,32.0568,23.4243696046
 12/18  14:00:00,166.579097863,7.83582593244,0.0,0.0,80.527626,75.0917375,215.437047923,175.959695368,16.0284,23.4489525557
 12/18  15:00:00,166.574954759,7.83582593244,0.0,0.0,80.527626,75.0917375,209.821602778,173.405631601,16.0284,20.3875711766
 12/18  16:00:00,164.562539559,7.83582593244,0.0,0.0,80.527626,73.092045,202.41223531,178.791917951,3.20568,20.4146373588
 12/18  17:00:00,167.303821201,7.83582593244,0.0,0.0,80.527626,73.092045,187.668623293,181.57444987,3.20568,2.88849342296
 12/18  18:00:00,129.774545497,7.83582593244,0.0,0.0,80.527626,29.818365,221.35782469,215.263767986,3.20568,2.88837670344
 12/18  19:00:00,129.780216767,7.83582593244,0.0,0.0,80.527626,29.818365,247.397010188,238.420084023,3.20568,5.77124616463
 12/18  20:00:00,129.989255462,7.83582593244,0.0,0.0,80.527626,29.818365,251.197912587,239.330069322,3.20568,8.66216326527
 12/18  21:00:00,129.983680903,7.83582593244,0.0,0.0,80.527626,29.818365,254.950423306,245.968971653,3.20568,5.77577165269
 12/18  22:00:00,55.4914815868,0.0,0.0,0.0,15.863942322,29.242365,11.8598112845,0.0,3.20568,8.65413128449
 12/18  23:00:00,55.3809214797,0.0,0.0,0.0,15.863942322,29.242365,6.09576370798,0.0,3.20568,2.89008370798
 12/18  24:00:00,56.1634313122,0.0,0.0,0.0,15.863942322,29.242365,6.09322475931,0.0,3.20568,2.88754475931
 12/19  01:00:00,55.4055370787,0.0,0.0,0.0,15.863942322,29.242365,6.09002226295,0.0,3.20568,2.88434226295
 12/19  02:00:00,55.4005114195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.3939113958,0.0,0.0,0.0,15.863942322,29.242365,6.09008704029,0.0,3.20568,2.88440704029
 12/19  04:00:00,55.388300883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.4461441991,0.0,0.0,0.0,15.863942322,29.242365,6.09015159247,0.0,3.20568,2.88447159247
 12/19  06:00:00,58.8895151366,0.735586464115,1.88080932474,0.0,15.863942322,29.242365,6.60436507292,0.514149094625,3.20568,2.8845359783
 12/19  07:00:00,65.924134549,7.83582593244,0.00366386105447,0.0,15.863942322,29.818365,469.398241445,466.172561445,3.20568,0.02
 12/19  08:00:00,124.232131272,7.83582593244,0.00110045886466,0.0,80.527626,29.818365,377.870172897,371.776059609,3.20568,2.88843328825
 12/19  09:00:00,166.546986927,7.83582593244,0.00537731972405,0.0,80.527626,75.0917375,315.490114599,279.8753706,24.0426,11.5721439986
 12/19  10:00:00,166.557140203,7.83582593244,0.00289184094781,0.0,80.527626,75.0917375,290.32712331,248.807851068,24.0426,17.4766722418
 12/19  11:00:00,170.542826336,7.83582593244,0.00178267460499,0.0,80.527626,79.0911225,278.686341886,226.226744083,32.0568,20.4027978032
 12/19  12:00:00,171.304277126,7.83582593244,0.0,0.0,80.527626,79.0911225,260.480547984,207.966498601,32.0568,20.4572493835
 12/19  13:00:00,170.54117331,7.83582593244,0.0,0.0,80.527626,79.0911225,263.272406893,204.864840337,32.0568,26.3507665559
 12/19  14:00:00,166.553984036,7.83582593244,0.0,0.0,80.527626,75.0917375,250.951953091,211.4714128,16.0284,23.4521402902
 12/19  15:00:00,166.549102807,7.83582593244,0.0,0.0,80.527626,75.0917375,246.040064268,209.620650471,16.0284,20.3910137975
 12/19  16:00:00,164.522378387,7.83582593244,0.0,0.0,80.527626,73.092045,238.306102123,214.68460477,3.20568,20.4158173538
 12/19  17:00:00,167.289748082,7.83582593244,0.0,0.0,80.527626,73.092045,246.962616472,240.868295488,3.20568,2.88864098363
 12/19  18:00:00,129.764965748,7.83582593244,0.0,0.0,80.527626,29.818365,291.552356274,285.458147738,3.20568,2.88852853592
 12/19  19:00:00,129.771766081,7.83582593244,0.0,0.0,80.527626,29.818365,308.386943762,299.410546326,3.20568,5.77071743644
 12/19  20:00:00,129.776219476,7.83582593244,0.0,0.0,80.527626,29.818365,315.130273346,303.26315328,3.20568,8.66144006596
 12/19  21:00:00,129.777501476,7.83582593244,0.0,0.0,80.527626,29.818365,314.417790776,305.435868448,3.20568,5.77624232804
 12/19  22:00:00,55.3016331352,0.0,0.0,0.0,15.863942322,29.242365,8.98193000466,0.0,3.20568,5.77625000466
 12/19  23:00:00,55.3498357122,0.0,0.0,0.0,15.863942322,29.242365,8.96563955372,0.0,3.20568,5.75995955372
 12/19  24:00:00,56.1449564624,0.0,0.0,0.0,15.863942322,29.242365,6.09340612079,0.0,3.20568,2.88772612079
 12/20  01:00:00,55.3803970829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.3789444253,0.0,0.0,0.0,15.863942322,29.242365,6.09003834406,0.0,3.20568,2.88435834406
 12/20  03:00:00,58.6553791012,0.991182377465,2.28608517936,0.0,15.863942322,29.242365,6.87328926801,0.783181295597,3.20568,2.88442797241
 12/20  04:00:00,58.9375467224,1.10337969617,2.45983597185,0.0,15.863942322,29.242365,4.24074596458,1.01506596458,3.20568,0.02
 12/20  05:00:00,61.3483720208,1.83896616029,3.92090538041,0.0,15.863942322,29.242365,8.13472191784,2.04454455455,3.20568,2.88449736329
 12/20  06:00:00,60.0254469667,1.47117292823,2.98084560585,0.0,15.863942322,29.242365,6.89681765476,3.67113765476,3.20568,0.02
 12/20  07:00:00,65.9301311134,7.83582593244,0.00424160614593,0.0,15.863942322,29.818365,598.137110245,592.046861659,3.20568,2.88456858627
 12/20  08:00:00,124.325219855,7.83582593244,0.000480229348716,0.0,80.527626,29.818365,450.803877716,444.709514551,3.20568,2.88868316444
 12/20  09:00:00,166.551852378,7.83582593244,0.0039273827529,0.0,80.527626,75.0917375,366.085760472,330.470366623,24.0426,11.5727938496
 12/20  10:00:00,166.554277032,7.83582593244,0.00245385437613,0.0,80.527626,75.0917375,330.838548359,289.319646425,24.0426,17.4763019342
 12/20  11:00:00,170.543866608,7.83582593244,0.00147478510087,0.0,80.527626,79.0911225,316.754403623,264.293709848,32.0568,20.4038937741
 12/20  12:00:00,171.296269697,7.83582593244,0.0,0.0,80.527626,79.0911225,283.164469058,230.650134836,32.0568,20.4575342221
 12/20  13:00:00,170.527302429,7.83582593244,0.0,0.0,80.527626,79.0911225,277.823384308,219.414855887,32.0568,26.3517284208
 12/20  14:00:00,166.541581523,7.83582593244,0.0,0.0,80.527626,75.0917375,269.379600369,229.897763499,16.0284,23.4534368707
 12/20  15:00:00,166.537965233,7.83582593244,0.0,0.0,80.527626,75.0917375,266.134764866,229.714265089,16.0284,20.3920997776
 12/20  16:00:00,164.511632987,7.83582593244,0.0,0.0,80.527626,73.092045,256.057209482,232.434268841,3.20568,20.417260641
 12/20  17:00:00,167.290301364,7.83582593244,0.0,0.0,80.527626,73.092045,269.264632873,263.170640696,3.20568,2.88831217768
 12/20  18:00:00,129.765019763,7.83582593244,0.0,0.0,80.527626,29.818365,311.583803326,305.489474621,3.20568,2.88864870523
 12/20  19:00:00,129.774251131,7.83582593244,0.0,0.0,80.527626,29.818365,332.216515884,323.239830957,3.20568,5.77100492754
 12/20  20:00:00,129.994530973,7.83582593244,0.0,0.0,80.527626,29.818365,343.617890042,331.750256304,3.20568,8.66195373877
 12/20  21:00:00,129.983228904,7.83582593244,0.0,0.0,80.527626,29.818365,344.002850195,335.020570877,3.20568,5.77659931834
 12/20  22:00:00,55.4424518014,0.0,0.0,0.0,15.863942322,29.242365,8.98230493197,0.0,3.20568,5.77662493197
 12/20  23:00:00,55.3385011514,0.0,0.0,0.0,15.863942322,29.242365,8.96599728396,0.0,3.20568,5.76031728396
 12/20  24:00:00,56.137523639,0.0,0.0,0.0,15.863942322,29.242365,6.09318463939,0.0,3.20568,2.88750463939
 12/21  01:00:00,55.371410634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,58.5892196865,0.991182377465,2.22186696275,0.0,15.863942322,29.242365,6.95543301049,0.86521755506,3.20568,2.88453545543
 12/21  03:00:00,61.1282413284,1.83896616029,3.91366326652,0.0,15.863942322,29.242365,8.12664924649,2.03643756869,3.20568,2.8845316778
 12/21  04:00:00,59.8131096902,1.47117292823,2.97220911718,0.0,15.863942322,29.242365,5.26394931048,2.03826931048,3.20568,0.02
 12/21  05:00:00,61.0498766105,1.83896616029,3.62456424343,0.0,15.863942322,29.242365,10.3321730262,4.2420481601,3.20568,2.88444486608
 12/21  06:00:00,60.1316101619,1.63465012929,2.92750638323,0.0,15.863942322,29.242365,11.3602469701,5.26998635567,3.20568,2.8845806144
 12/21  07:00:00,65.9301091666,7.83582593244,0.00374708997214,0.0,15.863942322,29.818365,619.097102382,615.871422382,3.20568,0.02
 12/21  08:00:00,124.352836683,7.83582593244,0.0,0.0,80.527626,29.818365,462.919150839,456.825026035,3.20568,2.88844480427
 12/21  09:00:00,166.552777203,7.83582593244,0.0059257674768,0.0,80.527626,75.0917375,369.04190911,333.426618338,24.0426,11.5726907712
 12/21  10:00:00,166.547435224,7.83582593244,0.00240376246397,0.0,80.527626,75.0917375,326.101475551,284.58042464,24.0426,17.4784509114
 12/21  11:00:00,170.528111528,7.83582593244,0.00145808598839,0.0,80.527626,79.0911225,304.515028137,252.054352718,32.0568,20.4038754186
 12/21  12:00:00,171.279737475,7.83582593244,0.0,0.0,80.527626,79.0911225,269.901459035,214.464914161,32.0568,23.3797448748
 12/21  13:00:00,170.512282421,7.83582593244,0.0,0.0,80.527626,79.0911225,252.788702079,197.305054287,32.0568,23.4268477928
 12/21  14:00:00,166.529846788,7.83582593244,0.0,0.0,80.527626,75.0917375,242.853488251,203.320194566,16.0284,23.5048936848
 12/21  15:00:00,166.526523522,7.83582593244,0.0,0.0,80.527626,75.0917375,236.998088859,200.630844624,16.0284,20.338844235
 12/21  16:00:00,164.502905902,7.83582593244,0.0,0.0,80.527626,73.092045,227.374466587,203.751978069,3.20568,20.4168085179
 12/21  17:00:00,167.258928863,7.83582593244,0.0,0.0,80.527626,73.092045,223.511872119,217.417807218,3.20568,2.88838490109
 12/21  18:00:00,129.735900041,7.83582593244,0.0,0.0,80.527626,29.818365,270.277031171,264.183397238,3.20568,2.8879539328
 12/21  19:00:00,129.749268188,7.83582593244,0.0,0.0,80.527626,29.818365,294.028617223,285.050833634,3.20568,5.77210358853
 12/21  20:00:00,129.97370312,7.83582593244,0.0,0.0,80.527626,29.818365,307.010482926,295.143250027,3.20568,8.66155289909
 12/21  21:00:00,129.968278852,7.83582593244,0.0,0.0,80.527626,29.818365,315.087792553,306.105291281,3.20568,5.77682127238
 12/21  22:00:00,55.4520999384,0.0,0.0,0.0,15.863942322,29.242365,11.8611271556,0.0,3.20568,8.65544715563
 12/21  23:00:00,55.3465017348,0.0,0.0,0.0,15.863942322,29.242365,6.09577449205,0.0,3.20568,2.89009449205
 12/21  24:00:00,56.1427530725,0.0,0.0,0.0,15.863942322,29.242365,6.0933553777,0.0,3.20568,2.8876753777
 12/22  01:00:00,55.376242237,0.0,0.0,0.0,15.863942322,29.242365,6.09006737146,0.0,3.20568,2.88438737146
 12/22  02:00:00,56.6151514026,0.367793232058,0.87157757741,0.0,15.863942322,29.242365,3.53088885928,0.305208859281,3.20568,0.02
 12/22  03:00:00,60.8886287915,1.71202658895,3.80088946806,0.0,15.863942322,29.242365,7.54512078139,1.45497417103,3.20568,2.88446661036
 12/22  04:00:00,59.9604443466,1.47117292823,3.1185425931,0.0,15.863942322,29.242365,7.75249450871,1.66226770672,3.20568,2.88454680199
 12/22  05:00:00,62.0048080504,1.83896616029,3.7324133226,0.0,15.863942322,29.242365,5.86407919374,2.63839919374,3.20568,0.02
 12/22  06:00:00,60.6479795544,1.47117292823,2.91634800717,0.0,15.863942322,29.242365,9.57663000663,3.48656513965,3.20568,2.88438486698
 12/22  07:00:00,66.2116652884,7.83582593244,0.00419812199602,0.0,15.863942322,29.818365,595.812938808,592.587258808,3.20568,0.02
 12/22  08:00:00,124.333392463,7.83582593244,0.0,0.0,80.527626,29.818365,460.496164908,451.533901835,3.20568,5.75658307304
 12/22  09:00:00,166.559162094,7.83582593244,0.00396614024052,0.0,80.527626,75.0917375,372.982347937,340.255517696,24.0426,8.6842302418
 12/22  10:00:00,166.558955507,7.83582593244,0.00256451027201,0.0,80.527626,75.0917375,340.76990887,296.335822337,24.0426,20.3914865323
 12/22  11:00:00,170.549654579,7.83582593244,0.00328245454933,0.0,80.527626,79.0911225,316.472947193,266.924080283,32.0568,17.4920669101
 12/22  12:00:00,171.296234868,7.83582593244,0.0,0.0,80.527626,79.0911225,287.110918381,231.675220991,32.0568,23.3788973898
 12/22  13:00:00,170.52164657,7.83582593244,0.0,0.0,80.527626,79.0911225,268.607613727,213.123264764,32.0568,23.4275489632
 12/22  14:00:00,166.536881043,7.83582593244,0.0,0.0,80.527626,75.0917375,263.472870419,221.057854715,16.0284,26.3866157049
 12/22  15:00:00,166.533161591,7.83582593244,0.0,0.0,80.527626,75.0917375,255.938726856,222.427681557,16.0284,17.4826452992
 12/22  16:00:00,164.50971623,7.83582593244,0.0,0.0,80.527626,73.092045,251.475422943,227.852297254,3.20568,20.4174456891
 12/22  17:00:00,167.287819017,7.83582593244,0.0,0.0,80.527626,73.092045,266.193331811,260.099031919,3.20568,2.88861989214
 12/22  18:00:00,129.764837659,7.83582593244,0.0,0.0,80.527626,29.818365,313.198763565,307.10434495,3.20568,2.88873861481
 12/22  19:00:00,129.774409845,7.83582593244,0.0,0.0,80.527626,29.818365,337.835080579,325.98260744,3.20568,8.64679313915
 12/22  20:00:00,129.779407334,7.83582593244,0.0,0.0,80.527626,29.818365,340.134631341,331.146930023,3.20568,5.78202131775
 12/22  21:00:00,129.782044263,7.83582593244,0.0,0.0,80.527626,29.818365,346.483742253,334.622986213,3.20568,8.65507604059
 12/22  22:00:00,55.2880206651,0.0,0.0,0.0,15.863942322,29.242365,8.98262901016,0.0,3.20568,5.77694901016
 12/22  23:00:00,55.3383244242,0.0,0.0,0.0,15.863942322,29.242365,6.09568320919,0.0,3.20568,2.89000320919
 12/22  24:00:00,56.1373353682,0.0,0.0,0.0,15.863942322,29.242365,8.96103739309,0.0,3.20568,5.75535739309
 12/23  01:00:00,55.3708624076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,58.9585051296,1.10337969617,2.47981287351,0.0,15.863942322,29.242365,4.20390875988,0.978228759882,3.20568,0.02
 12/23  03:00:00,60.7476110875,1.72676884158,3.64715096697,0.0,15.863942322,29.242365,8.01431338403,1.92576912855,3.20568,2.88286425549
 12/23  04:00:00,59.8140976981,1.47117292823,2.97461290811,0.0,15.863942322,29.242365,5.26161986698,2.03593986698,3.20568,0.02
 12/23  05:00:00,61.0517612377,1.83896616029,3.62775646941,0.0,15.863942322,29.242365,10.322344222,4.23374735486,3.20568,2.88291686712
 12/23  06:00:00,60.1260819234,1.63465012929,2.92320142691,0.0,15.863942322,29.242365,8.46924580851,5.24356580851,3.20568,0.02
 12/23  07:00:00,62.4745975937,3.18130883319,3.70290580324,0.0,15.863942322,29.242365,24.9637118772,21.7380318772,3.20568,0.02
 12/23  08:00:00,54.7350112626,2.04771045049,2.89265038972,0.0,15.863942322,29.242365,19.3667603415,13.2781627082,3.20568,2.88291763323
 12/23  09:00:00,52.3456255168,1.83896616029,3.56956402547,0.0,15.863942322,29.242365,11.0393208549,7.81364085485,3.20568,0.02
 12/23  10:00:00,51.2877098851,1.47117292823,2.87322130991,0.0,15.863942322,29.242365,10.2127999606,4.12251084636,3.20568,2.88460911427
 12/23  11:00:00,50.2497943256,1.10337969617,2.2162682573,0.0,15.863942322,29.242365,5.4621496357,2.2364696357,3.20568,0.02
 12/23  12:00:00,50.8886585041,1.04642265148,2.19205202139,0.0,15.863942322,29.242365,7.6426638135,1.5525314118,3.20568,2.8844524017
 12/23  13:00:00,46.9042690769,0.0,0.0,0.0,15.863942322,29.242365,6.09021588739,0.0,3.20568,2.88453588739
 12/23  14:00:00,46.9421680333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,46.9552296753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,46.9430643889,0.0,0.0,0.0,15.863942322,29.242365,6.08861803816,0.0,3.20568,2.88293803816
 12/23  17:00:00,51.8823554221,0.678629419426,1.49902367286,0.0,15.863942322,29.242365,4.40416802447,1.17848802447,3.20568,0.02
 12/23  18:00:00,59.9645583158,1.47117292823,3.07083133427,0.0,15.863942322,29.242365,9.32931326037,3.24080005759,3.20568,2.88283320279
 12/23  19:00:00,59.8316645706,1.47117292823,2.93855773928,0.0,15.863942322,29.242365,7.98354699974,4.75786699974,3.20568,0.02
 12/23  20:00:00,61.08061613,1.83896616029,3.60198696753,0.0,15.863942322,29.242365,15.065707254,8.97714103834,3.20568,2.88288621569
 12/23  21:00:00,61.1874012848,2.71035389183,2.85363692659,0.0,15.863942322,29.242365,35.3864962976,32.1608162976,3.20568,0.02
 12/23  22:00:00,62.9688790376,3.84104072883,3.59734317525,0.0,15.863942322,29.242365,51.7057626177,48.4800826177,3.20568,0.02
 12/23  23:00:00,62.2967743094,4.10777127423,2.81628883582,0.0,15.863942322,29.242365,70.3849826344,64.2963630393,3.20568,2.88293959502
 12/23  24:00:00,63.9710277689,4.30859345039,3.54019004593,0.0,15.863942322,29.242365,72.1813730349,68.9556930349,3.20568,0.02
 12/24  01:00:00,62.3765685387,4.19038333847,2.81031770652,0.0,15.863942322,29.242365,83.4789333431,77.3902895879,3.20568,2.88296375519
 12/24  02:00:00,63.2345691123,4.30859345039,3.5410221018,0.0,15.863942322,29.242365,84.3599289763,81.1342489763,3.20568,0.02
 12/24  03:00:00,62.3790084989,4.19038333847,2.81015220491,0.0,15.863942322,29.242365,90.7710888752,87.5454088752,3.20568,0.02
 12/24  04:00:00,63.2349191186,4.30859345039,3.53889976656,0.0,15.863942322,29.242365,96.8095740641,90.7209475988,3.20568,2.88294646532
 12/24  05:00:00,62.5919260395,4.19038333847,2.80674465764,0.0,15.863942322,29.242365,99.1030715582,95.8773915582,3.20568,0.02
 12/24  06:00:00,64.0560299419,4.9262332821,3.53936834251,0.0,15.863942322,29.242365,105.075463676,98.9868331154,3.20568,2.8829505607
 12/24  07:00:00,63.0209454871,4.61798014504,2.8050853003,0.0,15.863942322,29.242365,106.066522821,102.840842821,3.20568,0.02
 12/24  08:00:00,57.8902779939,4.54614723181,3.53676091073,0.0,15.863942322,29.242365,89.5175719643,86.2918919643,3.20568,0.02
 12/24  09:00:00,53.9344384394,4.19038333847,2.81000909956,0.0,15.863942322,29.242365,84.2882154399,78.197929949,3.20568,2.88460549085
 12/24  10:00:00,52.8068114064,2.25202648149,3.62035963288,0.0,15.863942322,29.242365,34.0063342958,27.9160588508,3.20568,2.88459544495
 12/24  11:00:00,51.6721120341,1.47117292823,3.28261783945,0.0,15.863942322,29.242365,14.0039272047,10.7782472047,3.20568,0.02
 12/24  12:00:00,54.1466826345,1.83896616029,4.66882063362,0.0,15.863942322,29.242365,14.6479924728,8.5578695876,3.20568,2.88444288517
 12/24  13:00:00,49.844400988,0.761637428038,2.18303731573,0.0,15.863942322,29.242365,8.16632038752,2.07604737304,3.20568,2.88459301448
 12/24  14:00:00,46.9440658082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,46.9630696243,0.0,0.0,0.0,15.863942322,29.242365,6.08855058455,0.0,3.20568,2.88287058455
 12/24  16:00:00,46.9533327389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,49.707145661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.4186705607,0.0,0.0,0.0,15.863942322,29.242365,6.08860767456,0.0,3.20568,2.88292767456
 12/24  19:00:00,55.4168418281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.6284757358,0.0,0.0,0.0,15.863942322,29.242365,6.08850669406,0.0,3.20568,2.88282669406
 12/24  21:00:00,59.353313068,1.10337969617,2.63577301551,0.0,15.863942322,29.242365,5.42574702686,2.20006702686,3.20568,0.02
 12/24  22:00:00,60.771801049,1.65506954426,3.61205519436,0.0,15.863942322,29.242365,11.5656926167,8.34001261667,3.20568,0.02
 12/24  23:00:00,61.0225234675,2.5726671181,3.10119470615,0.0,15.863942322,29.242365,31.3913276354,25.3027637769,3.20568,2.88288385854
 12/24  24:00:00,62.9464597881,3.07814712389,3.7758505217,0.0,15.863942322,29.242365,35.4008031905,32.1751231905,3.20568,0.02
 12/25  01:00:00,60.7277300416,2.43498034436,2.94571018845,0.0,15.863942322,29.242365,32.1908384892,26.10221547,3.20568,2.88294301916
 12/25  02:00:00,62.3198202816,3.35352067135,3.61558901755,0.0,15.863942322,29.242365,42.4853751482,39.2596951482,3.20568,0.02
 12/25  03:00:00,61.3335771887,3.12341421303,2.86307230327,0.0,15.863942322,29.242365,45.592958041,39.5043134363,3.20568,2.88296460472
 12/25  04:00:00,62.405526341,3.49120744509,3.56165806859,0.0,15.863942322,29.242365,49.8757828544,46.6501028544,3.20568,0.02
 12/25  05:00:00,61.1193132849,2.71035389183,2.84677878878,0.0,15.863942322,29.242365,40.2062496358,36.9805696358,3.20568,0.02
 12/25  06:00:00,63.2765582653,3.98163904827,3.73532525066,0.0,15.863942322,29.242365,60.6859696312,54.5973835552,3.20568,2.88290607604
 12/25  07:00:00,61.7682029486,3.22948746804,2.97112747168,0.0,15.863942322,29.242365,48.1688022937,44.9431222937,3.20568,0.02
 12/25  08:00:00,56.1249044033,2.80277357642,3.53955623545,0.0,15.863942322,29.242365,41.5561962392,35.4675492686,3.20568,2.88296697067
 12/25  09:00:00,52.4707538845,2.71035389183,2.84103656474,0.0,15.863942322,29.242365,37.3178681284,34.0921881284,3.20568,0.02
 12/25  10:00:00,52.3210258522,1.83896616029,3.5468879125,0.0,15.863942322,29.242365,24.2828186912,18.1927389939,3.20568,2.88439969721
 12/25  11:00:00,51.2343679047,1.47117292823,2.84450889839,0.0,15.863942322,29.242365,15.243825889,12.018145889,3.20568,0.02
 12/25  12:00:00,50.8862277548,1.10337969617,2.14786244371,0.0,15.863942322,29.242365,12.5567504852,6.46657807699,3.20568,2.88449240818
 12/25  13:00:00,50.1730721194,1.10337969617,2.17721369967,0.0,15.863942322,29.242365,11.3088528539,5.2185878602,3.20568,2.88458499372
 12/25  14:00:00,50.0543782245,1.04642265148,2.07746457907,0.0,15.863942322,29.242365,7.46790605676,4.24222605676,3.20568,0.02
 12/25  15:00:00,47.7253722409,0.253879142679,0.530746494797,0.0,15.863942322,29.242365,7.08251691749,0.993987578875,3.20568,2.88284933862
 12/25  16:00:00,50.2731117443,1.10337969617,2.237814554,0.0,15.863942322,29.242365,7.3851747406,4.1594947406,3.20568,0.02
 12/25  17:00:00,54.1010833284,1.47117292823,2.93496045155,0.0,15.863942322,29.242365,12.602652041,6.51406101617,3.20568,2.88291102485
 12/25  18:00:00,59.370854893,1.34423335689,2.61457754431,0.0,15.863942322,29.242365,10.8162953342,7.59061533417,3.20568,0.02
 12/25  19:00:00,59.7581104141,1.47117292823,2.87324763353,0.0,15.863942322,29.242365,13.647222595,10.421542595,3.20568,0.02
 12/25  20:00:00,60.7048030161,1.72505207091,3.34977680589,0.0,15.863942322,29.242365,20.0648265527,13.9761743663,3.20568,2.88297218642
 12/25  21:00:00,60.2694202299,1.58508701761,3.06899552538,0.0,15.863942322,29.242365,17.6881683784,14.4624883784,3.20568,0.02
 12/25  22:00:00,62.5893640025,3.50915703804,3.56583215475,0.0,15.863942322,29.242365,51.8929085665,45.8043005678,3.20568,2.88292799867
 12/25  23:00:00,62.2209237221,3.5326691858,3.32740203537,0.0,15.863942322,29.242365,51.2847263474,48.0590463474,3.20568,0.02
 12/25  24:00:00,63.3178066949,3.73003818516,3.48485215134,0.0,15.863942322,29.242365,57.7104159504,54.4847359504,3.20568,0.02
 12/26  01:00:00,62.6777473435,4.00022190735,3.31415318553,0.0,15.863942322,29.242365,65.2815605606,59.1912754398,3.20568,2.88460512079
 12/26  02:00:00,62.3529572818,3.50915703804,3.47905563522,0.0,15.863942322,29.242365,61.4330843251,55.3428020925,3.20568,2.88460223254
 12/26  03:00:00,62.2260261291,3.58716158615,3.27329533449,0.0,15.863942322,29.242365,60.4805829468,57.2549029468,3.20568,0.02
 12/26  04:00:00,63.0166855687,4.13446724025,3.51514181326,0.0,15.863942322,29.242365,73.8984280747,67.8081089687,3.20568,2.88463910605
 12/26  05:00:00,63.5649589731,3.84818414711,3.28365987034,0.0,15.863942322,29.242365,70.7533216051,64.6630260401,3.20568,2.88461556505
 12/26  06:00:00,63.7863993663,4.03120215995,3.49415201867,0.0,15.863942322,29.242365,73.4752698765,70.2495898765,3.20568,0.02
 12/26  07:00:00,66.4612504174,7.83582593244,0.00454376181655,0.0,15.863942322,29.818365,820.150702353,814.060431058,3.20568,2.88459129444
 12/26  08:00:00,124.462399503,7.83582593244,0.00050695122079,0.0,80.527626,29.818365,478.033033593,471.938839921,3.20568,2.88851367244
 12/26  09:00:00,166.577142127,7.83582593244,0.0066435565251,0.0,80.527626,75.0917375,371.407410721,335.791182086,24.0426,11.5736286345
 12/26  10:00:00,166.53832009,7.83582593244,0.00359314209678,0.0,80.527626,75.0917375,290.946639604,249.426763825,24.0426,17.4772757784
 12/26  11:00:00,170.535333424,7.83582593244,0.00404318964216,0.0,80.527626,79.0911225,249.667945871,197.201578848,32.0568,20.4095670231
 12/26  12:00:00,171.070324142,8.02765901826,0.0,0.0,80.527626,79.0911225,179.89516337,127.375645275,32.0568,20.4627180946
 12/26  13:00:00,170.838655634,8.69132146947,0.0,0.0,80.527626,79.0911225,177.732493736,119.314270499,32.0568,26.3614232365
 12/26  14:00:00,167.114027539,9.00800914846,0.0,0.0,80.527626,75.0917375,170.944922547,128.526966837,16.0284,26.3895557101
 12/26  15:00:00,167.181758817,9.1064074229,0.0,0.0,80.527626,75.0917375,160.772349032,127.262315887,16.0284,17.4816331453
 12/26  16:00:00,164.944746467,8.86178906021,0.0,0.0,80.527626,73.092045,163.169046586,139.54297454,3.20568,20.4203920468
 12/26  17:00:00,165.316840899,7.84726187059,0.0,0.0,80.527626,73.092045,155.228130342,149.133917262,3.20568,2.88853307999
 12/26  18:00:00,129.504329136,7.83582593244,0.0,0.0,80.527626,29.818365,186.445936909,180.351575284,3.20568,2.88868162476
 12/26  19:00:00,129.728254429,7.83582593244,0.0,0.0,80.527626,29.818365,202.470431025,193.492808127,3.20568,5.77194289774
 12/26  20:00:00,129.735564341,7.83582593244,0.0,0.0,80.527626,29.818365,218.280357925,206.411624131,3.20568,8.66305379451
 12/26  21:00:00,129.743702216,7.83582593244,0.0,0.0,80.527626,29.818365,229.721979267,217.861413628,3.20568,8.65488563951
 12/26  22:00:00,55.3314175066,0.0,0.0,0.0,15.863942322,29.242365,8.98260393283,0.0,3.20568,5.77692393283
 12/26  23:00:00,55.3759423603,0.0,0.0,0.0,15.863942322,29.242365,6.09615704719,0.0,3.20568,2.89047704719
 12/26  24:00:00,56.1625099928,0.0,0.0,0.0,15.863942322,29.242365,6.0934505107,0.0,3.20568,2.8877705107
 12/27  01:00:00,55.399773673,0.0,0.0,0.0,15.863942322,29.242365,6.09023714816,0.0,3.20568,2.88455714816
 12/27  02:00:00,55.3955460993,0.0,0.0,0.0,15.863942322,29.242365,6.09009696326,0.0,3.20568,2.88441696326
 12/27  03:00:00,55.3875875732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  04:00:00,55.3806690104,0.0,0.0,0.0,15.863942322,29.242365,6.09019868435,0.0,3.20568,2.88451868435
 12/27  05:00:00,55.5903677727,0.0,0.0,0.0,15.863942322,29.242365,6.09030018667,0.0,3.20568,2.88462018667
 12/27  06:00:00,55.5726186811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,65.5056597302,7.83582593244,0.00323413387796,0.0,15.863942322,29.818365,455.628967634,449.53868581,3.20568,2.88460182447
 12/27  08:00:00,124.206319143,7.83582593244,0.000941847903286,0.0,80.527626,29.818365,377.467876827,371.373538542,3.20568,2.88865828462
 12/27  09:00:00,166.511839546,7.83582593244,0.00436178769611,0.0,80.527626,75.0917375,299.134355189,263.517326931,24.0426,11.5744282577
 12/27  10:00:00,166.52047266,7.83582593244,0.0026730020501,0.0,80.527626,75.0917375,262.951325777,221.42980961,24.0426,17.4789161671
 12/27  11:00:00,170.52183276,7.83582593244,0.00155358665791,0.0,80.527626,79.0911225,263.182042325,210.715361224,32.0568,20.4098811014
 12/27  12:00:00,171.284122547,7.83582593244,0.0,0.0,80.527626,79.0911225,236.873713723,181.430462992,32.0568,23.3864507314
 12/27  13:00:00,170.52606675,7.83582593244,0.0,0.0,80.527626,79.0911225,224.300561565,168.812196194,32.0568,23.4315653712
 12/27  14:00:00,166.542946534,7.83582593244,0.0,0.0,80.527626,75.0917375,221.131523739,178.709422856,16.0284,26.3937008824
 12/27  15:00:00,166.54059411,7.83582593244,0.0,0.0,80.527626,75.0917375,211.257887896,177.745005451,16.0284,17.484482445
 12/27  16:00:00,164.516340681,7.83582593244,0.0,0.0,80.527626,73.092045,206.218821343,182.592049837,3.20568,20.4210915059
 12/27  17:00:00,165.826906477,7.83582593244,0.0,0.0,80.527626,73.092045,195.597110199,189.502700504,3.20568,2.88872969511
 12/27  18:00:00,129.722541937,7.83582593244,0.0,0.0,80.527626,29.818365,235.283837014,229.189427352,3.20568,2.8887296621
 12/27  19:00:00,129.734080173,7.83582593244,0.0,0.0,80.527626,29.818365,264.68509071,252.831605132,3.20568,8.64780557873
 12/27  20:00:00,129.958270562,7.83582593244,0.0,0.0,80.527626,29.818365,275.122781516,266.135387523,3.20568,5.78171399271
 12/27  21:00:00,129.951785032,7.83582593244,0.0,0.0,80.527626,29.818365,289.097558481,277.236509079,3.20568,8.655369402
 12/27  22:00:00,55.4584609268,0.0,0.0,0.0,15.863942322,29.242365,8.9832790956,0.0,3.20568,5.7775990956
 12/27  23:00:00,55.3535798502,0.0,0.0,0.0,15.863942322,29.242365,8.96633212173,0.0,3.20568,5.76065212173
 12/27  24:00:00,56.1512536898,0.0,0.0,0.0,15.863942322,29.242365,6.09364526865,0.0,3.20568,2.88796526865
 12/28  01:00:00,55.3845849058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.384078692,0.0,0.0,0.0,15.863942322,29.242365,6.09032909271,0.0,3.20568,2.88464909271
 12/28  03:00:00,55.378186517,0.0,0.0,0.0,15.863942322,29.242365,6.09019256623,0.0,3.20568,2.88451256623
 12/28  04:00:00,58.601490475,0.976440124833,2.24817475512,0.0,15.863942322,29.242365,3.91270750462,0.687027504618,3.20568,0.02
 12/28  05:00:00,61.4564030202,1.83896616029,4.02647160681,0.0,15.863942322,29.242365,7.76861857693,1.67831896844,3.20568,2.88461960849
 12/28  06:00:00,60.095095215,1.47117292823,3.052709504,0.0,15.863942322,29.242365,4.8517251654,1.6260451654,3.20568,0.02
 12/28  07:00:00,65.7637028431,7.83582593244,0.00352431535182,0.0,15.863942322,29.818365,557.053980163,550.963670931,3.20568,2.88462923248
 12/28  08:00:00,124.291039406,7.83582593244,0.0,0.0,80.527626,29.818365,440.516621112,434.422232764,3.20568,2.88870834883
 12/28  09:00:00,166.538123869,7.83582593244,0.00377728108561,0.0,80.527626,75.0917375,357.732214165,322.114902503,24.0426,11.5747116617
 12/28  10:00:00,166.530640028,7.83582593244,0.00252363397814,0.0,80.527626,75.0917375,310.52004192,268.994621562,24.0426,17.482820358
 12/28  11:00:00,170.523660141,7.83582593244,0.00137932396455,0.0,80.527626,79.0911225,297.101087012,244.633493126,32.0568,20.4107938852
 12/28  12:00:00,171.275163111,7.83582593244,0.0,0.0,80.527626,79.0911225,266.930005907,211.486080935,32.0568,23.3871249717
 12/28  13:00:00,170.500588271,7.83582593244,0.0,0.0,80.527626,79.0911225,246.204388682,190.713383984,32.0568,23.4342046977
 12/28  14:00:00,166.618824805,7.93486441764,0.0,0.0,80.527626,75.0917375,234.293986001,191.875708331,16.0284,26.3898776697
 12/28  15:00:00,166.822464282,8.14010394021,0.0,0.0,80.527626,75.0917375,223.616995532,187.186879534,16.0284,20.401715998
 12/28  16:00:00,164.797164788,8.13593868495,0.0,0.0,80.527626,73.092045,207.672853843,186.961200527,3.20568,17.5059733161
 12/28  17:00:00,165.810963927,7.83582593244,0.0,0.0,80.527626,73.092045,190.278557764,181.315320777,3.20568,5.75755698694
 12/28  18:00:00,129.704861211,7.83582593244,0.0,0.0,80.527626,29.818365,227.487960987,221.393612084,3.20568,2.88866890339
 12/28  19:00:00,129.727552731,7.83582593244,0.0,0.0,80.527626,29.818365,277.232250546,268.25515802,3.20568,5.77141252633
 12/28  20:00:00,129.956671728,7.83582593244,0.0,0.0,80.527626,29.818365,304.729195755,292.860374821,3.20568,8.66314093414
 12/28  21:00:00,129.954304435,7.83582593244,0.0,0.0,80.527626,29.818365,317.660179608,308.677945199,3.20568,5.7765544089
 12/28  22:00:00,55.4441592542,0.0,0.0,0.0,15.863942322,29.242365,11.8613736481,0.0,3.20568,8.65569364813
 12/28  23:00:00,55.3401415678,0.0,0.0,0.0,15.863942322,29.242365,6.0962031774,0.0,3.20568,2.8905231774
 12/28  24:00:00,56.1396537801,0.0,0.0,0.0,15.863942322,29.242365,6.09365340157,0.0,3.20568,2.88797340157
 12/29  01:00:00,56.6441345814,0.367793232058,0.903731194792,0.0,15.863942322,29.242365,6.36219038161,0.272010672296,3.20568,2.88449970931
 12/29  02:00:00,61.3907772486,1.83896616029,4.17365848326,0.0,15.863942322,29.242365,4.80758358247,1.58190358247,3.20568,0.02
 12/29  03:00:00,59.9558313453,1.47117292823,3.11321537094,0.0,15.863942322,29.242365,8.0272951,1.93700517444,3.20568,2.88460992556
 12/29  04:00:00,60.9099605855,1.83896616029,3.69999037572,0.0,15.863942322,29.242365,9.89483804227,3.80468092492,3.20568,2.88447711735
 12/29  05:00:00,62.0529457407,2.72969671233,2.88875707469,0.0,15.863942322,29.242365,29.786734537,26.561054537,3.20568,0.02
 12/29  06:00:00,64.0957346239,4.22685484986,3.59592216917,0.0,15.863942322,29.242365,49.3944695246,43.3041398504,3.20568,2.88464967424
 12/29  07:00:00,66.3910673714,7.83582593244,0.000649438903562,0.0,15.863942322,29.818365,696.132433456,692.906753456,3.20568,0.02
 12/29  08:00:00,124.456853964,7.83582593244,0.000360278450095,0.0,80.527626,29.818365,532.982973205,524.019900473,3.20568,5.75739273188
 12/29  09:00:00,166.567970998,7.83582593244,0.00758520924819,0.0,80.527626,75.0917375,405.639448356,372.911433003,24.0426,8.68541535285
 12/29  10:00:00,166.533084644,7.83582593244,0.00295139636961,0.0,80.527626,75.0917375,319.12691653,274.691282142,24.0426,20.3930343884
 12/29  11:00:00,170.528104714,7.83582593244,0.00354672553739,0.0,80.527626,79.0911225,273.462093018,222.794963372,32.0568,18.6103296454
 12/29  12:00:00,171.286968162,7.83582593244,0.0,0.0,80.527626,79.0911225,235.216479242,180.886456913,32.0568,22.273222329
 12/29  13:00:00,170.531085142,7.83582593244,0.0,0.0,80.527626,79.0911225,225.224210132,166.803319508,32.0568,26.3640906239
 12/29  14:00:00,166.514754175,7.83582593244,0.0,0.0,80.527626,75.0917375,209.107551123,169.613959234,16.0284,23.4651918891
 12/29  15:00:00,166.263706888,7.83582593244,0.0,0.0,80.527626,75.0917375,184.954584004,148.529469812,16.0284,20.3967141921
 12/29  16:00:00,164.032055348,7.83582593244,0.0,0.0,80.527626,73.092045,163.02069204,139.39056842,3.20568,20.4244436195
 12/29  17:00:00,165.623355657,7.83582593244,0.0,0.0,80.527626,73.092045,177.759359203,171.665196209,3.20568,2.88848299352
 12/29  18:00:00,129.715300569,7.83582593244,0.0,0.0,80.527626,29.818365,208.333705657,202.239158441,3.20568,2.88886721633
 12/29  19:00:00,129.724093915,7.83582593244,0.0,0.0,80.527626,29.818365,240.376423033,231.398740866,3.20568,5.77200216644
 12/29  20:00:00,129.733551817,7.83582593244,0.0,0.0,80.527626,29.818365,254.977963057,243.108939498,3.20568,8.66334355884
 12/29  21:00:00,129.739266726,7.83582593244,0.0,0.0,80.527626,29.818365,262.978352736,251.11742169,3.20568,8.65525104516
 12/29  22:00:00,55.3034738306,0.0,0.0,0.0,15.863942322,29.242365,8.98291888552,0.0,3.20568,5.77723888552
 12/29  23:00:00,55.3521987495,0.0,0.0,0.0,15.863942322,29.242365,6.09574955496,0.0,3.20568,2.89006955496
 12/29  24:00:00,56.1507335548,0.0,0.0,0.0,15.863942322,29.242365,6.51469622552,0.0,3.20568,3.30901622552
 12/30  01:00:00,55.3839440362,0.0,0.0,0.0,15.863942322,29.242365,5.66792571006,0.0,3.20568,2.46224571006
 12/30  02:00:00,55.3857858748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.3808493483,0.0,0.0,0.0,15.863942322,29.242365,6.08859694766,0.0,3.20568,2.88291694766
 12/30  04:00:00,55.3763860065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.58664402,0.0,0.0,0.0,15.863942322,29.242365,6.08867707681,0.0,3.20568,2.88299707681
 12/30  06:00:00,58.7762041514,0.976440124833,2.22671868634,0.0,15.863942322,29.242365,3.81197283501,0.586292835006,3.20568,0.02
 12/30  07:00:00,59.6201395524,1.2872763122,2.74695494596,0.0,15.863942322,29.242365,4.4164021554,1.1907221554,3.20568,0.02
 12/30  08:00:00,55.4836046435,1.83896616029,3.84257214225,0.0,15.863942322,29.242365,7.55069737422,1.46209967933,3.20568,2.88291769489
 12/30  09:00:00,46.9359186406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,46.9502699152,0.0,0.0,0.0,15.863942322,29.242365,6.09020580657,0.0,3.20568,2.88452580657
 12/30  11:00:00,46.9428063898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  12:00:00,47.6611959037,0.0,0.0,0.0,15.863942322,29.242365,6.09031985632,0.0,3.20568,2.88463985632
 12/30  13:00:00,46.9206692344,0.0,0.0,0.0,15.863942322,29.242365,6.09019061273,0.0,3.20568,2.88451061273
 12/30  14:00:00,46.9574200406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,46.9759795811,0.0,0.0,0.0,15.863942322,29.242365,6.08832334078,0.0,3.20568,2.88264334078
 12/30  16:00:00,46.9684767534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,48.2950134976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.4327398013,0.0,0.0,0.0,15.863942322,29.242365,6.08860026781,0.0,3.20568,2.88292026781
 12/30  19:00:00,55.4265287099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,56.8732624654,0.367793232058,0.866482627026,0.0,15.863942322,29.242365,6.41382506352,0.325805006175,3.20568,2.88234005734
 12/30  21:00:00,59.2223999251,1.10337969617,2.49328759156,0.0,15.863942322,29.242365,4.14362051588,0.91794051588,3.20568,0.02
 12/30  22:00:00,61.2715233671,1.83896616029,3.91746923756,0.0,15.863942322,29.242365,5.33567995526,2.10999995526,3.20568,0.02
 12/30  23:00:00,59.8724365116,1.47117292823,3.04260144211,0.0,15.863942322,29.242365,8.45098560536,2.36233023075,3.20568,2.88297537461
 12/30  24:00:00,61.7232826445,1.83896616029,3.78186903012,0.0,15.863942322,29.242365,7.19929655399,3.97361655399,3.20568,0.02
 12/31  01:00:00,59.8494165087,1.47117292823,3.0197646028,0.0,15.863942322,29.242365,10.2423934437,4.15386938523,3.20568,2.88284405844
 12/31  02:00:00,60.9760775652,1.83896616029,3.77592213873,0.0,15.863942322,29.242365,9.42937622333,6.20369622333,3.20568,0.02
 12/31  03:00:00,60.3784568138,1.79812733035,3.22138476216,0.0,15.863942322,29.242365,12.6602062023,6.5715446688,3.20568,2.8829815335
 12/31  04:00:00,61.499600434,2.16592056241,3.97182256841,0.0,15.863942322,29.242365,12.405875247,9.18019524696,3.20568,0.02
 12/31  05:00:00,61.521396424,2.65003840008,3.29796827885,0.0,15.863942322,29.242365,21.6300327704,18.4043527704,3.20568,0.02
 12/31  06:00:00,62.363142745,2.74245808467,4.05774649246,0.0,15.863942322,29.242365,24.0290368629,17.9404248672,3.20568,2.88293199572
 12/31  07:00:00,62.0254610774,3.10324013512,3.34768204258,0.0,15.863942322,29.242365,28.6748060005,25.4491260005,3.20568,0.02
 12/31  08:00:00,55.6587771739,2.00244336135,3.8653493221,0.0,15.863942322,29.242365,15.5397445784,9.45112905199,3.20568,2.88293552636
 12/31  09:00:00,50.3018732107,1.10337969617,2.26068517383,0.0,15.863942322,29.242365,7.96740372335,4.74172372335,3.20568,0.02
 12/31  10:00:00,50.3365857317,1.10337969617,2.27625436435,0.0,15.863942322,29.242365,9.96063442807,3.87038349983,3.20568,2.88457092824
 12/31  11:00:00,46.9403708534,0.0,0.0,0.0,15.863942322,29.242365,4.4678576339,0.0,3.20568,1.2621776339
 12/31  12:00:00,47.6509063367,0.0,0.0,0.0,15.863942322,29.242365,4.84750452053,0.0,3.20568,1.64182452053
 12/31  13:00:00,50.4204962717,1.10337969617,2.38460117105,0.0,15.863942322,29.242365,8.45296941929,2.36260299932,3.20568,2.88468641997
 12/31  14:00:00,46.9756367541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  15:00:00,46.9893931174,0.0,0.0,0.0,15.863942322,29.242365,6.08859447181,0.0,3.20568,2.88291447181
 12/31  16:00:00,46.9782374616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,48.3107847662,0.0,0.0,0.0,15.863942322,29.242365,6.08867855977,0.0,3.20568,2.88299855977
 12/31  18:00:00,55.452860147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.4474026834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.6583422403,0.0,0.0,0.0,15.863942322,29.242365,6.08860275342,0.0,3.20568,2.88292275342
 12/31  21:00:00,55.6412198444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,58.8505295316,0.991182377465,2.32904417727,0.0,15.863942322,29.242365,8.72336298345,2.63483602472,3.20568,2.88284695873
 12/31  23:00:00,60.2103756632,1.47117292823,3.36245409216,0.0,15.863942322,29.242365,7.39606179528,4.17038179528,3.20568,0.02
 12/31  24:00:00,60.8529926637,1.47117292823,3.27591483907,0.0,15.863942322,29.242365,10.5394656903,4.45085454799,3.20568,2.88293114234
